Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  20:00:00,716.722554108,96.28880081,102.664744729,0.0,100.150657288,191.61365848,845.820864293,771.692021535,56.6466996096,17.4821431479
 01/14  21:00:00,588.291843807,96.28880081,82.5223096119,0.0,55.6251445156,124.558693486,926.36378361,852.230885515,56.6466996096,17.4861984857
 01/14  22:00:00,567.146242589,96.28880081,59.873007504,0.0,55.6251445156,124.558693486,973.864591672,913.893243276,42.4850247072,17.4863236887
 01/14  23:00:00,549.460726428,96.28880081,49.5030646798,0.0,46.0930336215,124.558693486,1012.67398812,958.135089699,28.3233498048,26.2155486197
 01/14  24:00:00,544.338918343,96.28880081,43.2893463546,0.0,46.0930336215,124.558693486,1002.66717432,971.021632179,14.1616749024,17.4838672382
 01/15  01:00:00,512.712547923,96.28880081,33.2792075665,0.0,34.9616554283,113.312780494,1041.3301841,1018.17915272,5.66466996096,17.4863614223
 01/15  02:00:00,508.561014816,96.28880081,28.3986920709,0.0,34.9616554283,113.312780494,1044.37612344,1021.22270967,5.66466996096,17.4887438109
 01/15  03:00:00,504.910779732,96.28880081,24.486755278,0.0,34.9616554283,113.312780494,1049.15696586,1026.00919682,5.66466996096,17.4830990742
 01/15  04:00:00,502.16122459,96.28880081,22.00144823,0.0,34.9616554283,113.312780494,1047.57738616,1024.427462,5.66466996096,17.4852542004
 01/15  05:00:00,505.481434011,96.28880081,16.9999786382,0.0,44.4937663224,113.312780494,1059.47298981,1036.32081345,5.66466996096,17.4875063937
 01/15  06:00:00,499.884625847,96.28880081,9.49669407209,0.0,44.4937663224,113.312780494,1110.79293299,1070.41366008,14.1616749024,26.2175980002
 01/15  07:00:00,566.733780121,96.28880081,6.07625643933,0.0,54.0258772165,176.889270242,1068.85841251,1023.04993895,28.3233498048,17.4851237509
 01/15  08:00:00,561.710178066,96.28880081,6.01403107487,0.0,54.0258772165,184.38654557,1058.43253624,998.460141088,42.4850247072,17.487370446
 01/15  09:00:00,649.646709789,96.28880081,19.2730404674,0.0,65.1572554096,220.04316451,973.066955603,890.048163881,56.6466996096,26.3720921122
 01/15  10:00:00,655.748193693,96.28880081,33.4049138333,0.0,65.1572554096,212.545889182,884.372726858,815.360648205,42.4850247072,26.5270539463
 01/15  11:00:00,679.467611674,96.28880081,49.8587338599,0.0,65.1572554096,220.04316451,829.545143954,723.147992037,70.808374512,35.5887774054
 01/15  12:00:00,695.770094972,96.28880081,65.4015705836,0.0,65.1572554096,220.04316451,788.145225397,672.872284509,70.808374512,44.4645663761
 01/15  13:00:00,707.500902541,96.28880081,81.9177717796,0.0,65.1572554096,220.04316451,753.865373791,647.487716451,70.808374512,35.5692828282
 01/15  14:00:00,703.644899009,96.28880081,89.4378393905,0.0,65.1572554096,212.545889182,741.498849813,649.276719976,56.6466996096,35.5754302278
 01/15  15:00:00,700.995570235,96.28880081,89.9271306662,0.0,65.1572554096,212.545889182,755.627886482,677.561266129,42.4850247072,35.5815956463
 01/15  16:00:00,705.599269662,96.28880081,96.757613428,0.0,65.1572554096,212.545889182,771.987620038,679.753184031,56.6466996096,35.5877363972
 01/15  17:00:00,689.183208783,96.28880081,101.088582577,0.0,65.1572554096,220.04316451,811.994974957,682.554003082,84.9700494144,44.4709224601
 01/15  18:00:00,652.357279602,96.28880081,106.830022571,0.0,54.0258772165,184.38654557,803.693405339,692.193201315,84.9700494144,26.5301546096
 01/15  19:00:00,658.5417682,96.28880081,144.465596757,0.0,44.4937663224,163.454314868,742.601707972,640.146909485,84.9700494144,17.4847490719
 01/15  20:00:00,675.571179169,96.28880081,168.133302579,0.0,44.4937663224,155.95703954,693.742904452,619.609195074,56.6466996096,17.4870097686
 01/15  21:00:00,653.007476994,96.28880081,176.968303624,0.0,44.4937663224,124.558693486,741.114547954,658.25091822,56.6466996096,26.216930125
 01/15  22:00:00,664.873392014,96.28880081,193.656869957,0.0,44.4937663224,124.558693486,707.923614096,647.953940874,42.4850247072,17.4846485143
 01/15  23:00:00,667.66276247,96.28880081,209.221019799,0.0,34.9616554283,124.558693486,696.722416532,650.912183217,28.3233498048,17.4868835111
 01/15  24:00:00,675.296014248,96.28880081,220.560965518,0.0,34.9616554283,124.558693486,682.469059529,650.82209701,14.1616749024,17.4852876167
 01/16  01:00:00,666.250408251,96.28880081,226.037602186,0.0,34.9616554283,113.312780494,686.615073906,663.466724164,5.66466996096,17.483679781
 01/16  02:00:00,665.860214162,96.28880081,227.679613075,0.0,34.9616554283,113.312780494,698.627786632,675.477050996,5.66466996096,17.486065675
 01/16  03:00:00,662.345654612,96.28880081,223.636632838,0.0,34.9616554283,113.312780494,728.088270141,696.20398284,5.66466996096,26.2196173392
 01/16  04:00:00,660.704320051,96.28880081,220.896493945,0.0,34.9616554283,113.312780494,734.306243973,711.157665318,5.66466996096,17.4839086933
 01/16  05:00:00,660.391386642,96.28880081,209.824844969,0.0,44.4937663224,113.312780494,753.670351099,730.519548925,5.66466996096,17.486132213
 01/16  06:00:00,648.002245397,96.28880081,196.185022285,0.0,44.4937663224,113.312780494,791.47483831,759.824726536,14.1616749024,17.4884368721
 01/16  07:00:00,713.160224264,96.28880081,190.92958798,0.0,54.0258772165,176.889270242,747.86366897,702.05740342,28.3233498048,17.4829157454
 01/16  08:00:00,707.485039273,96.28880081,189.596795371,0.0,54.0258772165,184.38654557,752.444460152,692.474416395,42.4850247072,17.4850190498
 01/16  09:00:00,787.255861521,96.28880081,195.046041969,0.0,65.1572554096,220.04316451,739.027415239,656.005117039,56.6466996096,26.3755985903
 01/16  10:00:00,787.98409282,96.28880081,209.334792051,0.0,65.1572554096,212.545889182,698.199885542,620.351069769,42.4850247072,35.3637910661
 01/16  11:00:00,797.51712719,96.28880081,216.737528835,0.0,65.1572554096,220.04316451,707.240355786,600.860882991,70.808374512,35.5710982835
 01/16  12:00:00,805.995327078,96.28880081,228.533603411,0.0,65.1572554096,220.04316451,682.958692668,576.573414498,70.808374512,35.5769036578
 01/16  13:00:00,818.475961615,96.28880081,247.478435076,0.0,65.1572554096,220.04316451,653.952391256,547.560771518,70.808374512,35.5832452256
 01/16  14:00:00,822.653692576,96.28880081,262.462169586,0.0,65.1572554096,212.545889182,626.27114612,534.034857366,56.6466996096,35.5895891439
 01/16  15:00:00,825.500086987,96.28880081,268.496102439,0.0,65.1572554096,212.545889182,619.308469723,532.351378374,42.4850247072,44.4720666421
 01/16  16:00:00,828.819014674,96.28880081,274.814728163,0.0,65.1572554096,212.545889182,621.396793325,529.180065522,56.6466996096,35.5700281935
 01/16  17:00:00,822.242338661,96.28880081,285.507117832,0.0,65.1572554096,220.04316451,640.116590954,519.570206053,84.9700494144,35.5763354864
 01/16  18:00:00,789.682775642,96.28880081,290.93449684,0.0,54.0258772165,184.38654557,653.5160697,533.18443358,84.9700494144,35.3615867057
 01/16  19:00:00,760.549966217,96.28880081,291.961444635,0.0,44.4937663224,163.454314868,671.113880704,568.659405439,84.9700494144,17.4844258501
 01/16  20:00:00,752.13403349,96.28880081,291.979777877,0.0,44.4937663224,155.95703954,647.845743471,573.712366642,56.6466996096,17.4866772196
 01/16  21:00:00,739.065561624,96.28880081,308.49013582,0.0,44.4937663224,124.558693486,680.854171727,606.718484733,56.6466996096,17.4889873846
 01/16  22:00:00,755.59139267,96.28880081,321.186097315,0.0,44.4937663224,124.558693486,670.728084545,610.759674242,42.4850247072,17.4833855958
 01/16  23:00:00,754.686945965,96.28880081,323.327137825,0.0,34.9616554283,124.558693486,673.014159917,627.205259491,28.3233498048,17.4855506216
 01/16  24:00:00,760.567075073,96.28880081,324.749642913,0.0,34.9616554283,124.558693486,663.474627827,631.825110122,14.1616749024,17.4878428025
 01/17  01:00:00,761.219234456,96.28880081,325.340985123,0.0,46.0930336215,113.312780494,668.150388202,636.267163499,5.66466996096,26.2185547424
 01/17  02:00:00,754.700524601,96.28880081,320.326236327,0.0,46.0930336215,113.312780494,662.633291683,639.482605858,5.66466996096,17.4860158643
 01/17  03:00:00,749.972342301,96.28880081,316.625996542,0.0,46.0930336215,113.312780494,664.396100765,641.243050169,5.66466996096,17.4883806346
 01/17  04:00:00,749.582959833,96.28880081,316.291020102,0.0,46.0930336215,113.312780494,665.612943003,642.461468307,5.66466996096,17.4868047353
 01/17  05:00:00,842.701504076,96.28880081,316.299589158,0.0,100.150657288,148.969399434,631.036819702,607.885035937,5.66466996096,17.4871138039
 01/17  06:00:00,831.189172875,96.28880081,305.026790542,0.0,100.150657288,149.894399434,1256.0361258,1224.38516844,14.1616749024,17.4892824534
 01/17  07:00:00,1027.99023526,96.3059735937,279.071171514,0.0,176.471037341,302.612436532,818.256616276,763.71212475,28.3233498048,26.2211417216
 01/17  08:00:00,1117.39973377,96.5499234147,259.447125632,0.0,243.2593065,310.10971186,746.518327744,677.473333471,42.4850247072,26.5599695655
 01/17  09:00:00,1161.25090052,96.6888966078,265.528788257,0.0,243.2593065,310.10971186,740.163371617,638.956791378,56.6466996096,44.5598806301
 01/17  10:00:00,1216.89870219,96.798474716,288.516673473,0.0,243.2593065,302.612436532,702.104654982,614.837936573,42.4850247072,44.7816937019
 01/17  11:00:00,1243.62322528,96.8944100774,306.497657842,0.0,243.2593065,310.10971186,702.807333556,586.857392696,70.808374512,45.1415663477
 01/17  12:00:00,1247.18456809,96.982341394,312.152055386,0.0,243.2593065,310.10971186,691.453840257,566.327656587,70.808374512,54.3178091572
 01/17  13:00:00,1201.49321031,97.0631665089,312.891320959,0.0,243.2593065,310.10971186,676.389533467,551.656887269,70.808374512,53.9242716858
 01/17  14:00:00,1234.59987418,97.1380367378,313.506976933,0.0,243.2593065,302.612436532,655.160402409,544.200063826,56.6466996096,54.313638973
 01/17  15:00:00,1234.93582081,97.2081747123,313.818557472,0.0,243.2593065,302.612436532,631.884703073,535.231397247,42.4850247072,54.1682811193
 01/17  16:00:00,1235.17234662,97.2739018739,313.966138804,0.0,243.2593065,302.612436532,627.568429331,525.899693552,56.6466996096,45.0220361695
 01/17  17:00:00,1249.89246459,97.3354045518,314.107242417,0.0,243.2593065,310.10971186,643.552973996,513.887921647,84.9700494144,44.6950029345
 01/17  18:00:00,1257.97641617,97.3929337558,314.183756307,0.0,243.2593065,310.10971186,618.274790581,506.865128892,84.9700494144,26.4396122741
 01/17  19:00:00,992.942487181,96.28880081,314.070317538,0.0,166.938926447,199.110933808,557.081733768,445.790055696,84.9700494144,26.3216286578
 01/17  20:00:00,989.052673641,96.28880081,330.371099057,0.0,166.938926447,191.61365848,521.748725584,447.549708997,56.6466996096,17.552316977
 01/17  21:00:00,863.44216369,96.28880081,349.963721369,0.0,100.150657288,124.558693486,572.772812905,489.807734008,56.6466996096,26.318379287
 01/17  22:00:00,833.135765377,96.28880081,363.934826145,0.0,100.150657288,124.558693486,555.503945976,495.524869417,42.4850247072,17.4940518515
 01/17  23:00:00,773.94662251,96.28880081,365.025262448,0.0,46.0930336215,124.558693486,561.288245266,515.479911729,28.3233498048,17.4849837327
 01/17  24:00:00,775.624362532,96.28880081,361.678367914,0.0,46.0930336215,124.558693486,552.681768421,521.032809922,14.1616749024,17.4872835961
 01/18  01:00:00,769.349551698,96.28880081,368.059834683,0.0,46.0930336215,113.312780494,556.606619361,524.72007879,5.66466996096,26.22187061
 01/18  02:00:00,771.569227827,96.28880081,372.939650239,0.0,46.0930336215,113.312780494,551.357780995,528.207541297,5.66466996096,17.4855697368
 01/18  03:00:00,775.896448099,96.28880081,379.309087923,0.0,46.0930336215,113.312780494,555.175067067,532.022446075,5.66466996096,17.4879510312
 01/18  04:00:00,775.119310601,96.28880081,378.426970987,0.0,46.0930336215,113.312780494,561.243397199,538.092621999,5.66466996096,17.4861052398
 01/18  05:00:00,865.127722944,96.28880081,386.974617649,0.0,100.150657288,148.969399434,536.377794889,513.228364889,5.66466996096,17.4847600396
 01/18  06:00:00,868.823735597,96.3041322604,389.966004324,0.0,100.150657288,149.894399434,972.830211579,941.179534174,14.1616749024,17.489002503
 01/18  07:00:00,1098.47048065,97.0265337649,392.802384685,0.0,176.471037341,302.612436532,657.080825656,602.53630003,28.3233498048,26.2211758209
 01/18  08:00:00,1214.24123464,97.2595189934,397.97291179,0.0,243.2593065,310.10971186,615.554064738,546.508933103,42.4850247072,26.5601069275
 01/18  09:00:00,1252.36782005,97.3557630073,398.809116848,0.0,243.2593065,310.10971186,625.96353576,524.755551779,56.6466996096,44.5612843713
 01/18  10:00:00,1286.12654245,97.4308128461,399.219046877,0.0,243.2593065,302.612436532,598.158315356,512.262564162,42.4850247072,43.4107264868
 01/18  11:00:00,1296.52016222,97.6063062273,399.500342141,0.0,243.2593065,310.10971186,611.324443577,493.987980515,70.808374512,46.5280885499
 01/18  12:00:00,1296.82746226,97.8340242145,399.403135157,0.0,243.2593065,310.10971186,605.617905544,480.488330339,70.808374512,54.3212006928
 01/18  13:00:00,1253.62719963,98.1463501713,399.465503333,0.0,243.2593065,310.10971186,595.290487715,470.554671036,70.808374512,53.9274421663
 01/18  14:00:00,1287.4554763,98.4724382379,399.563870585,0.0,243.2593065,302.612436532,578.707120977,467.742678159,56.6466996096,54.317743208
 01/18  15:00:00,1287.79177535,98.75207547,399.614085176,0.0,243.2593065,302.612436532,565.694076997,469.036565005,42.4850247072,54.1724872845
 01/18  16:00:00,1296.99416309,99.0921065462,412.223850652,0.0,243.2593065,302.612436532,550.413412174,448.741035505,56.6466996096,45.0256770601
 01/18  17:00:00,1312.77707382,99.359544062,409.716571686,0.0,243.2593065,310.10971186,574.725978707,445.05764148,84.9700494144,44.6982878124
 01/18  18:00:00,1298.57311512,99.6085137934,369.963889926,0.0,243.2593065,310.10971186,561.419495919,450.008152043,84.9700494144,26.4412944617
 01/18  19:00:00,1008.16674117,96.28880081,327.024750935,0.0,166.938926447,199.110933808,538.399907267,427.106819717,84.9700494144,26.3230381357
 01/18  20:00:00,925.447486642,96.28880081,223.189537313,0.0,166.938926447,191.61365848,607.664597142,533.464576983,56.6466996096,17.5533205492
 01/18  21:00:00,728.243174311,96.28880081,143.911253979,0.0,100.150657288,124.558693486,818.518261758,735.551573722,56.6466996096,26.3199884264
 01/18  22:00:00,664.394845456,96.28880081,114.482661078,0.0,100.150657288,124.558693486,851.767151541,791.787050985,42.4850247072,17.4950758488
 01/18  23:00:00,577.888329527,96.28880081,89.7179629623,0.0,46.0930336215,124.558693486,894.176000506,848.36660741,28.3233498048,17.4860432904
 01/18  24:00:00,564.575794128,96.28880081,71.6273680755,0.0,46.0930336215,124.558693486,905.124297309,873.474208468,14.1616749024,17.488413939
 01/19  01:00:00,543.108591561,96.28880081,61.8476768609,0.0,46.0930336215,113.312780494,916.662938929,884.778627634,5.66466996096,26.2196413344
 01/19  02:00:00,539.544090894,96.28880081,59.1363430711,0.0,46.0930336215,113.312780494,901.126553692,877.975114523,5.66466996096,17.486769208
 01/19  03:00:00,535.654750824,96.28880081,52.0173559677,0.0,46.0930336215,113.312780494,934.530296835,911.376412096,5.66466996096,17.4892147781
 01/19  04:00:00,534.210600058,96.28880081,47.4489503046,0.0,46.0930336215,113.312780494,946.668995697,923.516617132,5.66466996096,17.4877086038
 01/19  05:00:00,620.010072458,96.28880081,43.0385829993,0.0,100.150657288,148.969399434,934.909045947,911.758337326,5.66466996096,17.4860386601
 01/19  06:00:00,618.244435379,96.670028102,37.1845227038,0.0,100.150657288,149.894399434,1191.81111568,1160.16119054,14.1616749024,17.4882502383
 01/19  07:00:00,838.901182465,97.3402376042,30.5137836722,0.0,176.471037341,302.612436532,992.422747438,937.879962179,28.3233498048,26.2194354544
 01/19  08:00:00,946.575470737,97.9373632592,26.9715198456,0.0,243.2593065,310.10971186,962.840740641,893.799193837,42.4850247072,26.5565220968
 01/19  09:00:00,982.832496303,98.4849832024,25.5908867478,0.0,243.2593065,310.10971186,960.649018476,859.444369532,56.6466996096,44.5579493335
 01/19  10:00:00,1018.70279312,98.8745077065,27.7150963746,0.0,243.2593065,302.612436532,905.154165348,817.880187184,42.4850247072,44.7889534571
 01/19  11:00:00,1034.40800367,99.16561856,35.3997261749,0.0,243.2593065,310.10971186,869.875132619,753.926217337,70.808374512,45.1405407704
 01/19  12:00:00,1036.89901398,99.4677123543,36.4613701276,0.0,243.2593065,310.10971186,874.225638886,740.040572619,70.808374512,63.3766917543
 01/19  13:00:00,992.719670701,99.7452371137,34.0821002441,0.0,243.2593065,310.10971186,862.565534075,746.826761494,70.808374512,44.9303980693
 01/19  14:00:00,1025.77485951,100.1745479,32.9136905489,0.0,243.2593065,302.612436532,849.745176635,738.7717523,56.6466996096,54.3267247253
 01/19  15:00:00,1022.18980448,100.415330927,28.5537699616,0.0,243.2593065,302.612436532,849.125220101,752.459065385,42.4850247072,54.1811300088
 01/19  16:00:00,1017.67099565,100.609126191,22.8013062141,0.0,243.2593065,302.612436532,877.418579709,775.748933705,56.6466996096,45.0229463947
 01/19  17:00:00,1027.49621608,100.73297653,16.4731812753,0.0,243.2593065,310.10971186,937.892145181,808.225609403,84.9700494144,44.6964863643
 01/19  18:00:00,1030.0711278,100.933444252,9.22302222046,0.0,243.2593065,310.10971186,947.757751394,836.342370819,84.9700494144,26.4453311606
 01/19  19:00:00,759.997545647,96.28880081,6.42980071225,0.0,166.938926447,199.110933808,1105.75259246,994.45934709,84.9700494144,26.3231959553
 01/19  20:00:00,750.962220515,96.28880081,3.93722305885,0.0,166.938926447,191.61365848,1042.28435113,968.084294173,56.6466996096,17.5533573491
 01/19  21:00:00,596.666827749,96.28880081,0.312762221948,0.0,100.150657288,124.558693486,1074.72767491,991.756990182,56.6466996096,26.323985115
 01/19  22:00:00,540.36329894,96.28880081,0.0,0.0,100.150657288,124.558693486,1055.85636792,995.87775892,42.4850247072,17.4935842956
 01/19  23:00:00,475.611767175,96.28880081,0.0,0.0,46.0930336215,124.558693486,1064.39451892,1018.58244339,28.3233498048,17.4887257311
 01/19  24:00:00,476.785132867,96.28880081,0.0,0.0,46.0930336215,124.558693486,1072.14522047,1031.76378013,14.1616749024,26.2197654392
 01/20  01:00:00,463.962207006,96.28880081,0.0,0.0,46.0930336215,113.312780494,1057.47769156,1034.3260025,5.66466996096,17.4870191022
 01/20  02:00:00,464.11438277,96.28880081,0.0,0.0,46.0930336215,113.312780494,1082.25535237,1059.10109856,5.66466996096,17.4895838564
 01/20  03:00:00,464.137541451,96.28880081,0.0,0.0,46.0930336215,113.312780494,1093.97870333,1070.82590388,5.66466996096,17.4881294882
 01/20  04:00:00,464.173200652,96.28880081,0.0,0.0,46.0930336215,113.312780494,1113.69682249,1090.54565392,5.66466996096,17.4864986137
 01/20  05:00:00,555.155929932,96.28880081,0.0,0.0,100.150657288,148.969399434,1116.75926646,1093.6056557,5.66466996096,17.4889408035
 01/20  06:00:00,556.66626358,96.799053044,0.0,0.0,100.150657288,149.894399434,1304.09891653,1263.71681039,14.1616749024,26.2204312336
 01/20  07:00:00,782.726197527,97.6155654484,0.0,0.0,176.471037341,302.612436532,1126.40984247,1080.59939853,28.3233498048,17.4870941341
 01/20  08:00:00,892.994764689,98.566840001,0.0,0.0,243.2593065,310.10971186,1071.26647366,1002.23199817,42.4850247072,26.549450781
 01/20  09:00:00,929.733651942,99.19809477,0.0,0.0,243.2593065,310.10971186,1041.71037857,940.513369092,56.6466996096,44.5503098642
 01/20  10:00:00,981.365994533,99.5434819279,1.71118894933,0.0,243.2593065,302.612436532,937.818912287,850.544234286,42.4850247072,44.7896532932
 01/20  11:00:00,1029.21360944,99.8425386395,25.6943999487,0.0,243.2593065,310.10971186,845.194680192,720.209309347,70.808374512,54.1769963339
 01/20  12:00:00,1039.97127856,100.074686307,35.9664989278,0.0,243.2593065,310.10971186,817.462993267,692.334669478,70.808374512,54.3199492775
 01/20  13:00:00,1000.53572969,100.41957123,39.2601185494,0.0,243.2593065,310.10971186,800.523542572,684.774053,70.808374512,44.9411150604
 01/20  14:00:00,1038.5919417,100.93289827,43.9732795495,0.0,243.2593065,302.612436532,767.270567495,656.30633016,56.6466996096,54.3175377252
 01/20  15:00:00,1039.99146962,101.03502352,45.8147410418,0.0,243.2593065,302.612436532,757.165928274,660.507640246,42.4850247072,54.1732633206
 01/20  16:00:00,1041.7270672,101.188285033,49.0995736589,0.0,243.2593065,302.612436532,766.459794644,655.775151558,56.6466996096,54.0379434773
 01/20  17:00:00,1053.58550817,101.386684444,48.0406094684,0.0,243.2593065,310.10971186,786.850357816,666.120840675,84.9700494144,35.759467727
 01/20  18:00:00,1061.94504494,101.596100857,49.5026817384,0.0,243.2593065,310.10971186,775.147346914,661.380495461,84.9700494144,28.7968020388
 01/20  19:00:00,788.917526675,96.28880081,48.3788222831,0.0,166.938926447,199.110933808,893.374766245,784.419717394,84.9700494144,23.9849994371
 01/20  20:00:00,783.334957675,96.28880081,52.4888618473,0.0,166.938926447,191.61365848,837.022532886,754.051909068,56.6466996096,26.3239242089
 01/20  21:00:00,663.567604595,96.28880081,70.2119972263,0.0,100.150657288,124.558693486,804.098024754,729.896891346,56.6466996096,17.5544337981
 01/20  22:00:00,626.282427776,96.28880081,72.4073249094,0.0,100.150657288,124.558693486,809.711897174,740.993037444,42.4850247072,26.2338350231
 01/20  23:00:00,556.419796085,96.28880081,68.6895549514,0.0,46.0930336215,124.558693486,823.065767841,777.256220625,28.3233498048,17.4861974113
 01/20  24:00:00,574.14810512,96.28880081,87.8140270307,0.0,46.0930336215,124.558693486,769.542215283,737.891923966,14.1616749024,17.4886164141
 01/21  01:00:00,566.176696667,96.28880081,93.2780048227,0.0,46.0930336215,113.312780494,767.103900977,743.951928211,5.66466996096,17.4873028055
 01/21  02:00:00,564.34051642,96.28880081,90.1076448465,0.0,46.0930336215,113.312780494,794.422230082,771.271612334,5.66466996096,17.4859477874
 01/21  03:00:00,565.694192929,96.28880081,90.6283484046,0.0,46.0930336215,113.312780494,807.851759483,784.698688139,5.66466996096,17.488401383
 01/21  04:00:00,558.990735639,96.28880081,85.1653442298,0.0,46.0930336215,113.312780494,842.491812803,810.603741534,5.66466996096,26.2234013087
 01/21  05:00:00,575.034668256,96.28880081,93.9606945506,0.0,55.6251445156,113.312780494,809.228067595,786.076756304,5.66466996096,17.4866413303
 01/21  06:00:00,586.992246828,96.28880081,107.124046446,0.0,55.6251445156,113.312780494,796.007442228,764.356660546,14.1616749024,17.4891067798
 01/21  07:00:00,661.560754756,96.28880081,110.991323136,0.0,65.1572554096,176.889270242,754.835226234,709.024131647,28.3233498048,17.4877447816
 01/21  08:00:00,776.334244379,96.6195603618,117.48790624,0.0,109.682768182,220.96816451,1084.76413783,1024.78787764,42.4850247072,17.4912354794
 01/21  09:00:00,788.641390061,96.6144959187,126.936208053,0.0,109.682768182,220.96816451,873.803558075,790.752333026,56.6466996096,26.4045254393
 01/21  10:00:00,919.18413964,97.0053118311,153.729052744,0.0,131.945524568,266.955817592,754.427136795,676.519300974,42.4850247072,35.4228111138
 01/21  11:00:00,947.537623742,97.0363804724,175.41619338,0.0,131.945524568,274.45309292,750.395986023,643.945825251,70.808374512,35.6417862593
 01/21  12:00:00,961.954629734,97.0500830745,187.944383027,0.0,131.945524568,274.45309292,748.131859937,632.768154489,70.808374512,44.5553309359
 01/21  13:00:00,942.216375536,97.0590200477,199.762926776,0.0,131.945524568,274.45309292,721.675041923,615.243925317,70.808374512,35.6227420936
 01/21  14:00:00,938.994482258,97.0659742003,205.392348211,0.0,131.945524568,266.955817592,687.930108261,595.648917764,56.6466996096,35.6344908875
 01/21  15:00:00,944.793914035,97.0715287579,213.194850327,0.0,131.945524568,266.955817592,659.935442264,572.916627721,42.4850247072,44.5337898359
 01/21  16:00:00,870.299720833,96.28880081,218.277232311,0.0,109.682768182,212.545889182,528.346465663,436.069329237,56.6466996096,35.6304368167
 01/21  17:00:00,884.347336146,96.28880081,219.480307582,0.0,109.682768182,220.04316451,589.448490259,468.844344199,84.9700494144,35.6340966449
 01/21  18:00:00,854.055984197,96.28880081,225.22654216,0.0,109.682768182,220.04316451,597.6785243,477.312370548,84.9700494144,35.3961043374
 01/21  19:00:00,817.567661228,96.28880081,228.834045593,0.0,100.150657288,199.110933808,613.563105565,511.107457716,84.9700494144,17.485598435
 01/21  20:00:00,818.675112115,96.28880081,240.18658095,0.0,100.150657288,191.61365848,579.201659389,505.067091348,56.6466996096,17.4878684314
 01/21  21:00:00,719.376058388,96.28880081,254.260402297,0.0,55.6251445156,124.558693486,624.007388529,541.137986493,56.6466996096,26.2227024268
 01/21  22:00:00,724.139214921,96.28880081,259.908544221,0.0,55.6251445156,124.558693486,607.542143622,547.57102414,42.4850247072,17.486094775
 01/21  23:00:00,713.644052239,96.28880081,255.521938726,0.0,46.0930336215,124.558693486,620.269347309,574.457463705,28.3233498048,17.4885337992
 01/21  24:00:00,706.65457925,96.28880081,246.935772004,0.0,46.0930336215,124.558693486,623.764882153,592.112146786,14.1616749024,17.4910604644
 01/22  01:00:00,678.560671675,96.28880081,243.044509488,0.0,34.9616554283,113.312780494,631.078091891,607.92762924,5.66466996096,17.4857926895
 01/22  02:00:00,678.030369817,96.28880081,242.513679093,0.0,34.9616554283,113.312780494,639.997934107,616.844915695,5.66466996096,17.488348451
 01/22  03:00:00,672.579510636,96.28880081,236.102946669,0.0,34.9616554283,113.312780494,666.810168066,634.922046394,5.66466996096,26.2234517115
 01/22  04:00:00,673.633826675,96.28880081,237.717999072,0.0,34.9616554283,113.312780494,660.738548461,637.58715809,5.66466996096,17.4867204106
 01/22  05:00:00,684.62114991,96.28880081,241.243807818,0.0,44.4937663224,113.312780494,649.799172135,626.64529439,5.66466996096,17.4892077837
 01/22  06:00:00,685.392076915,96.28880081,241.74864855,0.0,44.4937663224,113.312780494,662.445795138,630.794492692,14.1616749024,17.4896275439
 01/22  07:00:00,751.098430797,96.28880081,235.678530097,0.0,54.0258772165,176.889270242,623.876806554,578.067160634,28.3233498048,17.4862961156
 01/22  08:00:00,753.562966224,96.28880081,242.514481477,0.0,54.0258772165,184.38654557,618.564773113,558.590995025,42.4850247072,17.4887533806
 01/22  09:00:00,855.616429742,96.28880081,267.202147183,0.0,65.1572554096,220.04316451,594.066512747,511.041989965,56.6466996096,26.3778231727
 01/22  10:00:00,870.964726955,96.28880081,286.789969061,0.0,65.1572554096,212.545889182,569.857305449,491.99645202,42.4850247072,35.3758287223
 01/22  11:00:00,883.147502079,96.28880081,293.271491911,0.0,65.1572554096,220.04316451,589.891277897,483.496821175,70.808374512,35.5860822093
 01/22  12:00:00,884.748304133,96.28880081,295.031220936,0.0,65.1572554096,220.04316451,585.817033151,479.415382234,70.808374512,35.5932764053
 01/22  13:00:00,882.054321379,96.28880081,295.669224108,0.0,65.1572554096,220.04316451,578.204637786,471.795537027,70.808374512,35.6007262469
 01/22  14:00:00,873.921300823,96.28880081,296.034579677,0.0,65.1572554096,212.545889182,575.724917711,474.597998855,56.6466996096,44.4802192464
 01/22  15:00:00,867.171316249,96.28880081,290.169716399,0.0,65.1572554096,212.545889182,557.091467773,479.023425837,42.4850247072,35.5830172286
 01/22  16:00:00,856.355866073,96.28880081,280.492387885,0.0,65.1572554096,212.545889182,584.726156908,492.488986715,56.6466996096,35.5904705832
 01/22  17:00:00,829.197152173,96.28880081,270.369156798,0.0,65.1572554096,220.04316451,626.869881697,506.301886598,84.9700494144,35.5979456852
 01/22  18:00:00,785.557612086,96.28880081,265.391036753,0.0,54.0258772165,184.38654557,646.244945158,525.894464312,84.9700494144,35.3804314321
 01/22  19:00:00,753.45321886,96.28880081,253.988730771,0.0,44.4937663224,163.454314868,680.221494716,577.762388488,84.9700494144,17.4890568139
 01/22  20:00:00,735.712750288,96.28880081,235.06992895,0.0,44.4937663224,155.95703954,691.153408135,617.019279441,56.6466996096,17.4874290837
 01/22  21:00:00,687.046852662,96.28880081,214.969445445,0.0,44.4937663224,124.558693486,764.571569648,690.434934895,56.6466996096,17.4899351432
 01/22  22:00:00,671.265523534,96.28880081,199.542634721,0.0,44.4937663224,124.558693486,790.085079904,721.378310001,42.4850247072,26.2217451958
 01/22  23:00:00,631.908487018,96.28880081,164.197059305,0.0,34.9616554283,124.558693486,863.882658607,818.071100132,28.3233498048,17.4882086696
 01/22  24:00:00,605.615354025,96.28880081,131.503532009,0.0,34.9616554283,124.558693486,924.735714702,893.083281909,14.1616749024,17.4907578906
 01/23  01:00:00,585.663491226,96.28880081,109.264168988,0.0,46.0930336215,113.312780494,957.568432563,934.418156126,5.66466996096,17.4856064752
 01/23  02:00:00,570.531007412,96.28880081,93.6213478921,0.0,46.0930336215,113.312780494,975.622113213,952.469324153,5.66466996096,17.4881190989
 01/23  03:00:00,565.115410359,96.28880081,88.4307079694,0.0,46.0930336215,113.312780494,965.456154627,942.300757755,5.66466996096,17.4907269109
 01/23  04:00:00,563.814323452,96.28880081,87.1714085739,0.0,46.0930336215,113.312780494,958.706722957,926.819106682,5.66466996096,26.2229463137
 01/23  05:00:00,649.442044941,96.28880081,86.0117758913,0.0,100.150657288,148.969399434,908.635620824,885.481842229,5.66466996096,17.4891086341
 01/23  06:00:00,653.110622752,96.28880081,90.9149243737,0.0,100.150657288,149.894399434,1341.13168615,1309.47829118,14.1616749024,17.4917200643
 01/23  07:00:00,881.101522191,96.5770201479,93.520151447,0.0,176.471037341,302.612436532,940.280232616,894.468523464,28.3233498048,17.4883593472
 01/23  08:00:00,990.778201918,96.879673425,92.8853611262,0.0,243.2593065,310.10971186,905.798492547,827.908475094,42.4850247072,35.4049927459
 01/23  09:00:00,1033.46855473,97.0060506416,99.387166072,0.0,243.2593065,310.10971186,882.671834497,790.374514623,56.6466996096,35.6506202648
 01/23  10:00:00,1085.56286573,97.1017939991,119.973551888,0.0,243.2593065,302.612436532,816.579428233,729.295089856,42.4850247072,44.7993136696
 01/23  11:00:00,1107.88419141,97.184006342,136.670044294,0.0,243.2593065,310.10971186,804.253571405,679.258992293,70.808374512,54.1862045998
 01/23  12:00:00,1126.35153801,97.2578648131,158.359156693,0.0,243.2593065,310.10971186,752.180059418,627.042295803,70.808374512,54.3293891029
 01/23  13:00:00,1100.5086792,97.3247044712,176.22539167,0.0,243.2593065,310.10971186,717.81461697,593.071130925,70.808374512,53.9351115322
 01/23  14:00:00,1136.57385997,97.3863534343,181.956317997,0.0,243.2593065,302.612436532,698.649596191,587.673512935,56.6466996096,54.3293836468
 01/23  15:00:00,1136.58513163,97.4645942744,184.011748574,0.0,243.2593065,302.612436532,681.626236198,584.956203679,42.4850247072,54.1850078123
 01/23  16:00:00,1133.04153793,97.6608976879,180.251011148,0.0,243.2593065,302.612436532,690.271476695,588.588570605,56.6466996096,45.0362064809
 01/23  17:00:00,1143.09192654,97.8626284311,177.506057905,0.0,243.2593065,310.10971186,712.689948349,583.011819963,84.9700494144,44.7080789716
 01/23  18:00:00,1144.28403025,98.0599766938,165.739478253,0.0,243.2593065,310.10971186,712.032537747,600.617513345,84.9700494144,26.4449749878
 01/23  19:00:00,866.726963094,96.28880081,152.248715338,0.0,166.938926447,199.110933808,737.939707988,626.643216662,84.9700494144,26.3264419119
 01/23  20:00:00,847.971754958,96.28880081,136.669733968,0.0,166.938926447,191.61365848,749.342624236,675.140146817,56.6466996096,17.5557778092
 01/23  21:00:00,702.603980008,96.28880081,121.939203757,0.0,100.150657288,124.558693486,836.178443984,753.207751401,56.6466996096,26.3239929743
 01/23  22:00:00,654.844930938,96.28880081,111.414966391,0.0,100.150657288,124.558693486,838.027660195,778.049251864,42.4850247072,17.4933836234
 01/23  23:00:00,586.359172639,96.28880081,107.192582614,0.0,46.0930336215,124.558693486,843.284277035,797.472256026,28.3233498048,17.4886712045
 01/23  24:00:00,587.971880047,96.28880081,106.517527675,0.0,46.0930336215,124.558693486,836.455811435,796.070179353,14.1616749024,26.223957179
 01/24  01:00:00,569.643184443,96.28880081,99.1751806054,0.0,46.0930336215,113.312780494,837.774571398,814.622548477,5.66466996096,17.4873529598
 01/24  02:00:00,561.330567263,96.28880081,88.9307797432,0.0,46.0930336215,113.312780494,865.748633425,842.593982126,5.66466996096,17.4899813382
 01/24  03:00:00,546.780314194,96.28880081,70.2863931875,0.0,46.0930336215,113.312780494,913.990545107,890.837514824,5.66466996096,17.4883603219
 01/24  04:00:00,540.511903835,96.28880081,61.0684642865,0.0,46.0930336215,113.312780494,929.078767838,905.926893971,5.66466996096,17.4872039056
 01/24  05:00:00,630.249376689,96.28880081,60.4955109072,0.0,100.150657288,148.969399434,892.884398113,869.729978418,5.66466996096,17.4897497341
 01/24  06:00:00,644.554142747,96.4899916603,75.440720431,0.0,100.150657288,149.894399434,1179.7294493,1139.34139814,14.1616749024,26.2263762553
 01/24  07:00:00,873.842238004,97.1891989113,76.8687628364,0.0,176.471037341,302.612436532,876.802884697,830.99130411,28.3233498048,17.4882307826
 01/24  08:00:00,982.013943584,97.4168371945,72.3765182037,0.0,243.2593065,310.10971186,863.432732063,794.393086352,42.4850247072,26.5546210041
 01/24  09:00:00,1020.83672504,97.6393258573,72.3899908705,0.0,243.2593065,310.10971186,871.366505362,770.161527949,56.6466996096,44.5582778038
 01/24  10:00:00,1060.78476837,97.9031591695,79.5137252042,0.0,243.2593065,302.612436532,830.919222064,743.634197839,42.4850247072,44.7999995174
 01/24  11:00:00,1071.49799021,98.1311902617,83.4549974708,0.0,243.2593065,310.10971186,834.273501558,709.272262063,70.808374512,54.1928649826
 01/24  12:00:00,1075.29541856,98.4505761983,83.7056551289,0.0,243.2593065,310.10971186,815.561181198,690.414919952,70.808374512,54.3378867334
 01/24  13:00:00,1047.14284683,98.7834379268,96.012823667,0.0,243.2593065,310.10971186,765.629634211,649.875011873,70.808374512,44.9462478262
 01/24  14:00:00,1092.7796625,99.0926648061,108.744330952,0.0,243.2593065,302.612436532,724.558641241,613.574376258,56.6466996096,54.3375653727
 01/24  15:00:00,1095.71717868,99.3673814182,112.614452248,0.0,243.2593065,302.612436532,694.640614174,597.962056065,42.4850247072,54.1935334027
 01/24  16:00:00,1091.7232649,99.6240906364,107.912835242,0.0,243.2593065,302.612436532,709.531826281,598.836606648,56.6466996096,54.048520023
 01/24  17:00:00,1078.18461338,99.8467951344,78.7396008281,0.0,243.2593065,310.10971186,800.302610482,670.618326949,84.9700494144,44.7142341188
 01/24  18:00:00,1065.62754318,100.058693542,54.3644366507,0.0,243.2593065,310.10971186,854.213127243,742.794309408,84.9700494144,26.4487684205
 01/24  19:00:00,790.107013208,96.28880081,43.8495954398,0.0,166.938926447,199.110933808,997.994291398,895.46776531,84.9700494144,17.5564766737
 01/24  20:00:00,776.869249949,96.28880081,36.3226917139,0.0,166.938926447,191.61365848,1002.37564225,919.404215145,56.6466996096,26.324727495
 01/24  21:00:00,635.56237008,96.28880081,26.7075998118,0.0,100.150657288,124.558693486,1069.16198816,986.191444768,56.6466996096,26.3238437828
 01/24  22:00:00,585.01714478,96.28880081,12.7637263809,0.0,100.150657288,124.558693486,1099.92248139,1039.94091165,42.4850247072,17.4965450323
 01/24  23:00:00,502.897359694,96.28880081,2.58558615876,0.0,46.0930336215,124.558693486,1113.24871025,1067.43367267,28.3233498048,17.4916877727
 01/24  24:00:00,476.022611666,96.28880081,0.0,0.0,46.0930336215,124.558693486,1110.05199741,1078.40395422,14.1616749024,17.4863682893
 01/25  01:00:00,463.86779012,96.28880081,0.0,0.0,46.0930336215,113.312780494,1156.29747901,1133.14174321,5.66466996096,17.4910658399
 01/25  02:00:00,464.517109846,96.28880081,0.0,0.0,46.0930336215,113.312780494,1195.44623098,1163.55684013,5.66466996096,26.2247208921
 01/25  03:00:00,464.7672704,96.28880081,0.0,0.0,46.0930336215,113.312780494,1207.59879191,1184.44641586,5.66466996096,17.4877060937
 01/25  04:00:00,465.281151709,96.28880081,0.0,0.0,46.0930336215,113.312780494,1195.64928477,1172.49431378,5.66466996096,17.4903010209
 01/25  05:00:00,553.916901517,96.28880081,0.0,0.0,100.150657288,148.969399434,1229.8736935,1206.72032689,5.66466996096,17.4886966456
 01/25  06:00:00,556.211748012,96.7379004779,0.0,0.0,100.150657288,149.894399434,1407.10594682,1375.45156337,14.1616749024,17.4927085405
 01/25  07:00:00,781.402990333,97.4210991212,0.0,0.0,176.471037341,302.612436532,1162.4714994,1116.65882493,28.3233498048,17.4893246633
 01/25  08:00:00,893.553332603,98.1650783178,0.0,0.0,243.2593065,310.10971186,1104.81587289,1026.91661929,42.4850247072,35.4142288916
 01/25  09:00:00,929.170024633,98.6755240402,0.0,0.0,243.2593065,310.10971186,1007.77771279,915.469846799,56.6466996096,35.66116638
 01/25  10:00:00,960.841387737,99.0501010245,0.0,0.0,243.2593065,302.612436532,938.160446174,849.65294436,42.4850247072,46.0224771075
 01/25  11:00:00,1015.13344249,99.3554085241,13.5844593668,0.0,243.2593065,310.10971186,906.488189563,782.703406471,70.808374512,52.9764085797
 01/25  12:00:00,1029.49449424,99.6389423202,28.6576657443,0.0,243.2593065,310.10971186,859.90664546,731.597709908,70.808374512,57.5005610405
 01/25  13:00:00,985.718443542,99.8913343639,32.4004276961,0.0,243.2593065,310.10971186,853.684647671,732.068726836,70.808374512,50.8075463234
 01/25  14:00:00,1019.94941587,100.133444121,41.1832455813,0.0,243.2593065,302.612436532,808.212047202,697.216308286,56.6466996096,54.3490393062
 01/25  15:00:00,1036.73411919,100.365098773,63.3635796457,0.0,243.2593065,302.612436532,716.4281874,619.739128551,42.4850247072,54.2040341414
 01/25  16:00:00,1043.692171,100.564854438,71.5668277218,0.0,243.2593065,302.612436532,716.629954093,614.940790885,56.6466996096,45.0424635992
 01/25  17:00:00,1050.24903706,100.739569988,61.0969605682,0.0,243.2593065,310.10971186,776.243110228,646.558586217,84.9700494144,44.714474597
 01/25  18:00:00,1062.14004603,100.917414817,64.4101819723,0.0,243.2593065,310.10971186,756.354377621,644.936266199,84.9700494144,26.4480620077
 01/25  19:00:00,788.601851952,96.28880081,57.5133601214,0.0,166.938926447,199.110933808,869.316405014,758.016287092,84.9700494144,26.3300685081
 01/25  20:00:00,779.145472521,96.28880081,53.1562725556,0.0,166.938926447,191.61365848,864.35936283,781.38633473,56.6466996096,26.3263284906
 01/25  21:00:00,651.547782796,96.28880081,61.6309088738,0.0,100.150657288,124.558693486,850.805212609,776.602296128,56.6466996096,17.5562168711
 01/25  22:00:00,623.008463851,96.28880081,75.9136015829,0.0,100.150657288,124.558693486,814.655991362,745.934705313,42.4850247072,26.2362613415
 01/25  23:00:00,566.476721972,96.28880081,85.8394583346,0.0,46.0930336215,124.558693486,793.655589092,747.844278345,28.3233498048,17.4879609423
 01/25  24:00:00,571.357963958,96.28880081,89.664048307,0.0,46.0930336215,124.558693486,788.549187878,756.896953205,14.1616749024,17.4905597709
 01/26  01:00:00,554.708862997,96.28880081,84.5552383813,0.0,46.0930336215,113.312780494,810.190857491,787.036673542,5.66466996096,17.4895139887
 01/26  02:00:00,556.582659605,96.28880081,86.8416523003,0.0,46.0930336215,113.312780494,815.284406467,792.131612897,5.66466996096,17.4881236096
 01/26  03:00:00,560.586019738,96.28880081,90.3600730639,0.0,46.0930336215,113.312780494,817.944392047,794.788942915,5.66466996096,17.4907791714
 01/26  04:00:00,548.930778957,96.28880081,78.1643960704,0.0,46.0930336215,113.312780494,872.542090458,840.654113385,5.66466996096,26.2233071112
 01/26  05:00:00,623.051259307,96.28880081,62.9915461183,0.0,100.150657288,148.969399434,879.802893306,856.6488361,5.66466996096,17.4893872451
 01/26  06:00:00,642.794113786,96.815414506,85.3280021329,0.0,100.150657288,149.894399434,1121.19881374,1089.5448972,14.1616749024,17.4922416414
 01/26  07:00:00,895.932705413,97.6689042399,117.038026283,0.0,176.471037341,302.612436532,763.332873154,717.520611057,28.3233498048,17.4889122928
 01/26  08:00:00,1045.41734868,98.7421687016,155.639795524,0.0,243.2593065,310.10971186,676.154286262,598.26145496,42.4850247072,35.4078065949
 01/26  09:00:00,1101.55574632,99.2423754848,176.393665503,0.0,243.2593065,310.10971186,657.642678525,565.341331454,56.6466996096,35.6546474616
 01/26  10:00:00,1133.04515674,99.5889788636,175.539989263,0.0,243.2593065,302.612436532,658.977626465,571.68628971,42.4850247072,44.8063120477
 01/26  11:00:00,1142.92272118,99.8913581832,179.536873209,0.0,243.2593065,310.10971186,683.676913012,558.672375886,70.808374512,54.1961626142
 01/26  12:00:00,1150.86735798,100.166071807,189.858526988,0.0,243.2593065,310.10971186,664.270315833,539.121164465,70.808374512,54.3407768564
 01/26  13:00:00,1112.69237527,100.417978732,195.201666574,0.0,243.2593065,310.10971186,649.788367151,525.03423104,70.808374512,53.9457615987
 01/26  14:00:00,1150.5985446,100.630573294,201.405181754,0.0,243.2593065,302.612436532,630.872028555,519.882895919,56.6466996096,54.342433027
 01/26  15:00:00,1152.01081543,100.823529458,205.580633128,0.0,243.2593065,302.612436532,612.794783196,516.111604327,42.4850247072,54.1981541617
 01/26  16:00:00,1159.14691129,101.006572419,217.0865591,0.0,243.2593065,302.612436532,604.63979267,502.945333543,56.6466996096,45.0477595175
 01/26  17:00:00,1182.97893286,101.227585181,231.453254255,0.0,243.2593065,310.10971186,620.407647314,490.719209941,84.9700494144,44.718387958
 01/26  18:00:00,1198.82947804,101.46182169,237.007169961,0.0,243.2593065,310.10971186,600.079874376,488.659391324,84.9700494144,26.4504336371
 01/26  19:00:00,933.129158028,96.28880081,243.048035006,0.0,166.938926447,199.110933808,580.090375694,468.792517552,84.9700494144,26.3278087274
 01/26  20:00:00,931.675115052,96.28880081,252.925594468,0.0,166.938926447,191.61365848,543.390648713,467.981078348,56.6466996096,18.7628707552
 01/26  21:00:00,804.562301726,96.28880081,263.826346487,0.0,100.150657288,124.558693486,585.550813341,503.784490076,56.6466996096,25.1196236553
 01/26  22:00:00,781.834508043,96.28880081,284.655001545,0.0,100.150657288,124.558693486,561.815218213,501.833246875,42.4850247072,17.4969466307
 01/26  23:00:00,731.058960202,96.28880081,297.84781959,0.0,46.0930336215,124.558693486,577.47799558,522.929037179,28.3233498048,26.2256085957
 01/26  24:00:00,698.248816708,96.28880081,235.207753181,0.0,46.0930336215,124.558693486,639.649826239,607.999848434,14.1616749024,17.4883029027
 01/27  01:00:00,643.177385897,96.28880081,173.011142601,0.0,46.0930336215,113.312780494,754.121465834,730.965619402,5.66466996096,17.4911764708
 01/27  02:00:00,617.164677994,96.28880081,145.298935246,0.0,46.0930336215,113.312780494,808.551984582,785.397280259,5.66466996096,17.4900343614
 01/27  03:00:00,598.403271855,96.28880081,127.629723582,0.0,46.0930336215,113.312780494,837.640333495,814.487061977,5.66466996096,17.4886015571
 01/27  04:00:00,589.957207961,96.28880081,120.824829562,0.0,46.0930336215,113.312780494,839.482977338,816.327034329,5.66466996096,17.4912730475
 01/27  05:00:00,708.840156023,96.28880081,158.860562748,0.0,100.150657288,148.969399434,714.251289014,682.362554146,5.66466996096,26.2240649078
 01/27  06:00:00,729.262468906,96.8372639875,183.262870257,0.0,100.150657288,149.894399434,984.989072535,953.337425684,14.1616749024,17.4899719484
 01/27  07:00:00,952.542243579,97.8041918729,176.911628701,0.0,176.471037341,302.612436532,710.21748334,664.401437069,28.3233498048,17.4926964656
 01/27  08:00:00,1060.48774093,99.0665411014,169.611528789,0.0,243.2593065,310.10971186,697.758377559,619.868856618,42.4850247072,35.4044962333
 01/27  09:00:00,1101.89757536,99.5712250857,168.189076179,0.0,243.2593065,310.10971186,691.439929341,599.14214435,56.6466996096,35.651085381
 01/27  10:00:00,1139.55612234,99.9759973476,168.487116274,0.0,243.2593065,302.612436532,662.002503028,574.710501939,42.4850247072,44.8069763817
 01/27  11:00:00,1156.2916735,100.23027288,174.862260012,0.0,243.2593065,310.10971186,677.114514939,552.111892632,70.808374512,54.1942477948
 01/27  12:00:00,1165.61756445,100.556671375,183.939849133,0.0,243.2593065,310.10971186,655.539168765,530.392993579,70.808374512,54.3378006738
 01/27  13:00:00,1139.58376488,101.167444177,198.987232653,0.0,243.2593065,310.10971186,617.141703748,492.716670001,70.808374512,53.6166592347
 01/27  14:00:00,1185.09946677,101.357659195,207.882520618,0.0,243.2593065,302.612436532,594.968901626,483.647835407,56.6466996096,54.6743666089
 01/27  15:00:00,1182.68629191,101.690582259,204.477686163,0.0,243.2593065,302.612436532,572.385672282,475.704756035,42.4850247072,54.1958915401
 01/27  16:00:00,1176.528513,101.800325295,196.004950476,0.0,243.2593065,302.612436532,589.81797632,488.125716899,56.6466996096,45.0455598116
 01/27  17:00:00,1168.2333497,101.898214876,174.75364021,0.0,243.2593065,310.10971186,649.697226589,520.010545701,84.9700494144,44.7166314733
 01/27  18:00:00,1147.37905956,102.018928997,138.939392694,0.0,243.2593065,310.10971186,684.982723456,573.563876559,84.9700494144,26.4487974828
 01/27  19:00:00,858.960933613,96.28880081,116.829928365,0.0,166.938926447,199.110933808,816.32080077,705.021924916,84.9700494144,26.3288264395
 01/27  20:00:00,836.855068446,96.28880081,99.0816151842,0.0,166.938926447,191.61365848,820.510828411,746.305883629,56.6466996096,17.5582451726
 01/27  21:00:00,680.478819194,96.28880081,74.87708349,0.0,100.150657288,124.558693486,918.435197987,835.460552832,56.6466996096,26.3279455448
 01/27  22:00:00,623.097656126,96.28880081,56.8310394401,0.0,100.150657288,124.558693486,946.719305484,886.73827569,42.4850247072,17.496005087
 01/27  23:00:00,551.424636803,96.28880081,49.4442530638,0.0,46.0930336215,124.558693486,968.982912143,923.168255828,28.3233498048,17.4913065104
 01/27  24:00:00,538.156684331,96.28880081,32.6553959272,0.0,46.0930336215,124.558693486,1054.19703702,1013.81125423,14.1616749024,26.2241078885
 01/28  01:00:00,517.385914987,96.28880081,22.9845604691,0.0,46.0930336215,113.312780494,1056.8224465,1033.66757808,5.66466996096,17.4901984551
 01/28  02:00:00,495.882712098,96.28880081,8.91347784054,0.0,46.0930336215,113.312780494,1108.62985262,1085.47217013,5.66466996096,17.4930125266
 01/28  03:00:00,461.640073597,96.28880081,0.0,0.0,46.0930336215,113.312780494,1113.08315911,1089.93070544,5.66466996096,17.4877837126
 01/28  04:00:00,462.325261041,96.28880081,0.0,0.0,46.0930336215,113.312780494,1142.58456645,1119.42952438,5.66466996096,17.4903721072
 01/28  05:00:00,470.632157865,96.28880081,0.0,0.0,55.6251445156,113.312780494,1144.28398963,1112.39254812,5.66466996096,26.2267715501
 01/28  06:00:00,469.722726525,96.28880081,0.0,0.0,55.6251445156,113.312780494,1091.53474232,1059.88392954,14.1616749024,17.4891378762
 01/28  07:00:00,539.239946655,96.28880081,0.0,0.0,65.1572554096,176.889270242,1045.73684648,999.92164895,28.3233498048,17.4918477282
 01/28  08:00:00,649.041872793,96.6360946785,0.0,0.0,109.682768182,220.96816451,1207.13646983,1147.15869891,42.4850247072,17.4927462127
 01/28  09:00:00,696.961448795,96.6273926324,8.96606914351,0.0,109.682768182,220.96816451,1065.56553586,982.511748625,56.6466996096,26.4070876252
 01/28  10:00:00,817.400209799,97.0184051428,22.9650284643,0.0,131.945524568,266.955817592,973.272145622,895.358164722,42.4850247072,35.4289561933
 01/28  11:00:00,835.612004419,97.049177865,34.6769065689,0.0,131.945524568,274.45309292,961.209804275,854.751108951,70.808374512,35.650320812
 01/28  12:00:00,847.835643631,97.0625564108,48.3038352211,0.0,131.945524568,274.45309292,910.607466373,795.231582112,70.808374512,44.5675097494
 01/28  13:00:00,836.819889416,97.0709812592,75.3465515087,0.0,131.945524568,274.45309292,815.173366755,708.731743796,70.808374512,35.6332484475
 01/28  14:00:00,841.637948182,97.0768568107,90.4033699164,0.0,131.945524568,266.955817592,784.37877414,692.085943119,56.6466996096,35.6461314115
 01/28  15:00:00,851.702644044,97.0825943817,112.751810023,0.0,131.945524568,266.955817592,732.219365498,645.193636252,42.4850247072,44.5407045389
