Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  16:00:00,794.027433248,96.28880081,143.388482498,0.0,109.682768182,212.545889182,605.705174328,513.414185519,56.6466996096,35.6442891995
 01/28  17:00:00,822.406688884,96.28880081,162.734518035,0.0,109.682768182,220.04316451,637.42714785,507.899994385,84.9700494144,44.5571040506
 01/28  18:00:00,818.577507339,96.28880081,191.312046416,0.0,109.682768182,220.04316451,582.303671208,470.773001114,84.9700494144,26.5606206799
 01/28  19:00:00,803.598880171,96.28880081,210.213735342,0.0,100.150657288,199.110933808,590.777004842,488.316578884,84.9700494144,17.4903765435
 01/28  20:00:00,802.142825171,96.28880081,214.569676587,0.0,100.150657288,191.61365848,585.56192879,502.688405476,56.6466996096,26.2268237046
 01/28  21:00:00,696.966708529,96.28880081,222.175983499,0.0,55.6251445156,124.558693486,623.764233755,549.628331055,56.6466996096,17.4892030907
 01/28  22:00:00,708.351459129,96.28880081,233.437956607,0.0,55.6251445156,124.558693486,610.966490358,550.989568887,42.4850247072,17.4918967636
 01/28  23:00:00,710.743895709,96.28880081,244.46672932,0.0,46.0930336215,124.558693486,609.123965361,563.309927059,28.3233498048,17.490688497
 01/28  24:00:00,713.409535117,96.28880081,249.130881218,0.0,46.0930336215,124.558693486,603.178348147,571.527397113,14.1616749024,17.489276131
 01/29  01:00:00,689.652434905,96.28880081,255.714711133,0.0,34.9616554283,113.312780494,604.855284842,581.698475601,5.66466996096,17.4921392799
 01/29  02:00:00,702.785985249,96.28880081,267.085384854,0.0,34.9616554283,113.312780494,615.212638964,583.322410911,5.66466996096,26.2255580919
 01/29  03:00:00,713.474354351,96.28880081,272.865672233,0.0,34.9616554283,113.312780494,612.828712442,589.672984204,5.66466996096,17.4910582769
 01/29  04:00:00,711.588393832,96.28880081,268.337602867,0.0,34.9616554283,113.312780494,628.659776553,605.501244159,5.66466996096,17.4938624328
 01/29  05:00:00,691.938369745,96.28880081,252.126403329,0.0,44.4937663224,113.312780494,644.063260389,620.910025054,5.66466996096,17.4885653749
 01/29  06:00:00,676.433062657,96.28880081,243.473884594,0.0,44.4937663224,113.312780494,665.974670342,634.321754645,14.1616749024,17.4912407949
 01/29  07:00:00,745.885221647,96.28880081,242.212181771,0.0,54.0258772165,176.889270242,625.050035437,570.500988193,28.3233498048,26.2256974392
 01/29  08:00:00,738.998605789,96.28880081,235.561108723,0.0,54.0258772165,184.38654557,633.894435517,573.919365371,42.4850247072,17.4900454391
 01/29  09:00:00,789.23776409,96.28880081,192.182203881,0.0,65.1572554096,220.04316451,736.605583559,653.577814803,56.6466996096,26.3810691469
 01/29  10:00:00,719.742533381,96.28880081,115.227757486,0.0,65.1572554096,212.545889182,912.702105841,843.672083656,42.4850247072,26.5449974779
 01/29  11:00:00,685.920396505,96.28880081,67.3323715387,0.0,65.1572554096,220.04316451,1052.31114591,942.038220862,70.808374512,39.4645505322
 01/29  12:00:00,677.439837313,96.28880081,53.7292935668,0.0,65.1572554096,220.04316451,1081.71286351,970.27143546,70.808374512,40.6330535407
 01/29  13:00:00,673.161623147,96.28880081,48.8669792603,0.0,65.1572554096,220.04316451,1052.59082178,946.187987105,70.808374512,35.5944601612
 01/29  14:00:00,666.231086883,96.28880081,48.1155924343,0.0,65.1572554096,212.545889182,985.996089276,893.746415794,56.6466996096,35.6029738727
 01/29  15:00:00,666.887713517,96.28880081,47.4893014853,0.0,65.1572554096,212.545889182,945.595017405,858.600035774,42.4850247072,44.5099569239
 01/29  16:00:00,661.211306368,96.28880081,39.9150262273,0.0,65.1572554096,212.545889182,983.882984529,891.648656744,56.6466996096,35.5876281746
 01/29  17:00:00,625.877098416,96.28880081,23.018823178,0.0,65.1572554096,220.04316451,1113.08968431,992.524062326,84.9700494144,35.5955725739
 01/29  18:00:00,578.81156674,96.28880081,9.96777286165,0.0,54.0258772165,184.38654557,1175.25293029,1054.90386918,84.9700494144,35.3790116982
 01/29  19:00:00,548.535177381,96.28880081,6.94895572713,0.0,44.4937663224,163.454314868,1160.42702244,1057.96640798,84.9700494144,17.4905650524
 01/29  20:00:00,511.021896325,96.28880081,0.682854712383,0.0,44.4937663224,155.95703954,1173.59075159,1099.45072985,56.6466996096,17.4933221279
 01/29  21:00:00,472.09828648,96.28880081,0.0,0.0,44.4937663224,124.558693486,1232.13301518,1157.99821941,56.6466996096,17.4880961561
 01/29  22:00:00,472.533192607,96.28880081,0.0,0.0,44.4937663224,124.558693486,1246.02909395,1186.05336168,42.4850247072,17.4907075675
 01/29  23:00:00,465.295406901,96.28880081,0.0,0.0,34.9616554283,124.558693486,1241.46880362,1186.91813641,28.3233498048,26.2273174042
 01/29  24:00:00,466.873354116,96.28880081,0.0,0.0,34.9616554283,124.558693486,1239.96278903,1208.31158235,14.1616749024,17.4895317793
 01/30  01:00:00,466.105532696,96.28880081,0.0,0.0,46.0930336215,113.312780494,1277.98349324,1254.82636131,5.66466996096,17.4924619709
 01/30  02:00:00,466.994286266,96.28880081,0.0,0.0,46.0930336215,113.312780494,1312.22101229,1289.06498164,5.66466996096,17.4913606889
 01/30  03:00:00,468.083837403,96.28880081,0.0,0.0,46.0930336215,113.312780494,1342.14734273,1318.99265449,5.66466996096,17.490018282
 01/30  04:00:00,469.655041488,96.28880081,0.0,0.0,46.0930336215,113.312780494,1409.41735151,1386.25987333,5.66466996096,17.4928082136
 01/30  05:00:00,557.958045467,96.28880081,0.0,0.0,100.150657288,148.969399434,1422.6553256,1390.76415945,5.66466996096,26.2264961892
 01/30  06:00:00,559.842745531,96.28880081,0.0,0.0,100.150657288,149.894399434,1596.75535081,1565.10196597,14.1616749024,17.4917099381
 01/30  07:00:00,786.858851208,96.586688685,0.0,0.0,176.471037341,302.612436532,1486.06509969,1440.25144345,28.3233498048,17.4903064333
 01/30  08:00:00,900.281224434,96.8896803767,0.0,0.0,243.2593065,310.10971186,1504.06760954,1426.1731869,42.4850247072,35.4093979363
 01/30  09:00:00,937.781761115,97.016237324,0.0,0.0,243.2593065,310.10971186,1445.59883298,1353.29472043,56.6466996096,35.657412936
 01/30  10:00:00,970.039879315,97.1120148504,0.0,0.0,243.2593065,302.612436532,1325.50335512,1238.20263375,42.4850247072,44.8156966624
 01/30  11:00:00,976.96427127,97.1943765733,0.0,0.0,243.2593065,310.10971186,1249.2864035,1124.27278888,70.808374512,54.2052401045
 01/30  12:00:00,977.785883838,97.2683362192,0.0,0.0,243.2593065,310.10971186,1187.46444996,1062.30479058,70.808374512,54.3512848637
 01/30  13:00:00,934.000677108,97.3358319733,0.0,0.0,243.2593065,310.10971186,1120.73773431,995.973748646,70.808374512,53.9556111534
 01/30  14:00:00,966.514425641,97.3976811338,0.0,0.0,243.2593065,302.612436532,1097.12203539,986.12038567,56.6466996096,54.3549501073
 01/30  15:00:00,967.237027052,97.4866038406,0.0,0.0,243.2593065,302.612436532,1079.22046089,982.524501254,42.4850247072,54.210934934
 01/30  16:00:00,968.102457103,97.6911878434,0.0,0.0,243.2593065,302.612436532,1104.86520635,1003.17009639,56.6466996096,45.0484103516
 01/30  17:00:00,979.804305114,97.893309777,0.0,0.0,243.2593065,310.10971186,1206.13878283,1076.44906934,84.9700494144,44.719664082
 01/30  18:00:00,992.560376256,98.0878588002,0.0,0.0,243.2593065,310.10971186,1271.79156046,1160.37185971,84.9700494144,26.4496513396
 01/30  19:00:00,728.413699809,96.28880081,0.0,0.0,166.938926447,199.110933808,1431.87649178,1320.57460151,84.9700494144,26.3318408539
 01/30  20:00:00,723.01799595,96.28880081,0.0,0.0,166.938926447,191.61365848,1373.16943691,1290.19486728,56.6466996096,26.327870016
 01/30  21:00:00,589.607938133,96.28880081,0.0,0.0,100.150657288,124.558693486,1334.19029495,1259.98620794,56.6466996096,17.5573873955
 01/30  22:00:00,551.061510867,96.28880081,0.0,0.0,100.150657288,124.558693486,1370.94057426,1305.23203573,42.4850247072,23.2235138259
 01/30  23:00:00,483.956293618,96.28880081,0.0,0.0,46.0930336215,124.558693486,1408.73294487,1359.90783001,28.3233498048,20.5017650613
 01/30  24:00:00,485.839418681,96.28880081,0.0,0.0,46.0930336215,124.558693486,1370.31919882,1338.66567493,14.1616749024,17.491848997
 01/31  01:00:00,471.764762042,96.28880081,0.0,0.0,46.0930336215,113.312780494,1369.10206914,1345.94649508,5.66466996096,17.4909040955
 01/31  02:00:00,472.022667095,96.28880081,0.0,0.0,46.0930336215,113.312780494,1386.23309805,1363.07881329,5.66466996096,17.4896148037
 01/31  03:00:00,467.559253346,96.28880081,0.0,0.0,46.0930336215,113.312780494,1435.32502552,1412.16794363,5.66466996096,17.4924119359
 01/31  04:00:00,468.403227488,96.28880081,0.0,0.0,46.0930336215,113.312780494,1469.39640382,1437.50578596,5.66466996096,26.2259478998
 01/31  05:00:00,558.305169195,96.28880081,0.0,0.0,100.150657288,148.969399434,1458.81404875,1435.6580428,5.66466996096,17.4913359906
 01/31  06:00:00,556.701998838,96.4988995021,0.0,0.0,100.150657288,149.894399434,1728.73762443,1697.08171642,14.1616749024,17.4942331045
 01/31  07:00:00,779.43494384,97.1982732907,0.0,0.0,176.471037341,302.612436532,1642.32508658,1596.51068444,28.3233498048,17.4910523305
 01/31  08:00:00,893.432810103,97.4258766401,0.0,0.0,243.2593065,310.10971186,1603.18811418,1525.28831114,42.4850247072,35.4147783357
 01/31  09:00:00,931.919872894,97.5468157044,0.0,0.0,243.2593065,310.10971186,1553.60694373,1461.29667014,56.6466996096,35.6635739781
 01/31  10:00:00,969.376881996,97.867632499,0.0,0.0,243.2593065,302.612436532,1468.6083371,1381.30958195,42.4850247072,44.8137304464
 01/31  11:00:00,980.238752045,98.1068577348,0.0,0.0,243.2593065,310.10971186,1338.06799961,1213.04509394,70.808374512,54.214531157
 01/31  12:00:00,980.964928427,98.3149573199,0.0,0.0,243.2593065,310.10971186,1254.20786996,1129.03802259,70.808374512,54.3614728546
 01/31  13:00:00,938.745776307,98.5065028638,0.0,0.0,243.2593065,310.10971186,1232.41127472,1107.64037041,70.808374512,53.9625297977
 01/31  14:00:00,972.187992577,98.6842200875,0.0,0.0,243.2593065,302.612436532,1195.35260006,1084.34049322,56.6466996096,54.365407232
 01/31  15:00:00,971.608492871,98.8519690079,0.0,0.0,243.2593065,302.612436532,1127.6326846,1030.93093049,42.4850247072,54.2167293998
 01/31  16:00:00,970.978631161,99.0996144713,0.0,0.0,243.2593065,302.612436532,1126.53021435,1016.77365513,56.6466996096,53.1098596104
 01/31  17:00:00,981.995730622,99.3473644415,0.0,0.0,243.2593065,310.10971186,1217.00212045,1095.30811086,84.9700494144,36.7239601685
 01/31  18:00:00,994.812760586,99.5796319157,0.0,0.0,243.2593065,310.10971186,1248.65834302,1128.42568062,84.9700494144,35.2626129799
 01/31  19:00:00,728.968301184,96.28880081,0.0,0.0,166.938926447,199.110933808,1462.53845136,1360.01209476,84.9700494144,17.5563071838
 01/31  20:00:00,722.070821027,96.28880081,0.0,0.0,166.938926447,191.61365848,1215.70854774,1132.73230464,56.6466996096,26.3295434854
 01/31  21:00:00,584.257526246,96.28880081,0.0,0.0,100.150657288,124.558693486,1139.8184273,1065.61139858,56.6466996096,17.5603291133
 01/31  22:00:00,540.950903235,96.28880081,0.0,0.0,100.150657288,124.558693486,992.729848387,924.006674276,42.4850247072,26.2381494037
 01/31  23:00:00,510.099099725,96.28880081,8.96801464958,0.0,46.0930336215,124.558693486,857.05854498,811.243076334,28.3233498048,17.4921188405
 01/31  24:00:00,549.17452416,96.28880081,38.5719469958,0.0,46.0930336215,124.558693486,770.528787097,738.876077672,14.1616749024,17.4910345225
 02/01  01:00:00,553.081379318,96.28880081,67.4511823043,0.0,46.0930336215,113.312780494,709.764054318,686.609582367,5.66466996096,17.4898019901
 02/01  02:00:00,583.64422567,96.28880081,111.830747638,0.0,46.0930336215,113.312780494,667.128772462,643.971409026,5.66466996096,17.4926934755
 02/01  03:00:00,619.325910359,96.28880081,154.806116736,0.0,46.0930336215,113.312780494,636.668552542,604.777457671,5.66466996096,26.2264249106
 02/01  04:00:00,655.600246475,96.28880081,198.883074887,0.0,46.0930336215,113.312780494,592.052302277,568.895940847,5.66466996096,17.4916914696
 02/01  05:00:00,762.552152225,96.28880081,220.625999603,0.0,100.150657288,148.969399434,570.636162681,547.476922682,5.66466996096,17.4945700372
 02/01  06:00:00,771.789199397,96.7352986315,227.311204018,0.0,100.150657288,149.894399434,1002.95568502,971.300679968,14.1616749024,17.4933301544
 02/01  07:00:00,1003.43673879,97.404212132,231.510963377,0.0,176.471037341,302.612436532,677.451742581,631.635064153,28.3233498048,17.4933286227
 02/01  08:00:00,1114.05966509,98.1208523002,233.653703864,0.0,243.2593065,310.10971186,654.280290287,576.373502497,42.4850247072,35.4217630826
 02/01  09:00:00,1156.34124609,98.4265068767,234.869898364,0.0,243.2593065,310.10971186,659.003484092,557.771397875,56.6466996096,44.5853866074
 02/01  10:00:00,1194.56919609,98.7872868961,237.029303439,0.0,243.2593065,302.612436532,632.197018365,544.898386447,42.4850247072,44.8136072105
 02/01  11:00:00,1213.85624418,99.1293359139,249.38773342,0.0,243.2593065,310.10971186,646.694866626,529.809073917,70.808374512,46.0774181961
 02/01  12:00:00,1221.68792998,99.4414227688,257.453278409,0.0,243.2593065,310.10971186,651.990572576,518.672954574,70.808374512,62.5092434899
 02/01  13:00:00,1192.24712332,99.7307553034,269.920286289,0.0,243.2593065,310.10971186,624.16983541,508.39612177,70.808374512,44.9653391274
 02/01  14:00:00,1224.30799016,99.9952099104,269.32614833,0.0,243.2593065,302.612436532,610.214720193,499.213109906,56.6466996096,54.3549106776
 02/01  15:00:00,1218.7222845,100.227102564,265.144501607,0.0,243.2593065,302.612436532,591.273119433,494.576458376,42.4850247072,54.2116363498
 02/01  16:00:00,1219.72644211,100.435333381,266.725191156,0.0,243.2593065,302.612436532,605.863814295,495.149824299,56.6466996096,54.0672903862
 02/01  17:00:00,1215.92523735,100.630641341,257.769757591,0.0,243.2593065,310.10971186,620.35188482,490.653157408,84.9700494144,44.7286779978
 02/01  18:00:00,1216.92164471,100.811538904,250.887946555,0.0,243.2593065,310.10971186,600.602763214,489.177713509,84.9700494144,26.4550002909
 02/01  19:00:00,959.146700721,96.28880081,261.149945135,0.0,166.938926447,199.110933808,560.457740792,457.927471193,84.9700494144,17.5602201855
 02/01  20:00:00,961.835518574,96.28880081,269.731387207,0.0,166.938926447,191.61365848,541.321632101,458.344116932,56.6466996096,26.3308155592
 02/01  21:00:00,829.231917439,96.28880081,272.086423201,0.0,100.150657288,124.558693486,584.735483978,501.75854044,56.6466996096,26.3302439286
 02/01  22:00:00,791.035716729,96.28880081,273.325276745,0.0,100.150657288,124.558693486,570.007583909,510.021850357,42.4850247072,17.5007088447
 02/01  23:00:00,721.790873432,96.28880081,273.364640956,0.0,46.0930336215,124.558693486,578.274288795,532.458890882,28.3233498048,17.4920481074
 02/01  24:00:00,720.053962872,96.28880081,273.225169593,0.0,46.0930336215,124.558693486,572.629063109,540.976654995,14.1616749024,17.4907332119
 02/02  01:00:00,707.333536308,96.28880081,273.305938261,0.0,46.0930336215,113.312780494,580.476290022,548.583782806,5.66466996096,26.2278372553
 02/02  02:00:00,707.322743902,96.28880081,273.240393741,0.0,46.0930336215,113.312780494,578.262237833,555.107584739,5.66466996096,17.4899831326
 02/02  03:00:00,695.629702975,96.28880081,262.853453513,0.0,46.0930336215,113.312780494,597.810465085,574.652974903,5.66466996096,17.4928202212
 02/02  04:00:00,687.375391387,96.28880081,255.59101443,0.0,46.0930336215,113.312780494,611.361974926,588.205545206,5.66466996096,17.4917597586
 02/02  05:00:00,774.235429981,96.28880081,254.48751662,0.0,100.150657288,148.969399434,589.537604113,566.382481931,5.66466996096,17.4904522205
 02/02  06:00:00,776.022158352,96.8062403496,254.24913314,0.0,100.150657288,149.894399434,959.038555914,927.382191875,14.1616749024,17.4946891358
 02/02  07:00:00,1003.04743517,97.6395620755,253.823607365,0.0,176.471037341,302.612436532,668.119067227,613.568368027,28.3233498048,26.2273493953
 02/02  08:00:00,1111.4173757,98.7576439559,253.555304062,0.0,243.2593065,310.10971186,629.299980909,560.251085375,42.4850247072,26.5638708262
 02/02  09:00:00,1164.03178772,99.2640342874,263.701901314,0.0,243.2593065,310.10971186,638.431977731,537.206362243,56.6466996096,44.5789158784
 02/02  10:00:00,1213.10792644,99.651327772,280.860183119,0.0,243.2593065,302.612436532,608.710639621,521.409463041,42.4850247072,44.8161518731
 02/02  11:00:00,1227.67044421,99.9458778748,288.939960174,0.0,243.2593065,310.10971186,629.717889056,504.69129664,70.808374512,54.2182179042
 02/02  12:00:00,1225.97103195,100.211854276,290.007625994,0.0,243.2593065,310.10971186,617.620323505,492.445052671,70.808374512,54.3668963215
 02/02  13:00:00,1182.24221474,100.508580668,290.490733063,0.0,243.2593065,310.10971186,589.000680884,473.224553902,70.808374512,44.9677524701
 02/02  14:00:00,1216.1211452,100.8288157,290.746190302,0.0,243.2593065,302.612436532,587.245378084,467.17151301,56.6466996096,63.4271654646
 02/02  15:00:00,1221.48516559,101.158358876,291.540246088,0.0,243.2593065,302.612436532,543.512232397,455.848292768,42.4850247072,45.178914921
 02/02  16:00:00,1224.85959071,101.366740066,292.064943556,0.0,243.2593065,302.612436532,564.212806717,453.494695123,56.6466996096,54.0714119841
 02/02  17:00:00,1235.72006099,101.561125839,292.161027688,0.0,243.2593065,310.10971186,582.212209273,452.510086424,84.9700494144,44.7320734341
 02/02  18:00:00,1248.97631312,101.783544223,290.518527011,0.0,243.2593065,310.10971186,563.843904953,452.417173646,84.9700494144,26.456681893
 02/02  19:00:00,984.114897525,96.28880081,291.470935804,0.0,166.938926447,199.110933808,541.865918413,430.564110918,84.9700494144,26.33175808
 02/02  20:00:00,962.869871429,96.28880081,281.943320656,0.0,166.938926447,191.61365848,509.7673972,435.561047237,56.6466996096,17.5596503536
 02/02  21:00:00,817.340253233,96.28880081,274.261806608,0.0,100.150657288,124.558693486,563.612622343,480.635588914,56.6466996096,26.330333819
 02/02  22:00:00,765.495662674,96.28880081,263.115436564,0.0,100.150657288,124.558693486,560.765382503,500.782898153,42.4850247072,17.4974596429
 02/02  23:00:00,696.664496317,96.28880081,255.976641631,0.0,46.0930336215,124.558693486,575.80123521,529.985023157,28.3233498048,17.4928622481
 02/02  24:00:00,711.101002394,96.28880081,265.447623222,0.0,46.0930336215,124.558693486,566.905245577,526.516879498,14.1616749024,26.2266911769
 02/03  01:00:00,705.829385723,96.28880081,270.172534754,0.0,46.0930336215,113.312780494,552.033363069,528.876633871,5.66466996096,17.4920592366
 02/03  02:00:00,706.915448633,96.28880081,268.58502359,0.0,46.0930336215,113.312780494,561.492344454,538.332655697,5.66466996096,17.495018796
 02/03  03:00:00,706.429293206,96.28880081,266.137062388,0.0,46.0930336215,113.312780494,571.470079668,548.315587706,5.66466996096,17.4898220004
 02/03  04:00:00,706.420988469,96.28880081,263.954254661,0.0,46.0930336215,113.312780494,582.114773139,558.957480605,5.66466996096,17.4926225731
 02/03  05:00:00,796.330742091,96.28880081,261.250237845,0.0,100.150657288,148.969399434,573.039844678,541.148752225,5.66466996096,26.2264224921
 02/03  06:00:00,792.974851368,96.8316949781,258.557785532,0.0,100.150657288,149.894399434,914.644016404,882.99060534,14.1616749024,17.4917361625
 02/03  07:00:00,1016.46717937,97.9091554778,255.289387329,0.0,176.471037341,302.612436532,634.34971747,588.531718908,28.3233498048,17.4946487568
 02/03  08:00:00,1124.26362207,99.2151672997,252.814413269,0.0,243.2593065,310.10971186,617.154855303,539.258323837,42.4850247072,35.4115067584
 02/03  09:00:00,1164.67371094,99.6758781043,250.08333494,0.0,243.2593065,310.10971186,615.050713747,522.743553235,56.6466996096,35.6604609026
 02/03  10:00:00,1197.05174824,100.013677444,247.589110911,0.0,243.2593065,302.612436532,601.222368015,513.916398294,42.4850247072,44.8209450136
 02/03  11:00:00,1203.98532697,100.348744167,244.728926654,0.0,243.2593065,310.10971186,621.079108112,496.057064386,70.808374512,54.2136692138
 02/03  12:00:00,1205.33163107,100.716188068,242.286925349,0.0,243.2593065,310.10971186,610.123738455,484.954371126,70.808374512,54.360992817
 02/03  13:00:00,1162.6384943,101.035093005,239.474681794,0.0,243.2593065,310.10971186,602.532221109,477.759132725,70.808374512,53.9647138722
 02/03  14:00:00,1196.34048049,101.328678776,241.621697016,0.0,243.2593065,302.612436532,584.882585977,473.869591747,56.6466996096,54.3662946201
 02/03  15:00:00,1190.14674344,101.587706654,241.388804473,0.0,243.2593065,302.612436532,566.730872464,470.023403696,42.4850247072,54.222444061
 02/03  16:00:00,1186.17976363,101.818299415,243.340826877,0.0,243.2593065,302.612436532,568.614122571,466.909190444,56.6466996096,45.0582325177
 02/03  17:00:00,1197.82131136,102.03436068,249.581811554,0.0,243.2593065,310.10971186,589.187432644,459.488592219,84.9700494144,44.7287910102
 02/03  18:00:00,1217.43264455,102.24938385,262.222528809,0.0,243.2593065,310.10971186,567.013097618,455.589040644,84.9700494144,26.4540075602
 02/03  19:00:00,947.050886767,96.28880081,261.649812428,0.0,166.938926447,199.110933808,549.954491388,438.651378433,84.9700494144,26.3330635411
 02/03  20:00:00,947.69106011,96.28880081,256.516505995,0.0,166.938926447,191.61365848,536.248487277,453.272028802,56.6466996096,26.3297588657
 02/03  21:00:00,804.843731484,96.28880081,243.320482711,0.0,100.150657288,124.558693486,591.05129291,516.844140156,56.6466996096,17.5604531446
 02/03  22:00:00,762.28201401,96.28880081,238.929029517,0.0,100.150657288,124.558693486,599.30926079,530.585990526,42.4850247072,26.2382455574
 02/03  23:00:00,699.279903815,96.28880081,238.823924814,0.0,46.0930336215,124.558693486,598.694656469,552.879114011,28.3233498048,17.4921926526
 02/03  24:00:00,702.386933365,96.28880081,237.611405194,0.0,46.0930336215,124.558693486,595.466903728,563.810108312,14.1616749024,17.4951205134
 02/04  01:00:00,678.214942109,96.28880081,228.727750786,0.0,46.0930336215,113.312780494,607.252490093,584.095725029,5.66466996096,17.4920951033
 02/04  02:00:00,669.26951704,96.28880081,227.112042958,0.0,46.0930336215,113.312780494,612.650176086,589.492596903,5.66466996096,17.492909222
 02/04  03:00:00,666.127471974,96.28880081,228.140136553,0.0,46.0930336215,113.312780494,624.364098414,592.472529533,5.66466996096,26.2268989203
 02/04  04:00:00,679.21496367,96.28880081,237.820651216,0.0,46.0930336215,113.312780494,609.736097656,586.579369074,5.66466996096,17.4920586215
 02/04  05:00:00,692.379326855,96.28880081,243.769606553,0.0,55.6251445156,113.312780494,599.407388745,576.247720195,5.66466996096,17.4949985884
 02/04  06:00:00,681.666119119,96.28880081,242.053720566,0.0,55.6251445156,113.312780494,614.596848529,582.945331481,14.1616749024,17.489842146
 02/04  07:00:00,746.958320957,96.28880081,235.548038324,0.0,65.1572554096,176.889270242,574.560774987,528.744789632,28.3233498048,17.4926355501
 02/04  08:00:00,851.172121045,96.6233863549,235.021985814,0.0,109.682768182,220.96816451,935.912383898,867.20044156,42.4850247072,26.2269176305
 02/04  09:00:00,860.169975728,96.616774742,237.19313723,0.0,109.682768182,220.96816451,752.764787189,669.707089457,56.6466996096,26.4109981228
 02/04  10:00:00,976.59680992,97.0061343733,241.806843293,0.0,131.945524568,266.955817592,689.793773424,620.725569426,42.4850247072,26.5831792913
 02/04  11:00:00,996.678642675,97.0367194705,250.296205827,0.0,131.945524568,274.45309292,711.819914113,596.43926362,70.808374512,44.5722759809
 02/04  12:00:00,1003.27607955,97.0508540473,258.181934376,0.0,131.945524568,274.45309292,690.412852185,583.947283742,70.808374512,35.6571939306
 02/04  13:00:00,973.952906152,97.0595415362,266.299767936,0.0,131.945524568,274.45309292,691.666686626,576.295076036,70.808374512,44.5632360784
 02/04  14:00:00,968.935109197,97.0654429145,270.411000794,0.0,131.945524568,266.955817592,669.124039849,576.836488489,56.6466996096,35.6408517499
 02/04  15:00:00,967.963100563,97.0703636986,270.328820434,0.0,131.945524568,266.955817592,649.591822357,571.454134848,42.4850247072,35.6526628022
 02/04  16:00:00,896.528847248,96.28880081,275.916796348,0.0,109.682768182,212.545889182,515.966683351,414.763089958,56.6466996096,44.5568937837
 02/04  17:00:00,904.505365545,96.28880081,269.676354122,0.0,109.682768182,220.04316451,553.286894528,432.670874425,84.9700494144,35.6459706884
 02/04  18:00:00,868.124197029,96.28880081,262.67114386,0.0,109.682768182,220.04316451,565.957139054,445.580100512,84.9700494144,35.4069891274
 02/04  19:00:00,828.059122869,96.28880081,256.31523701,0.0,100.150657288,199.110933808,591.886101862,489.423613151,84.9700494144,17.4924392967
 02/04  20:00:00,815.777177405,96.28880081,246.914956676,0.0,100.150657288,191.61365848,581.116050861,506.978254392,56.6466996096,17.4910968603
 02/04  21:00:00,696.170205431,96.28880081,236.661411027,0.0,55.6251445156,124.558693486,646.030091561,570.213033892,56.6466996096,19.1703580594
 02/04  22:00:00,695.478425727,96.28880081,232.135460709,0.0,55.6251445156,124.558693486,650.802712338,583.767530771,42.4850247072,24.5501568595
 02/04  23:00:00,687.63461621,96.28880081,230.482700782,0.0,46.0930336215,124.558693486,649.512462184,603.696041626,28.3233498048,17.4930707531
 02/04  24:00:00,692.899154645,96.28880081,235.214071291,0.0,46.0930336215,124.558693486,632.506984481,600.853252565,14.1616749024,17.4920570132
 02/05  01:00:00,678.438125391,96.28880081,245.901297099,0.0,34.9616554283,113.312780494,618.666245769,595.508606191,5.66466996096,17.4929696171
 02/05  02:00:00,685.166994834,96.28880081,252.210832972,0.0,34.9616554283,113.312780494,620.73022738,597.57171925,5.66466996096,17.4938381693
 02/05  03:00:00,686.373035081,96.28880081,250.886933808,0.0,34.9616554283,113.312780494,640.111414723,608.218510128,5.66466996096,26.228234634
 02/05  04:00:00,688.322579642,96.28880081,250.687873802,0.0,34.9616554283,113.312780494,639.036064954,615.878373531,5.66466996096,17.4930214617
 02/05  05:00:00,693.603323777,96.28880081,244.616495475,0.0,44.4937663224,113.312780494,642.442985428,619.2862745,5.66466996096,17.4920409671
 02/05  06:00:00,690.835766183,96.28880081,239.243795522,0.0,44.4937663224,113.312780494,662.534366728,630.881919266,14.1616749024,17.4907725593
 02/05  07:00:00,761.659273298,96.28880081,239.866198898,0.0,54.0258772165,176.889270242,610.250994429,564.433984528,28.3233498048,17.4936600963
 02/05  08:00:00,752.776035216,96.28880081,238.700498598,0.0,54.0258772165,184.38654557,627.268502803,558.555516431,42.4850247072,26.2279616648
 02/05  09:00:00,831.355721004,96.28880081,237.426667545,0.0,65.1572554096,220.04316451,625.608133842,542.57533842,56.6466996096,26.3860958123
 02/05  10:00:00,823.745572313,96.28880081,237.332115665,0.0,65.1572554096,212.545889182,608.579691955,539.541128957,42.4850247072,26.5535382907
 02/05  11:00:00,840.153745221,96.28880081,244.513513163,0.0,65.1572554096,220.04316451,624.742694599,518.319894791,70.808374512,35.6144252959
 02/05  12:00:00,849.349181571,96.28880081,256.215453669,0.0,65.1572554096,220.04316451,613.738270995,498.428976367,70.808374512,44.5009201156
 02/05  13:00:00,860.493459369,96.28880081,269.768229803,0.0,65.1572554096,220.04316451,595.337322348,488.928709954,70.808374512,35.600237882
 02/05  14:00:00,882.685769058,96.28880081,294.359166196,0.0,65.1572554096,212.545889182,565.191720693,472.935549484,56.6466996096,35.609471599
 02/05  15:00:00,901.106347894,96.28880081,306.086335273,0.0,65.1572554096,212.545889182,559.415828712,472.413318087,42.4850247072,44.517485918
 02/05  16:00:00,898.320555951,96.28880081,303.320037867,0.0,65.1572554096,212.545889182,567.199336398,474.957318049,56.6466996096,35.5953187395
 02/05  17:00:00,867.818644843,96.28880081,298.683855785,0.0,65.1572554096,220.04316451,598.955322075,478.381149617,84.9700494144,35.6041230433
 02/05  18:00:00,815.927224749,96.28880081,284.102772609,0.0,54.0258772165,184.38654557,627.818072104,507.461359768,84.9700494144,35.3866629216
 02/05  19:00:00,764.546430457,96.28880081,261.725387512,0.0,44.4937663224,163.454314868,671.271734489,568.808097095,84.9700494144,17.4935879803
 02/05  20:00:00,747.495645869,96.28880081,257.631716252,0.0,44.4937663224,155.95703954,649.293402343,575.154186099,56.6466996096,17.4925166341
 02/05  21:00:00,708.938440682,96.28880081,256.976492537,0.0,44.4937663224,124.558693486,682.293838597,608.15588784,56.6466996096,17.4912511471
 02/05  22:00:00,701.542355018,96.28880081,251.176512425,0.0,44.4937663224,124.558693486,681.315544506,619.185873058,42.4850247072,19.6446467406
 02/05  23:00:00,687.035565971,96.28880081,246.295101681,0.0,34.9616554283,124.558693486,693.757714445,641.358526695,28.3233498048,24.0758379446
 02/05  24:00:00,682.680769661,96.28880081,241.264598038,0.0,34.9616554283,124.558693486,687.63495571,655.979968631,14.1616749024,17.4933121767
 02/06  01:00:00,683.775753138,96.28880081,245.425807226,0.0,46.0930336215,113.312780494,675.650299166,652.493211199,5.66466996096,17.4924180064
 02/06  02:00:00,684.760492966,96.28880081,246.6849765,0.0,46.0930336215,113.312780494,678.601525551,655.445633988,5.66466996096,17.4912216021
 02/06  03:00:00,681.259674495,96.28880081,241.835583063,0.0,46.0930336215,113.312780494,691.50991195,668.351083412,5.66466996096,17.4941585765
 02/06  04:00:00,673.837045191,96.28880081,237.259137399,0.0,46.0930336215,113.312780494,711.523547134,679.630177043,5.66466996096,26.2287001308
 02/06  05:00:00,760.78177638,96.28880081,232.838060012,0.0,100.150657288,148.969399434,678.752145093,655.594093413,5.66466996096,17.4933817193
 02/06  06:00:00,761.22873571,96.28880081,227.71435323,0.0,100.150657288,149.894399434,1225.89960024,1194.24550472,14.1616749024,17.4924206216
 02/06  07:00:00,987.723588859,96.5736106624,222.475986498,0.0,176.471037341,302.612436532,795.517297786,749.700719818,28.3233498048,17.4932281626
 02/06  08:00:00,1074.73148548,96.8759631393,196.518545736,0.0,243.2593065,310.10971186,784.245842777,706.339236639,42.4850247072,35.4215814314
 02/06  09:00:00,1099.65496577,97.0029848122,178.043532398,0.0,243.2593065,310.10971186,793.982234783,701.663366784,56.6466996096,35.6721683903
 02/06  10:00:00,1131.31155541,97.0991775596,172.13304406,0.0,243.2593065,302.612436532,779.229645895,691.288897177,42.4850247072,45.4557240107
 02/06  11:00:00,1146.04596496,97.182234536,176.252246741,0.0,243.2593065,310.10971186,781.716823075,657.313011735,70.808374512,53.5954368287
 02/06  12:00:00,1151.93786628,97.2568147822,180.114941648,0.0,243.2593065,310.10971186,763.454444329,629.214593277,70.808374512,63.4314765403
 02/06  13:00:00,1118.44015949,97.3247163471,189.827763016,0.0,243.2593065,310.10971186,703.959002075,588.180556241,70.808374512,44.9700713225
 02/06  14:00:00,1162.11572368,97.3867623202,199.756842314,0.0,243.2593065,302.612436532,666.476146619,555.466564512,56.6466996096,54.3628824975
 02/06  15:00:00,1169.39225059,97.4777006745,206.731966986,0.0,243.2593065,302.612436532,621.449941147,524.744979473,42.4850247072,54.2199369671
 02/06  16:00:00,1175.55851295,97.6858310985,213.353222755,0.0,243.2593065,302.612436532,614.846774545,504.124164424,56.6466996096,54.0759105111
 02/06  17:00:00,1185.54738111,97.9849651509,217.256252182,0.0,243.2593065,310.10971186,630.947353109,501.241968445,84.9700494144,44.7353352494
 02/06  18:00:00,1202.63294354,98.3015325503,218.7613341,0.0,243.2593065,310.10971186,619.39239832,507.964413529,84.9700494144,26.4579353771
 02/06  19:00:00,937.554286225,96.28880081,220.175837596,0.0,166.938926447,199.110933808,591.7778813,489.24583705,84.9700494144,17.5619948357
 02/06  20:00:00,931.897742131,96.28880081,221.208145522,0.0,166.938926447,191.61365848,584.316963202,501.336568399,56.6466996096,26.333695193
 02/06  21:00:00,798.352371672,96.28880081,222.406932662,0.0,100.150657288,124.558693486,632.012775126,549.03282935,56.6466996096,26.3332461659
 02/06  22:00:00,757.095394587,96.28880081,224.000611577,0.0,100.150657288,124.558693486,615.067388349,555.079690273,42.4850247072,17.502673369
 02/06  23:00:00,689.730269392,96.28880081,224.685771252,0.0,46.0930336215,124.558693486,623.062556523,577.249167464,28.3233498048,17.490039254
 02/06  24:00:00,690.966125069,96.28880081,225.827613744,0.0,46.0930336215,124.558693486,617.564996919,585.910480092,14.1616749024,17.4928419244
 02/07  01:00:00,679.404940103,96.28880081,227.504604176,0.0,46.0930336215,113.312780494,623.20609689,591.312909555,5.66466996096,26.2285173736
 02/07  02:00:00,668.218541439,96.28880081,217.935993878,0.0,46.0930336215,113.312780494,642.208769209,619.051881577,5.66466996096,17.4922176707
 02/07  03:00:00,664.652353736,96.28880081,212.197457576,0.0,46.0930336215,113.312780494,660.234319537,637.074436684,5.66466996096,17.4952128914
 02/07  04:00:00,665.718747933,96.28880081,212.258158013,0.0,46.0930336215,113.312780494,666.721401775,643.56659279,5.66466996096,17.490139024
 02/07  05:00:00,755.920586912,96.28880081,212.678939481,0.0,100.150657288,148.969399434,641.22933869,618.071713983,5.66466996096,17.4929547462
 02/07  06:00:00,758.19235576,96.4866648367,214.290121811,0.0,100.150657288,149.894399434,1038.99945408,998.607515215,14.1616749024,26.230263958
 02/07  07:00:00,973.076211707,97.1847307681,204.330812253,0.0,176.471037341,302.612436532,718.723539682,672.907966664,28.3233498048,17.4922232131
 02/07  08:00:00,1071.76021828,97.421817703,198.057993787,0.0,243.2593065,310.10971186,680.697559067,610.671755417,42.4850247072,27.5407789418
 02/07  09:00:00,1123.59290104,97.852160635,209.219390565,0.0,243.2593065,310.10971186,651.052864454,550.813125527,56.6466996096,43.593039318
 02/07  10:00:00,1160.07905614,98.2549391965,216.157450096,0.0,243.2593065,302.612436532,605.292340531,517.981248453,42.4850247072,44.8260673717
 02/07  11:00:00,1163.19713695,98.5288429021,208.052643977,0.0,243.2593065,310.10971186,635.300655663,510.26299027,70.808374512,54.2292908808
 02/07  12:00:00,1162.26896801,98.9605067624,202.512455584,0.0,243.2593065,310.10971186,624.886284499,499.709243751,70.808374512,54.3686662359
 02/07  13:00:00,1124.50876915,99.5694960401,203.352354964,0.0,243.2593065,310.10971186,608.882050649,484.105396284,70.808374512,53.9682798532
 02/07  14:00:00,1161.55155214,100.061853165,204.924753748,0.0,243.2593065,302.612436532,580.693359545,469.679621628,56.6466996096,54.3670383078
 02/07  15:00:00,1153.69667763,100.419194174,195.435862458,0.0,243.2593065,302.612436532,552.996808131,456.288030081,42.4850247072,54.2237533423
 02/07  16:00:00,1141.16626084,100.595345824,179.468065071,0.0,243.2593065,302.612436532,563.041929834,461.334096347,56.6466996096,45.0611338772
 02/07  17:00:00,1142.80483166,100.645447285,173.597097255,0.0,243.2593065,310.10971186,596.228384052,466.528665373,84.9700494144,44.7296692641
 02/07  18:00:00,1156.58870277,100.838488517,172.961726773,0.0,243.2593065,310.10971186,600.303802904,488.879918614,84.9700494144,26.4538348762
 02/07  19:00:00,888.146948097,96.28880081,173.155216217,0.0,166.938926447,199.110933808,652.767876566,541.464600561,84.9700494144,26.333226591
 02/07  20:00:00,872.750618833,96.28880081,163.211020912,0.0,166.938926447,191.61365848,659.065410834,576.089174785,56.6466996096,26.3295364401
 02/07  21:00:00,736.645816475,96.28880081,157.455646412,0.0,100.150657288,124.558693486,707.829933584,633.622864317,56.6466996096,17.5603696572
 02/07  22:00:00,691.979083585,96.28880081,148.29429211,0.0,100.150657288,124.558693486,730.012976835,661.285888687,42.4850247072,26.2420634414
 02/07  23:00:00,623.846755893,96.28880081,141.975725488,0.0,46.0930336215,124.558693486,736.710626588,690.895189294,28.3233498048,17.4920874889
 02/07  24:00:00,614.734139123,96.28880081,131.645872437,0.0,46.0930336215,124.558693486,753.149800773,721.493068261,14.1616749024,17.4950576099
 02/08  01:00:00,594.25218676,96.28880081,121.709539814,0.0,46.0930336215,113.312780494,769.491565425,746.334735017,5.66466996096,17.492160447
 02/08  02:00:00,600.45514786,96.28880081,127.391214061,0.0,46.0930336215,113.312780494,750.843683994,727.686067168,5.66466996096,17.4929468652
 02/08  03:00:00,601.539144901,96.28880081,128.764842391,0.0,46.0930336215,113.312780494,758.518308652,726.622599018,5.66466996096,26.2310396737
 02/08  04:00:00,587.889894208,96.28880081,112.714955728,0.0,46.0930336215,113.312780494,798.933797626,775.776887191,5.66466996096,17.4922404734
 02/08  05:00:00,662.934674978,96.28880081,100.032902375,0.0,100.150657288,148.969399434,804.181376316,781.021473876,5.66466996096,17.4952324788
 02/08  06:00:00,698.228110392,96.7328968436,137.077050291,0.0,100.150657288,149.894399434,999.190550298,967.535068402,14.1616749024,17.4938069937
 02/08  07:00:00,947.33607582,97.422608968,158.772417193,0.0,176.471037341,302.612436532,687.613291618,641.79484326,28.3233498048,17.4950985537
 02/08  08:00:00,1061.77790748,98.6095091408,165.613602764,0.0,243.2593065,310.10971186,652.415164904,574.504110119,42.4850247072,35.4260300786
 02/08  09:00:00,1129.19869989,99.3205876557,197.744916634,0.0,243.2593065,310.10971186,600.240391826,499.000892459,56.6466996096,44.5927997575
 02/08  10:00:00,1197.29815978,100.023420081,235.663771153,0.0,243.2593065,302.612436532,537.600635881,450.292810642,42.4850247072,44.8228005322
 02/08  11:00:00,1238.98660174,100.608259107,269.580138019,0.0,243.2593065,310.10971186,557.06109452,432.034844332,70.808374512,54.2178756763
 02/08  12:00:00,1252.42716484,101.135756897,283.462823438,0.0,243.2593065,310.10971186,545.208805192,420.033201335,70.808374512,54.3672293456
 02/08  13:00:00,1209.82682858,101.733697765,283.592550507,0.0,243.2593065,310.10971186,525.648901129,409.862441335,70.808374512,44.9780852819
 02/08  14:00:00,1242.53082052,102.081125634,281.236880555,0.0,243.2593065,302.612436532,515.499391485,404.479750498,56.6466996096,54.3729413775
 02/08  15:00:00,1239.72200995,102.317874103,277.084990094,0.0,243.2593065,302.612436532,482.308429684,385.593431253,42.4850247072,54.229973724
 02/08  16:00:00,1239.12919994,102.414358042,272.456305985,0.0,243.2593065,302.612436532,486.632942327,375.91073636,56.6466996096,54.0755063579
 02/08  17:00:00,1229.49217342,102.345576264,257.730498338,0.0,243.2593065,310.10971186,512.022968753,382.318497681,84.9700494144,44.7344216575
 02/08  18:00:00,1231.02592885,102.40088035,245.367612969,0.0,243.2593065,310.10971186,520.52188559,409.095041969,84.9700494144,26.456794207
 02/08  19:00:00,955.944371482,96.28880081,238.952215106,0.0,166.938926447,199.110933808,545.75343153,434.450816808,84.9700494144,26.3325653078
 02/08  20:00:00,958.403797878,96.28880081,243.425169349,0.0,166.938926447,191.61365848,513.922804762,439.716289008,56.6466996096,17.5598161434
 02/08  21:00:00,830.081539022,96.28880081,245.921385015,0.0,100.150657288,124.558693486,568.362210516,485.384784128,56.6466996096,26.3307267782
 02/08  22:00:00,784.57475503,96.28880081,241.521572934,0.0,100.150657288,124.558693486,563.162397192,503.1798182,42.4850247072,17.497554285
 02/08  23:00:00,718.229646659,96.28880081,245.918157806,0.0,46.0930336215,124.558693486,564.540786428,518.724363658,28.3233498048,17.4930729648
 02/08  24:00:00,726.5777253,96.28880081,258.110128639,0.0,46.0930336215,124.558693486,553.526454312,513.134727549,14.1616749024,26.23005186
 02/09  01:00:00,716.225659772,96.28880081,261.085819168,0.0,46.0930336215,113.312780494,542.903428587,519.746282663,5.66466996096,17.4924759637
 02/09  02:00:00,725.118469007,96.28880081,267.296414379,0.0,46.0930336215,113.312780494,544.764725862,521.604553085,5.66466996096,17.4955028154
 02/09  03:00:00,718.345623104,96.28880081,259.426605142,0.0,46.0930336215,113.312780494,564.545609516,541.39049135,5.66466996096,17.4904482049
 02/09  04:00:00,707.984865382,96.28880081,248.965405509,0.0,46.0930336215,113.312780494,585.957101382,562.799136354,5.66466996096,17.4932950664
 02/09  05:00:00,791.44867838,96.28880081,243.646278543,0.0,100.150657288,148.969399434,580.755244871,548.862631945,5.66466996096,26.2279429657
 02/09  06:00:00,780.835545671,96.8105070584,228.036295106,0.0,100.150657288,149.894399434,925.80223788,894.147927318,14.1616749024,17.4926356597
 02/09  07:00:00,995.739879981,97.8466096985,214.072701184,0.0,176.471037341,302.612436532,662.221104758,616.402103886,28.3233498048,17.4956510674
 02/09  08:00:00,1094.42861636,99.3326769945,202.652134586,0.0,243.2593065,310.10971186,644.096795776,566.19648437,42.4850247072,35.4152866986
 02/09  09:00:00,1134.21110267,100.253866461,199.781348325,0.0,243.2593065,310.10971186,622.205479359,529.893238969,56.6466996096,35.6655407802
 02/09  10:00:00,1174.71725002,100.941950697,207.688745134,0.0,243.2593065,302.612436532,581.505431116,494.191810413,42.4850247072,44.8285959954
 02/09  11:00:00,1195.46970266,101.475249435,220.201566617,0.0,243.2593065,310.10971186,583.82401921,458.790604116,70.808374512,54.225040582
 02/09  12:00:00,1209.71630371,102.06922525,233.155910764,0.0,243.2593065,310.10971186,556.022500309,430.840156279,70.808374512,54.3739695172
 02/09  13:00:00,1162.85876152,102.525641448,226.134036864,0.0,243.2593065,310.10971186,550.264625239,425.479380603,70.808374512,53.9768701238
 02/09  14:00:00,1184.49072943,102.834085382,214.830200995,0.0,243.2593065,302.612436532,538.620356602,427.592679774,56.6466996096,54.3809772178
 02/09  15:00:00,1167.65376291,102.986398725,199.712921951,0.0,243.2593065,302.612436532,523.871278156,427.154156198,42.4850247072,54.2320972514
 02/09  16:00:00,1158.8905473,102.96501659,188.001130434,0.0,243.2593065,302.612436532,545.52818354,434.800242914,56.6466996096,54.0812410168
 02/09  17:00:00,1161.82345041,102.882368703,181.799967352,0.0,243.2593065,310.10971186,570.780167674,450.023983974,84.9700494144,35.7861342848
 02/09  18:00:00,1172.11798092,102.955121584,175.652119161,0.0,243.2593065,310.10971186,591.544019592,471.303811408,84.9700494144,35.2701587702
 02/09  19:00:00,897.651450472,96.28880081,170.63291652,0.0,166.938926447,199.110933808,647.952404797,545.422387243,84.9700494144,17.55996814
 02/09  20:00:00,878.359129361,96.28880081,155.087279207,0.0,166.938926447,191.61365848,673.535532939,590.558089734,56.6466996096,26.3307435956
 02/09  21:00:00,730.663337713,96.28880081,140.102119205,0.0,100.150657288,124.558693486,751.250904781,668.273565286,56.6466996096,26.3306398857
 02/09  22:00:00,686.789801777,96.28880081,135.592940898,0.0,100.150657288,124.558693486,738.351167989,678.365395534,42.4850247072,17.5007477471
 02/09  23:00:00,614.856305691,96.28880081,129.224133846,0.0,46.0930336215,124.558693486,751.845871059,706.026318988,28.3233498048,17.4962022657
 02/09  24:00:00,609.835419974,96.28880081,121.91692883,0.0,46.0930336215,124.558693486,757.468157388,725.815436019,14.1616749024,17.4910464667
 02/10  01:00:00,598.901454942,96.28880081,122.374231949,0.0,46.0930336215,113.312780494,746.501914281,723.343075151,5.66466996096,17.4941691694
 02/10  02:00:00,597.103448523,96.28880081,120.391225365,0.0,46.0930336215,113.312780494,762.453111477,730.5597284,5.66466996096,26.2287131157
 02/10  03:00:00,595.350299549,96.28880081,118.979101416,0.0,46.0930336215,113.312780494,760.90234242,737.744252676,5.66466996096,17.4934197833
 02/10  04:00:00,599.44143712,96.28880081,124.313054769,0.0,46.0930336215,113.312780494,750.998021748,727.840827834,5.66466996096,17.4925239532
 02/10  05:00:00,689.444618603,96.28880081,124.121736794,0.0,100.150657288,148.969399434,731.798710625,708.642727127,5.66466996096,17.4913135362
 02/10  06:00:00,691.392086322,96.8415480729,125.443604758,0.0,100.150657288,149.894399434,1010.6826901,979.024793376,14.1616749024,17.4962218199
 02/10  07:00:00,924.927929107,97.9904935576,134.265443262,0.0,176.471037341,302.612436532,731.848283093,677.295871445,28.3233498048,26.2290618437
 02/10  08:00:00,1038.19809528,99.7266592761,139.988007405,0.0,243.2593065,310.10971186,663.466405062,594.413980124,42.4850247072,26.5674002303
 02/10  09:00:00,1091.997801,100.70960781,153.287801028,0.0,243.2593065,310.10971186,639.730024954,538.496568169,56.6466996096,44.5867571756
 02/10  10:00:00,1144.30689495,101.363081095,173.851014763,0.0,243.2593065,302.612436532,581.876705769,494.565785919,42.4850247072,44.825895142
 02/10  11:00:00,1165.32385327,101.871339714,186.703909006,0.0,243.2593065,310.10971186,592.538013269,467.496483489,70.808374512,54.2331552685
 02/10  12:00:00,1177.16367331,102.463911742,196.001637905,0.0,243.2593065,310.10971186,571.278019039,446.089986062,70.808374512,54.3796584646
 02/10  13:00:00,1146.49562809,102.93602294,208.073475656,0.0,243.2593065,310.10971186,541.261413459,425.47222046,70.808374512,44.9808184873
 02/10  14:00:00,1185.15809054,103.243464103,215.408298575,0.0,243.2593065,302.612436532,532.336811021,412.253499265,56.6466996096,63.4366121463
 02/10  15:00:00,1182.89037584,103.338629567,219.199835563,0.0,243.2593065,302.612436532,490.149442796,393.441128199,42.4850247072,54.2232898901
 02/10  16:00:00,1184.37608602,103.33087859,222.44922639,0.0,243.2593065,302.612436532,485.760036267,384.044017508,56.6466996096,45.0693191493
 02/10  17:00:00,1173.47313473,103.146705725,196.242073451,0.0,243.2593065,310.10971186,555.137927949,425.429654136,84.9700494144,44.7382243987
 02/10  18:00:00,1153.09248878,103.143551336,157.015057549,0.0,243.2593065,310.10971186,604.632837105,493.207891625,84.9700494144,26.4548960652
 02/10  19:00:00,867.840774675,96.28880081,144.047343797,0.0,166.938926447,199.110933808,711.478756153,600.176388891,84.9700494144,26.3323178468
 02/10  20:00:00,857.982455513,96.28880081,144.072028195,0.0,166.938926447,191.61365848,682.139720931,599.164209743,56.6466996096,26.3288115786
 02/10  21:00:00,721.20650109,96.28880081,143.107409233,0.0,100.150657288,124.558693486,716.051008052,641.844396503,56.6466996096,17.5599119388
 02/10  22:00:00,686.948164441,96.28880081,149.361880034,0.0,100.150657288,124.558693486,698.180256183,629.453905576,42.4850247072,26.2413259006
 02/10  23:00:00,627.67409219,96.28880081,156.416856075,0.0,46.0930336215,124.558693486,675.862527817,630.047547904,28.3233498048,17.4916301079
 02/10  24:00:00,627.54583145,96.28880081,154.5548529,0.0,46.0930336215,124.558693486,678.333364628,646.677091779,14.1616749024,17.4945979469
 02/11  01:00:00,615.888064724,96.28880081,154.194344136,0.0,46.0930336215,113.312780494,679.482677009,656.324303072,5.66466996096,17.4937039766
 02/11  02:00:00,613.309626144,96.28880081,149.359671599,0.0,46.0930336215,113.312780494,701.213797831,678.056583773,5.66466996096,17.4925440974
 02/11  03:00:00,609.478037537,96.28880081,143.409943213,0.0,46.0930336215,113.312780494,732.51375363,700.618563692,5.66466996096,26.2305199764
 02/11  04:00:00,609.637682165,96.28880081,143.665928707,0.0,46.0930336215,113.312780494,728.307050616,705.150449839,5.66466996096,17.4919308159
 02/11  05:00:00,612.200622299,96.28880081,138.273386298,0.0,55.6251445156,113.312780494,737.739846303,714.580254286,5.66466996096,17.4949220569
 02/11  06:00:00,607.761066427,96.28880081,134.210304245,0.0,55.6251445156,113.312780494,758.852172529,727.197734538,14.1616749024,17.4927630882
 02/11  07:00:00,679.909894921,96.28880081,137.60299393,0.0,65.1572554096,176.889270242,705.031678147,659.215564231,28.3233498048,17.492764112
 02/11  08:00:00,784.724157663,96.6308106064,135.734964221,0.0,109.682768182,220.96816451,1018.28621127,949.570589758,42.4850247072,26.2305968071
 02/11  09:00:00,792.170115252,96.6229025446,129.28559074,0.0,109.682768182,220.96816451,863.602146108,780.54318343,56.6466996096,26.4122630687
 02/11  10:00:00,904.794903884,97.0138874362,129.058435925,0.0,131.945524568,266.955817592,807.552378594,738.479251387,42.4850247072,26.5881024996
 02/11  11:00:00,921.698239647,97.0447053973,131.886275738,0.0,131.945524568,274.45309292,832.184530864,716.798855074,70.808374512,44.5773012778
 02/11  12:00:00,922.531061674,97.0589543005,128.585446977,0.0,131.945524568,274.45309292,808.817921089,702.348065099,70.808374512,35.6614814779
 02/11  13:00:00,894.773644694,97.0681806535,134.131139765,0.0,131.945524568,274.45309292,786.890314054,671.512854945,70.808374512,44.5690845971
