Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  14:00:00,892.095297548,97.0748647786,139.269575163,0.0,131.945524568,266.955817592,764.573392943,672.280692165,56.6466996096,35.6460011688
 02/11  15:00:00,894.774342866,97.0885277403,141.71049221,0.0,131.945524568,266.955817592,735.945912491,653.003764557,42.4850247072,40.4571232269
 02/11  16:00:00,818.956000495,96.28880081,144.129059078,0.0,109.682768182,212.545889182,670.040211992,573.630430572,56.6466996096,39.7630818103
 02/11  17:00:00,819.439257044,96.28880081,135.991115127,0.0,109.682768182,220.04316451,733.967791886,613.34518441,84.9700494144,35.6525580622
 02/11  18:00:00,781.87614339,96.28880081,125.779163301,0.0,109.682768182,220.04316451,758.916554683,638.533699626,84.9700494144,35.412805642
 02/11  19:00:00,730.002832713,96.28880081,111.631337564,0.0,100.150657288,199.110933808,804.91541784,702.454632683,84.9700494144,17.4907357423
 02/11  20:00:00,710.384125,96.28880081,99.4301862846,0.0,100.150657288,191.61365848,803.446764918,729.306579115,56.6466996096,17.4934861927
 02/11  21:00:00,590.786305642,96.28880081,91.296088583,0.0,55.6251445156,124.558693486,870.293314806,787.41744537,56.6466996096,26.2291698272
 02/11  22:00:00,588.201011388,96.28880081,90.1386352054,0.0,55.6251445156,124.558693486,848.666562107,788.6887214,42.4850247072,17.4928159998
 02/11  23:00:00,569.869067296,96.28880081,79.3412566048,0.0,46.0930336215,124.558693486,871.859419985,826.040213557,28.3233498048,17.495856623
 02/11  24:00:00,558.457767623,96.28880081,66.3329346072,0.0,46.0930336215,124.558693486,889.538647344,857.886174198,14.1616749024,17.4907982435
 02/12  01:00:00,536.00785891,96.28880081,65.7157413951,0.0,34.9616554283,113.312780494,884.998288107,861.839889086,5.66466996096,17.4937290595
 02/12  02:00:00,527.970276307,96.28880081,57.628048311,0.0,34.9616554283,113.312780494,928.525893446,896.632866212,5.66466996096,26.2283572725
 02/12  03:00:00,521.645766127,96.28880081,50.8721023243,0.0,34.9616554283,113.312780494,958.567503865,935.409679503,5.66466996096,17.493154401
 02/12  04:00:00,518.782178361,96.28880081,46.4813205537,0.0,34.9616554283,113.312780494,979.609439961,956.448556807,5.66466996096,17.4962131927
 02/12  05:00:00,523.943385132,96.28880081,42.2533756966,0.0,44.4937663224,113.312780494,989.731166746,966.575372061,5.66466996096,17.4911247236
 02/12  06:00:00,521.111093477,96.28880081,38.0957477697,0.0,44.4937663224,113.312780494,1015.74996661,984.094244176,14.1616749024,17.494047533
 02/12  07:00:00,588.686993772,96.28880081,33.7086416539,0.0,54.0258772165,176.889270242,1004.52888267,949.976779847,28.3233498048,26.2287530185
 02/12  08:00:00,579.647055541,96.28880081,33.1863067677,0.0,54.0258772165,184.38654557,985.03255566,925.054101906,42.4850247072,17.4934290473
 02/12  09:00:00,662.682656208,96.28880081,37.7949747802,0.0,65.1572554096,220.04316451,935.349451133,852.316109002,56.6466996096,26.3866425215
 02/12  10:00:00,661.301303444,96.28880081,44.146533711,0.0,65.1572554096,212.545889182,863.761607759,794.729227594,42.4850247072,26.5473554581
 02/12  11:00:00,673.96563505,96.28880081,50.2266221821,0.0,65.1572554096,220.04316451,864.655807086,749.334731933,70.808374512,44.5127006406
 02/12  12:00:00,680.970428531,96.28880081,57.323214314,0.0,65.1572554096,220.04316451,815.535005136,709.124631148,70.808374512,35.6019994763
 02/12  13:00:00,690.753655293,96.28880081,70.1048564558,0.0,65.1572554096,220.04316451,785.114743024,678.694793366,70.808374512,35.6115751463
 02/12  14:00:00,696.695879107,96.28880081,83.1778064115,0.0,65.1572554096,212.545889182,754.006949427,652.837823505,56.6466996096,44.5224263116
 02/12  15:00:00,711.112733842,96.28880081,96.1940620456,0.0,65.1572554096,212.545889182,695.978431791,617.894911507,42.4850247072,35.5984955774
 02/12  16:00:00,718.066578516,96.28880081,102.730498872,0.0,65.1572554096,212.545889182,698.723591745,606.469427414,56.6466996096,35.6074647215
 02/12  17:00:00,684.27217692,96.28880081,93.6309342228,0.0,65.1572554096,220.04316451,772.00411175,651.416873638,84.9700494144,35.6171886978
 02/12  18:00:00,643.655162325,96.28880081,82.9339811909,0.0,54.0258772165,184.38654557,841.254194675,720.886187507,84.9700494144,35.3979577533
 02/12  19:00:00,597.2278009,96.28880081,63.2441116815,0.0,44.4937663224,163.454314868,921.461661418,819.000637551,84.9700494144,17.4909744523
 02/12  20:00:00,574.753570284,96.28880081,46.589150678,0.0,44.4937663224,155.95703954,990.143330088,916.002857666,56.6466996096,17.4937728122
 02/12  21:00:00,536.464047631,96.28880081,38.4666419863,0.0,44.4937663224,124.558693486,1063.16814784,980.293105961,56.6466996096,26.2283422732
 02/12  22:00:00,532.842177997,96.28880081,34.1855683584,0.0,44.4937663224,124.558693486,1051.82404028,991.845885485,42.4850247072,17.4931300845
 02/12  23:00:00,515.967413902,96.28880081,22.4412742998,0.0,34.9616554283,124.558693486,1115.25592469,1069.43638872,28.3233498048,17.4961861651
 02/12  24:00:00,494.228428483,96.28880081,4.50234776036,0.0,34.9616554283,124.558693486,1198.50546086,1166.85268481,14.1616749024,17.4911011545
 02/13  01:00:00,510.638840155,96.28880081,15.3753367291,0.0,46.0930336215,113.312780494,1062.07448624,1038.91575553,5.66466996096,17.4940607561
 02/13  02:00:00,526.753586085,96.28880081,35.7495286366,0.0,46.0930336215,113.312780494,942.936781759,911.043279969,5.66466996096,26.2288318288
 02/13  03:00:00,538.336283512,96.28880081,52.5745306611,0.0,46.0930336215,113.312780494,856.973275431,833.815109508,5.66466996096,17.4934959615
 02/13  04:00:00,566.496379574,96.28880081,87.5035500031,0.0,46.0930336215,113.312780494,786.984058962,763.822819678,5.66466996096,17.4965693237
 02/13  05:00:00,679.236322951,96.28880081,119.411527973,0.0,100.150657288,148.969399434,717.630971427,694.472764185,5.66466996096,17.4935372816
 02/13  06:00:00,694.792560435,96.28880081,134.730510609,0.0,100.150657288,149.894399434,1194.84710714,1163.18894498,14.1616749024,17.4964872629
 02/13  07:00:00,927.622645728,96.5860003839,146.988145593,0.0,176.471037341,302.612436532,812.855233853,758.302569917,28.3233498048,26.2293141308
 02/13  08:00:00,1050.45691329,96.887800961,158.535983267,0.0,243.2593065,310.10971186,750.623135217,681.56983068,42.4850247072,26.5682798302
 02/13  09:00:00,1110.11284673,97.0134398665,178.428111165,0.0,243.2593065,310.10971186,735.455744931,634.220797776,56.6466996096,44.588247546
 02/13  10:00:00,1158.67709913,97.1082542846,191.406623826,0.0,243.2593065,302.612436532,700.748326408,613.435541316,42.4850247072,44.8277603842
 02/13  11:00:00,1172.76908377,97.1902134882,196.539674686,0.0,243.2593065,310.10971186,717.936057684,592.891630196,70.808374512,54.2360529752
 02/13  12:00:00,1179.93983664,97.2639684495,203.761431449,0.0,243.2593065,310.10971186,701.051515558,575.863859143,70.808374512,54.3792819027
 02/13  13:00:00,1143.73564733,97.3311025617,212.67895351,0.0,243.2593065,310.10971186,681.5804591,564.35950514,70.808374512,46.4125794479
 02/13  14:00:00,1178.54641609,97.3924094594,216.280510008,0.0,243.2593065,302.612436532,672.537703002,553.892571348,56.6466996096,61.9984320437
 02/13  15:00:00,1185.99226054,97.4894801388,219.299600019,0.0,243.2593065,302.612436532,642.221547789,545.509412767,42.4850247072,54.2271103148
 02/13  16:00:00,1190.34757158,97.6976117107,223.400810834,0.0,243.2593065,302.612436532,635.906006306,534.18661451,56.6466996096,45.0726921868
 02/13  17:00:00,1180.07802314,97.8990447098,207.067959165,0.0,243.2593065,310.10971186,671.569180869,541.862875412,84.9700494144,44.7362560429
 02/13  18:00:00,1173.8968614,98.1399209457,186.38929831,0.0,243.2593065,310.10971186,681.91751891,570.492808852,84.9700494144,26.4546606443
 02/13  19:00:00,893.519509029,96.28880081,171.143110756,0.0,166.938926447,199.110933808,706.772077177,595.46564305,84.9700494144,26.3363847121
 02/13  20:00:00,884.735091709,96.28880081,165.62732598,0.0,166.938926447,191.61365848,698.154546465,615.177530929,56.6466996096,26.3303159258
 02/13  21:00:00,746.996777135,96.28880081,157.07023991,0.0,100.150657288,124.558693486,751.372635835,677.164967905,56.6466996096,17.5609683199
 02/13  22:00:00,705.438292877,96.28880081,153.018686467,0.0,100.150657288,124.558693486,756.420842013,687.692940786,42.4850247072,26.2428765192
 02/13  23:00:00,631.046157351,96.28880081,144.883969596,0.0,46.0930336215,124.558693486,768.853718575,723.037682359,28.3233498048,17.4926864113
 02/13  24:00:00,635.507829317,96.28880081,151.1040666,0.0,46.0930336215,124.558693486,737.948414403,706.291017341,14.1616749024,17.4957221596
 02/14  01:00:00,618.891786562,96.28880081,149.771974573,0.0,46.0930336215,113.312780494,737.472115337,714.314612552,5.66466996096,17.492832824
 02/14  02:00:00,614.279587521,96.28880081,146.260056235,0.0,46.0930336215,113.312780494,750.861595199,727.703276729,5.66466996096,17.4936485086
 02/14  03:00:00,616.339745633,96.28880081,149.021744441,0.0,46.0930336215,113.312780494,757.167326659,725.272831958,5.66466996096,26.2298247406
 02/14  04:00:00,615.903313551,96.28880081,151.929214252,0.0,46.0930336215,113.312780494,748.645678779,725.487945136,5.66466996096,17.4930636828
 02/14  05:00:00,710.277000256,96.28880081,157.218829893,0.0,100.150657288,148.969399434,713.510243305,690.349444993,5.66466996096,17.4961283512
 02/14  06:00:00,722.594970109,96.4928258585,169.256768708,0.0,100.150657288,149.894399434,1062.83701466,1031.18062571,14.1616749024,17.4947140469
 02/14  07:00:00,952.503042776,97.1905342882,177.740346206,0.0,176.471037341,302.612436532,727.855661348,682.0362187,28.3233498048,17.4960928432
 02/14  08:00:00,1055.94908592,97.4188603943,170.886357814,0.0,243.2593065,310.10971186,721.016248212,643.102091121,42.4850247072,35.4291323836
 02/14  09:00:00,1092.67576143,97.6575919468,168.402769871,0.0,243.2593065,310.10971186,729.002628502,627.758473507,56.6466996096,44.5974553858
 02/14  10:00:00,1142.01572246,97.9176937969,182.71082763,0.0,243.2593065,302.612436532,682.926685762,595.613379601,42.4850247072,44.8282814546
 02/14  11:00:00,1161.8571609,98.2314899459,193.381952523,0.0,243.2593065,310.10971186,690.178279796,565.144229314,70.808374512,54.2256759706
 02/14  12:00:00,1173.53041907,98.6053675379,203.943371845,0.0,243.2593065,310.10971186,654.670728006,529.486169875,70.808374512,54.3761836195
 02/14  13:00:00,1146.15639126,98.9504204246,219.574856338,0.0,243.2593065,310.10971186,603.98792862,488.204460733,70.808374512,44.9750933753
 02/14  14:00:00,1190.44899355,99.4264080433,230.311623391,0.0,243.2593065,302.612436532,574.938640095,463.90911134,56.6466996096,54.3828291459
 02/14  15:00:00,1196.52884388,99.8246577887,234.437601361,0.0,243.2593065,302.612436532,533.617078266,436.892180916,42.4850247072,54.2398726434
 02/14  16:00:00,1200.14333184,100.079768511,235.110513811,0.0,243.2593065,302.612436532,535.316901361,424.585205808,56.6466996096,54.0849959435
 02/14  17:00:00,1200.97558004,100.236082193,226.325861794,0.0,243.2593065,310.10971186,565.133493676,435.421088446,84.9700494144,44.7423558155
 02/14  18:00:00,1207.23499403,100.44919944,216.19721463,0.0,243.2593065,310.10971186,578.802527028,467.37672523,84.9700494144,26.4557523838
 02/14  19:00:00,935.036277379,96.28880081,212.710906561,0.0,166.938926447,199.110933808,604.637465243,493.331767177,84.9700494144,26.3356486518
 02/14  20:00:00,920.970250489,96.28880081,205.825052821,0.0,166.938926447,191.61365848,592.216196034,518.006978208,56.6466996096,17.5625182166
 02/14  21:00:00,780.850746779,96.28880081,199.058087795,0.0,100.150657288,124.558693486,661.060513262,578.078855139,56.6466996096,26.3349585131
 02/14  22:00:00,741.845286909,96.28880081,199.114508001,0.0,100.150657288,124.558693486,644.144528914,584.15920918,42.4850247072,17.5002950266
 02/14  23:00:00,656.12304601,96.28880081,179.11644686,0.0,46.0930336215,124.558693486,705.92341464,651.36900009,28.3233498048,26.2310647452
 02/14  24:00:00,633.353593242,96.28880081,153.437230148,0.0,46.0930336215,124.558693486,748.312843952,716.658849214,14.1616749024,17.4923198361
 02/15  01:00:00,592.364109318,96.28880081,122.402646975,0.0,46.0930336215,113.312780494,816.03392311,792.873850876,5.66466996096,17.4954022727
 02/15  02:00:00,575.024105936,96.28880081,106.565122461,0.0,46.0930336215,113.312780494,843.079528611,819.924745937,5.66466996096,17.4901127126
 02/15  03:00:00,559.695742796,96.28880081,92.8301185944,0.0,46.0930336215,113.312780494,865.924676434,842.766722423,5.66466996096,17.4932840501
 02/15  04:00:00,550.696370347,96.28880081,83.2708416849,0.0,46.0930336215,113.312780494,886.984576365,855.088246361,5.66466996096,26.2316600435
 02/15  05:00:00,637.650134657,96.28880081,81.5384188481,0.0,100.150657288,148.969399434,842.8283401,819.670947926,5.66466996096,17.4927222134
 02/15  06:00:00,629.665261854,96.7334663128,68.6445657546,0.0,100.150657288,149.894399434,1139.93530924,1108.27783219,14.1616749024,17.495802144
 02/15  07:00:00,846.300858071,97.4204825908,60.0272408142,0.0,176.471037341,302.612436532,880.922755381,835.106532384,28.3233498048,17.4928731922
 02/15  08:00:00,967.281050057,98.248256297,70.5751125814,0.0,243.2593065,310.10971186,822.215947096,744.308578597,42.4850247072,35.4223437913
 02/15  09:00:00,1034.7828701,98.7797045428,100.139132589,0.0,243.2593065,310.10971186,750.86470673,658.544057005,56.6466996096,35.6739501162
 02/15  10:00:00,1099.47967407,99.1807892066,132.808702243,0.0,243.2593065,302.612436532,673.112047021,585.797479441,42.4850247072,44.8295428728
 02/15  11:00:00,1128.47516961,99.5448381411,155.883775796,0.0,243.2593065,310.10971186,657.440508927,532.393570541,70.808374512,54.2385638745
 02/15  12:00:00,1148.71038113,99.8953799229,174.558169086,0.0,243.2593065,310.10971186,637.326915729,503.0705013,70.808374512,63.4480399166
 02/15  13:00:00,1125.74292801,100.282280116,193.739656926,0.0,243.2593065,310.10971186,594.685940282,478.901311373,70.808374512,44.9762543966
 02/15  14:00:00,1170.92951346,100.56783766,202.70266286,0.0,243.2593065,302.612436532,586.804519692,475.785454174,56.6466996096,54.3723659085
 02/15  15:00:00,1175.60270762,100.860834754,205.080521753,0.0,243.2593065,302.612436532,572.367751046,475.653019134,42.4850247072,54.2297072045
 02/15  16:00:00,1189.00352136,101.111864097,216.74766375,0.0,243.2593065,302.612436532,576.569852205,465.837131408,56.6466996096,54.0860211871
 02/15  17:00:00,1194.21644913,101.33754984,214.076578476,0.0,243.2593065,310.10971186,598.750185612,469.03694093,84.9700494144,44.7431952679
 02/15  18:00:00,1192.31712538,101.541163013,197.422149832,0.0,243.2593065,310.10971186,601.458808659,490.027093121,84.9700494144,26.4616661239
 02/15  19:00:00,904.963587176,96.28880081,179.76973362,0.0,166.938926447,199.110933808,665.136538031,553.834121244,84.9700494144,26.3323673723
 02/15  20:00:00,856.138810666,96.28880081,139.340552704,0.0,166.938926447,191.61365848,732.416246459,658.210317879,56.6466996096,17.5592289704
 02/15  21:00:00,685.822726556,96.28880081,103.957487894,0.0,100.150657288,124.558693486,864.248064118,781.271491357,56.6466996096,26.3298731513
 02/15  22:00:00,618.010219505,96.28880081,70.5824075231,0.0,100.150657288,124.558693486,922.923308232,862.937160839,42.4850247072,17.5011226864
 02/15  23:00:00,547.363250826,96.28880081,66.1582365855,0.0,46.0930336215,124.558693486,905.220204674,859.404360124,28.3233498048,17.4924947451
 02/15  24:00:00,555.957134695,96.28880081,71.6378858814,0.0,46.0930336215,124.558693486,870.685286524,830.293106796,14.1616749024,26.2305048252
 02/16  01:00:00,539.516209869,96.28880081,69.6847158908,0.0,46.0930336215,113.312780494,850.95692964,827.800260047,5.66466996096,17.4919996323
 02/16  02:00:00,536.956480177,96.28880081,68.8317586052,0.0,46.0930336215,113.312780494,849.876079248,826.716411348,5.66466996096,17.4949979389
 02/16  03:00:00,545.32090089,96.28880081,68.1696198101,0.0,46.0930336215,113.312780494,855.272439231,832.113722973,5.66466996096,17.4940462965
 02/16  04:00:00,542.716816523,96.28880081,58.5699869479,0.0,46.0930336215,113.312780494,895.868531695,872.710955925,5.66466996096,17.492905809
 02/16  05:00:00,629.541270287,96.28880081,60.9557453997,0.0,100.150657288,148.969399434,861.352681154,829.45690053,5.66466996096,26.2311106633
 02/16  06:00:00,636.147385828,96.8160028493,66.7814194535,0.0,100.150657288,149.894399434,1101.28087489,1069.62680953,14.1616749024,17.4923904668
 02/16  07:00:00,870.160633703,97.685707573,77.2822666191,0.0,176.471037341,302.612436532,817.762859343,771.944090935,28.3233498048,17.4954186029
 02/16  08:00:00,976.236172704,99.0081845947,71.4249683369,0.0,243.2593065,310.10971186,799.385333116,721.484323938,42.4850247072,35.4159844704
 02/16  09:00:00,1016.6976017,99.5578464678,71.3256486257,0.0,243.2593065,310.10971186,782.829875501,690.516527338,56.6466996096,35.6666485535
 02/16  10:00:00,1081.21688602,100.029140992,106.065502911,0.0,243.2593065,302.612436532,683.363894193,596.047977932,42.4850247072,44.8308915536
 02/16  11:00:00,1117.11218583,100.576015842,131.226134467,0.0,243.2593065,310.10971186,660.588449636,535.551013289,70.808374512,54.2290618351
 02/16  12:00:00,1133.39920255,101.087852781,142.066139597,0.0,243.2593065,310.10971186,639.231737888,514.044704566,70.808374512,54.3786588099
 02/16  13:00:00,1113.93675832,101.544358236,164.828477275,0.0,243.2593065,310.10971186,603.280848677,478.491191226,70.808374512,53.9812829395
 02/16  14:00:00,1170.03336602,101.92418529,184.968935337,0.0,243.2593065,302.612436532,563.889540099,452.856187585,56.6466996096,54.3866529037
 02/16  15:00:00,1177.52779658,102.173126446,192.29922671,0.0,243.2593065,302.612436532,530.255437839,433.536082562,42.4850247072,54.2343305697
 02/16  16:00:00,1181.44289428,102.247029404,195.871531801,0.0,243.2593065,302.612436532,537.51311392,426.779333986,56.6466996096,54.0870803248
 02/16  17:00:00,1184.27581521,102.266833745,192.176390186,0.0,243.2593065,310.10971186,561.113823516,440.353771286,84.9700494144,35.7900028153
 02/16  18:00:00,1191.45825351,102.357294868,183.910872061,0.0,243.2593065,310.10971186,591.876956036,471.633912836,84.9700494144,35.2729937849
 02/16  19:00:00,914.805504151,96.28880081,175.501827021,0.0,166.938926447,199.110933808,644.491777943,541.960273448,84.9700494144,17.5614550808
 02/16  20:00:00,882.870900092,96.28880081,153.444902015,0.0,166.938926447,191.61365848,686.738803408,603.759180858,56.6466996096,26.3329229404
 02/16  21:00:00,730.479640096,96.28880081,135.587745876,0.0,100.150657288,124.558693486,770.960334368,687.980773632,56.6466996096,26.3328611263
 02/16  22:00:00,679.80054851,96.28880081,124.258852148,0.0,100.150657288,124.558693486,775.699374007,715.712111087,42.4850247072,17.5022382129
 02/16  23:00:00,608.384643195,96.28880081,118.800917997,0.0,46.0930336215,124.558693486,785.683088435,739.866007655,28.3233498048,17.4937309757
 02/16  24:00:00,613.879350324,96.28880081,124.161821979,0.0,46.0930336215,124.558693486,756.726705749,725.072454925,14.1616749024,17.4925759219
 02/17  01:00:00,614.702880698,96.28880081,138.78004942,0.0,46.0930336215,113.312780494,723.383927568,691.488508709,5.66466996096,26.2307488985
 02/17  02:00:00,629.002017474,96.28880081,156.645573136,0.0,46.0930336215,113.312780494,680.985212315,657.828496689,5.66466996096,17.4920456643
 02/17  03:00:00,634.90677644,96.28880081,164.467421686,0.0,46.0930336215,113.312780494,679.15717759,655.997440302,5.66466996096,17.4950673278
 02/17  04:00:00,631.771320046,96.28880081,159.804017013,0.0,46.0930336215,113.312780494,707.28917104,684.130384177,5.66466996096,17.4941169027
 02/17  05:00:00,694.864858007,96.28880081,128.18678779,0.0,100.150657288,148.969399434,770.067632565,746.909981647,5.66466996096,17.492980957
 02/17  06:00:00,670.789499612,96.8419126678,102.58626907,0.0,100.150657288,149.894399434,1128.19589034,1087.80359599,14.1616749024,26.2306194494
 02/17  07:00:00,882.091819265,97.8814380076,91.1846333157,0.0,176.471037341,302.612436532,841.700150806,795.884344249,28.3233498048,17.4924567522
 02/17  08:00:00,1006.13898246,99.4634653525,104.677518293,0.0,243.2593065,310.10971186,744.041137957,674.992274065,42.4850247072,26.5638391845
 02/17  09:00:00,1087.64840369,100.085492753,149.148769753,0.0,243.2593065,310.10971186,655.835099225,554.604116519,56.6466996096,44.5842830958
 02/17  10:00:00,1166.23901274,100.705234732,197.897814979,0.0,243.2593065,302.612436532,569.230232404,481.912396855,42.4850247072,44.8328108415
 02/17  11:00:00,1211.68875302,101.012786198,236.487062861,0.0,243.2593065,310.10971186,580.276774929,455.230513853,70.808374512,54.2378865643
 02/17  12:00:00,1234.3866169,101.499349358,259.791738152,0.0,243.2593065,310.10971186,569.520051002,444.337504317,70.808374512,54.3741721728
 02/17  13:00:00,1212.23539452,102.157608668,284.646753644,0.0,243.2593065,310.10971186,549.59695362,424.811067602,70.808374512,53.9775115064
 02/17  14:00:00,1271.62707652,102.634995527,310.962400589,0.0,243.2593065,302.612436532,523.736837147,412.712679218,56.6466996096,54.3774583186
 02/17  15:00:00,1327.11951165,102.946437505,352.689171061,0.0,243.2593065,302.612436532,483.184760968,386.465431585,42.4850247072,54.2343046762
 02/17  16:00:00,1350.0516171,103.040810438,366.767428286,0.0,243.2593065,302.612436532,473.006278051,371.291154967,56.6466996096,45.0684234748
 02/17  17:00:00,1344.80241604,102.941791375,356.804692993,0.0,243.2593065,310.10971186,500.611765583,370.903649282,84.9700494144,44.7380668868
 02/17  18:00:00,1338.81324509,102.983147247,341.702654273,0.0,243.2593065,310.10971186,511.821514948,400.393599643,84.9700494144,26.4578658906
 02/17  19:00:00,1049.15395972,96.28880081,321.7531431,0.0,166.938926447,199.110933808,513.31208874,402.005393737,84.9700494144,26.3366455883
 02/17  20:00:00,1028.96230806,96.28880081,312.29061914,0.0,166.938926447,191.61365848,493.932995544,410.952701767,56.6466996096,26.3335941672
 02/17  21:00:00,888.126657183,96.28880081,305.521405417,0.0,100.150657288,124.558693486,528.269872759,454.059974617,56.6466996096,17.5631985323
 02/17  22:00:00,847.083936462,96.28880081,301.387799063,0.0,100.150657288,124.558693486,532.750708007,464.023597041,42.4850247072,26.2420862594
 02/17  23:00:00,768.196893174,96.28880081,289.075878859,0.0,46.0930336215,124.558693486,532.369712757,486.551395285,28.3233498048,17.4949676666
 02/17  24:00:00,764.694775081,96.28880081,285.704829229,0.0,46.0930336215,124.558693486,526.654365487,494.998665756,14.1616749024,17.494024829
 02/18  01:00:00,748.840608342,96.28880081,287.490396077,0.0,46.0930336215,113.312780494,524.145607136,500.985949364,5.66466996096,17.4949878113
 02/18  02:00:00,739.259767209,96.28880081,281.588398609,0.0,46.0930336215,113.312780494,546.023897678,514.128147998,5.66466996096,26.2310797191
 02/18  03:00:00,734.97921416,96.28880081,277.684367113,0.0,46.0930336215,113.312780494,548.548595696,525.391576487,5.66466996096,17.4923492485
 02/18  04:00:00,729.476226382,96.28880081,271.068415142,0.0,46.0930336215,113.312780494,563.917625082,540.757573569,5.66466996096,17.4953815517
 02/18  05:00:00,715.338071864,96.28880081,248.875736293,0.0,55.6251445156,113.312780494,587.312236288,564.157247737,5.66466996096,17.4903185901
 02/18  06:00:00,709.607554588,96.28880081,242.557466636,0.0,55.6251445156,113.312780494,605.740551818,574.085593157,14.1616749024,17.4932837588
 02/18  07:00:00,784.699374733,96.28880081,250.040392723,0.0,65.1572554096,176.889270242,554.854867089,500.299842612,28.3233498048,26.231674673
 02/18  08:00:00,907.876751939,96.6286962456,264.775647891,0.0,109.682768182,220.96816451,872.419360456,812.441564879,42.4850247072,17.4927708697
 02/18  09:00:00,937.502126673,96.6211867313,284.711775989,0.0,109.682768182,220.96816451,712.225838632,629.166763784,56.6466996096,26.4123752379
 02/18  10:00:00,1057.57287791,97.011490938,298.954875958,0.0,131.945524568,266.955817592,661.528983979,583.611438674,42.4850247072,35.4325205975
 02/18  11:00:00,1073.51311789,97.0414482108,310.238114309,0.0,131.945524568,274.45309292,670.409987779,563.945442092,70.808374512,35.6561711742
 02/18  12:00:00,1084.46235994,97.0543658511,321.081903487,0.0,131.945524568,274.45309292,659.752461781,552.473957994,70.808374512,36.4701292744
 02/18  13:00:00,1062.14773395,97.0625387875,332.134469213,0.0,131.945524568,274.45309292,655.447180841,540.876496341,70.808374512,43.7623099883
 02/18  14:00:00,1059.61172393,97.0684079422,337.47667791,0.0,131.945524568,266.955817592,609.576658703,517.274153387,56.6466996096,35.6558057063
 02/18  15:00:00,1065.92881893,97.0822787109,343.806018494,0.0,131.945524568,266.955817592,575.352159292,488.303627145,42.4850247072,44.5635074398
 02/18  16:00:00,990.709547712,96.28880081,347.634322066,0.0,109.682768182,212.545889182,440.586114906,348.281316065,56.6466996096,35.6580992314
 02/18  17:00:00,988.206036322,96.28880081,337.322649352,0.0,109.682768182,220.04316451,490.589028892,361.048256872,84.9700494144,44.5707226056
 02/18  18:00:00,995.127183162,96.28880081,365.934846908,0.0,109.682768182,220.04316451,492.806783029,381.270359646,84.9700494144,26.5663739684
 02/18  19:00:00,988.239074284,96.28880081,386.245990843,0.0,100.150657288,199.110933808,523.032067088,420.56737108,84.9700494144,17.4946465934
 02/18  20:00:00,986.275803675,96.28880081,391.267217815,0.0,100.150657288,191.61365848,510.370504709,427.494033702,56.6466996096,26.2297713978
 02/18  21:00:00,877.989716768,96.28880081,396.983335916,0.0,55.6251445156,124.558693486,548.79342808,474.652514085,56.6466996096,17.4942143851
 02/18  22:00:00,877.896700094,96.28880081,398.333827496,0.0,55.6251445156,124.558693486,542.648508362,482.670166073,42.4850247072,17.4933175825
 02/18  23:00:00,848.85646342,96.28880081,380.012813715,0.0,46.0930336215,124.558693486,549.424244219,503.608745193,28.3233498048,17.4921492206
 02/18  24:00:00,837.371843421,96.28880081,366.137036445,0.0,46.0930336215,124.558693486,543.922218714,512.265376598,14.1616749024,17.4951672133
 02/19  01:00:00,796.57797393,96.28880081,351.999276657,0.0,34.9616554283,113.312780494,552.438894856,520.543777163,5.66466996096,26.2304477323
 02/19  02:00:00,778.68107249,96.28880081,337.564766236,0.0,34.9616554283,113.312780494,551.301914425,528.142648466,5.66466996096,17.494595998
 02/19  03:00:00,769.511058524,96.28880081,328.421258469,0.0,34.9616554283,113.312780494,559.022808509,535.864458875,5.66466996096,17.4936796734
 02/19  04:00:00,753.808568629,96.28880081,313.101957209,0.0,34.9616554283,113.312780494,567.73905176,544.581854436,5.66466996096,17.4925273632
 02/19  05:00:00,753.208294505,96.28880081,305.04237471,0.0,44.4937663224,113.312780494,572.360029868,540.464807153,5.66466996096,26.230552754
 02/19  06:00:00,754.351640865,96.28880081,305.603381415,0.0,44.4937663224,113.312780494,575.951469178,544.297807175,14.1616749024,17.4919871008
 02/19  07:00:00,818.103482475,96.28880081,300.672026174,0.0,54.0258772165,176.889270242,527.67644066,481.858093774,28.3233498048,17.4949970808
 02/19  08:00:00,818.079328405,96.28880081,303.087867443,0.0,54.0258772165,184.38654557,521.420522572,461.441446485,42.4850247072,17.4940513802
 02/19  09:00:00,900.718034534,96.28880081,307.750722978,0.0,65.1572554096,220.04316451,510.536142269,427.501217043,56.6466996096,26.3882256164
 02/19  10:00:00,896.693776809,96.28880081,309.96363894,0.0,65.1572554096,212.545889182,490.941040101,413.067503914,42.4850247072,35.3885114797
 02/19  11:00:00,908.581230369,96.28880081,312.22237768,0.0,65.1572554096,220.04316451,514.286747666,407.874471949,70.808374512,35.6039012048
 02/19  12:00:00,912.756128881,96.28880081,313.406406576,0.0,65.1572554096,220.04316451,508.355689574,401.934235125,70.808374512,35.6130799371
 02/19  13:00:00,908.990887083,96.28880081,308.797325062,0.0,65.1572554096,220.04316451,513.491233105,398.15854676,70.808374512,44.5243118336
 02/19  14:00:00,894.37469004,96.28880081,301.151307423,0.0,65.1572554096,212.545889182,485.419730785,393.172979174,56.6466996096,35.600052001
 02/19  15:00:00,890.990115148,96.28880081,298.820917341,0.0,65.1572554096,212.545889182,453.237592903,375.143316811,42.4850247072,35.6092513852
 02/19  16:00:00,890.659988959,96.28880081,299.826574025,0.0,65.1572554096,212.545889182,459.645555081,367.379756936,56.6466996096,35.6190985358
 02/19  17:00:00,860.935503553,96.28880081,295.229338601,0.0,65.1572554096,220.04316451,507.045922154,377.5668951,84.9700494144,44.5089776406
 02/19  18:00:00,802.06188075,96.28880081,274.76803849,0.0,54.0258772165,184.38654557,553.485608874,441.968532593,84.9700494144,26.5470268666
 02/19  19:00:00,757.998029156,96.28880081,258.308354395,0.0,44.4937663224,163.454314868,621.605406786,510.404645673,84.9700494144,26.2307116988
 02/19  20:00:00,745.754800303,96.28880081,255.295290902,0.0,44.4937663224,155.95703954,597.408536682,523.269612464,56.6466996096,17.4922246087
 02/19  21:00:00,714.692507778,96.28880081,260.874860445,0.0,44.4937663224,124.558693486,627.36202968,553.22005557,56.6466996096,17.4952745008
 02/19  22:00:00,724.571260695,96.28880081,271.715588537,0.0,44.4937663224,124.558693486,607.10799006,547.13099011,42.4850247072,17.4919752434
 02/19  23:00:00,721.326941936,96.28880081,277.897575795,0.0,34.9616554283,124.558693486,605.991593033,560.17506015,28.3233498048,17.4931830781
 02/19  24:00:00,724.865333455,96.28880081,280.491902321,0.0,34.9616554283,124.558693486,607.082485164,566.689283674,14.1616749024,26.2315265868
 02/20  01:00:00,713.936974517,96.28880081,282.597681154,0.0,34.9616554283,113.312780494,599.463007166,576.305711979,5.66466996096,17.4926252259
 02/20  02:00:00,711.992744596,96.28880081,284.214640305,0.0,34.9616554283,113.312780494,605.213196652,582.052862398,5.66466996096,17.4956642935
 02/20  03:00:00,708.498786151,96.28880081,285.61456602,0.0,34.9616554283,113.312780494,610.350456398,587.195089589,5.66466996096,17.4906968477
 02/20  04:00:00,709.875194666,96.28880081,291.962428386,0.0,34.9616554283,113.312780494,609.798025925,586.63980027,5.66466996096,17.4935556949
 02/20  05:00:00,725.886870922,96.28880081,303.055644708,0.0,44.4937663224,113.312780494,609.586851485,577.690121117,5.66466996096,26.2320604069
 02/20  06:00:00,731.870923736,96.28880081,309.9662666,0.0,44.4937663224,113.312780494,611.39615525,579.741487443,14.1616749024,17.492992905
 02/20  07:00:00,804.146969593,96.28880081,318.323524941,0.0,54.0258772165,176.889270242,558.785620768,512.966212945,28.3233498048,17.4960580179
 02/20  08:00:00,822.795878126,96.28880081,354.920232732,0.0,54.0258772165,184.38654557,555.990994844,496.014931947,42.4850247072,17.4910381894
 02/20  09:00:00,920.702027118,96.28880081,382.102597857,0.0,65.1572554096,220.04316451,559.062709088,476.026225703,56.6466996096,26.389783775
 02/20  10:00:00,923.654972363,96.28880081,395.850346555,0.0,65.1572554096,212.545889182,550.72876236,472.853362353,42.4850247072,35.3903753001
 02/20  11:00:00,937.693332734,96.28880081,405.486632897,0.0,65.1572554096,220.04316451,573.460347843,467.046015309,70.808374512,35.6059580222
 02/20  12:00:00,943.602620626,96.28880081,409.771529926,0.0,65.1572554096,220.04316451,570.376226385,463.952570671,70.808374512,35.6152812029
 02/20  13:00:00,950.657937088,96.28880081,418.518453733,0.0,65.1572554096,220.04316451,576.510350845,461.183436217,70.808374512,44.5185401157
 02/20  14:00:00,942.452514562,96.28880081,419.785233791,0.0,65.1572554096,212.545889182,552.190226747,459.94164753,56.6466996096,35.6018796075
 02/20  15:00:00,939.58405898,96.28880081,418.584456826,0.0,65.1572554096,212.545889182,538.400372833,460.303927526,42.4850247072,35.6114206
 02/20  16:00:00,935.507332954,96.28880081,413.865666288,0.0,65.1572554096,212.545889182,556.078024357,461.70801284,56.6466996096,37.7233119076
 02/20  17:00:00,889.850891865,96.28880081,392.174992743,0.0,65.1572554096,220.04316451,593.298481731,465.92576679,84.9700494144,42.4026655264
 02/20  18:00:00,834.876601613,96.28880081,367.484081552,0.0,54.0258772165,184.38654557,596.113978596,484.597922505,84.9700494144,26.5460066768
 02/20  19:00:00,808.008872854,96.28880081,353.018685171,0.0,44.4937663224,163.454314868,633.455546588,522.257137808,84.9700494144,26.2283593655
 02/20  20:00:00,810.387791778,96.28880081,342.635087589,0.0,44.4937663224,155.95703954,603.55011672,529.410240572,56.6466996096,17.4931765382
 02/20  21:00:00,778.323496242,96.28880081,332.417834902,0.0,44.4937663224,124.558693486,640.396083981,566.253103991,56.6466996096,17.4962803798
 02/20  22:00:00,761.856686292,96.28880081,317.382131353,0.0,44.4937663224,124.558693486,632.498332085,572.522072669,42.4850247072,17.4912347092
 02/20  23:00:00,748.153804492,96.28880081,310.668203856,0.0,34.9616554283,124.558693486,635.45763611,589.640119378,28.3233498048,17.494166927
 02/20  24:00:00,737.966382254,96.28880081,294.367579913,0.0,34.9616554283,124.558693486,644.125773415,603.735118558,14.1616749024,26.2289799553
 02/21  01:00:00,722.341199011,96.28880081,278.283308982,0.0,46.0930336215,113.312780494,647.585919381,624.427671919,5.66466996096,17.4935775019
 02/21  02:00:00,710.676929601,96.28880081,268.38323951,0.0,46.0930336215,113.312780494,661.591369553,638.43004764,5.66466996096,17.4966519512
 02/21  03:00:00,696.37850434,96.28880081,247.678611065,0.0,46.0930336215,113.312780494,695.914699586,672.758488226,5.66466996096,17.4915413983
 02/21  04:00:00,688.544206377,96.28880081,236.596328259,0.0,46.0930336215,113.312780494,713.73032746,690.571146843,5.66466996096,17.4945106565
 02/21  05:00:00,768.692239988,96.28880081,230.573901865,0.0,100.150657288,148.969399434,695.587567471,663.693362001,5.66466996096,26.2295355097
 02/21  06:00:00,761.080938386,96.28880081,227.172184988,0.0,100.150657288,149.894399434,1234.9481955,1203.29254977,14.1616749024,17.4939708308
 02/21  07:00:00,981.582293497,96.3047747767,228.484426094,0.0,176.471037341,302.612436532,798.934982223,753.118525674,28.3233498048,17.4931067438
 02/21  08:00:00,1097.9074757,96.5475712393,235.24722412,0.0,243.2593065,310.10971186,734.101774155,656.197948472,42.4850247072,35.4188009757
 02/21  09:00:00,1149.48735723,96.6864369877,250.96863551,0.0,243.2593065,310.10971186,699.753516718,607.436797146,56.6466996096,35.6700199627
 02/21  10:00:00,1198.65942991,96.7952758751,267.162742537,0.0,243.2593065,302.612436532,654.451171889,567.139891905,42.4850247072,44.8262552766
 02/21  11:00:00,1216.80170243,96.8914981358,280.445053633,0.0,243.2593065,310.10971186,671.009328091,545.967619452,70.808374512,54.2333341275
 02/21  12:00:00,1224.18577187,96.9789949175,287.919379746,0.0,243.2593065,310.10971186,659.503381409,534.311702954,70.808374512,54.3833039436
 02/21  13:00:00,1190.26340183,97.0599457987,290.794888058,0.0,243.2593065,310.10971186,644.738302443,519.954658758,70.808374512,53.9752691735
 02/21  14:00:00,1226.71159685,97.1362125864,290.164773929,0.0,243.2593065,302.612436532,605.945894412,494.920057919,56.6466996096,54.3791368839
 02/21  15:00:00,1230.8158828,97.2074178413,288.920471446,0.0,243.2593065,302.612436532,582.831803525,486.121998218,42.4850247072,54.224780599
 02/21  16:00:00,1210.57028029,97.2748556778,275.230376821,0.0,243.2593065,302.612436532,604.336534843,493.59833993,56.6466996096,54.0914953034
 02/21  17:00:00,1207.15576634,97.3361494544,265.484674812,0.0,243.2593065,310.10971186,619.01050606,489.301301595,84.9700494144,44.7391550507
 02/21  18:00:00,1212.37927835,97.3939341414,252.082908478,0.0,243.2593065,310.10971186,603.805912811,492.376656667,84.9700494144,26.4592067294
 02/21  19:00:00,948.900670888,96.28880081,242.489523895,0.0,166.938926447,199.110933808,571.149506874,468.616848624,84.9700494144,17.5626088359
 02/21  20:00:00,930.019279009,96.28880081,228.357666768,0.0,166.938926447,191.61365848,582.705385774,499.723820576,56.6466996096,26.3348655881
 02/21  21:00:00,778.408909232,96.28880081,207.809865779,0.0,100.150657288,124.558693486,671.477678257,588.49632225,56.6466996096,26.3346563977
 02/21  22:00:00,708.251459902,96.28880081,175.664667808,0.0,100.150657288,124.558693486,725.42065372,665.432110576,42.4850247072,17.5035184373
 02/21  23:00:00,614.17168484,96.28880081,146.70188378,0.0,46.0930336215,124.558693486,790.299248047,744.484956469,28.3233498048,17.4909417727
 02/21  24:00:00,594.617052588,96.28880081,123.655526367,0.0,46.0930336215,124.558693486,826.035658614,794.380154912,14.1616749024,17.4938287995
 02/22  01:00:00,562.744993816,96.28880081,100.761956798,0.0,46.0930336215,113.312780494,873.094761984,841.201922068,5.66466996096,26.2281699546
 02/22  02:00:00,542.671089208,96.28880081,76.4265154867,0.0,46.0930336215,113.312780494,911.244746164,888.086872977,5.66466996096,17.4932032261
 02/22  03:00:00,533.070374131,96.28880081,64.7839273213,0.0,46.0930336215,113.312780494,919.597183593,896.436241998,5.66466996096,17.496271634
 02/22  04:00:00,527.153075724,96.28880081,55.8622031972,0.0,46.0930336215,113.312780494,952.647922494,929.492047573,5.66466996096,17.4912049604
 02/22  05:00:00,611.507201529,96.28880081,50.3043127587,0.0,100.150657288,148.969399434,937.920402741,914.76159946,5.66466996096,17.4941333204
 02/22  06:00:00,615.078585668,96.3144633128,54.0770277377,0.0,100.150657288,149.894399434,1189.55976293,1149.17024194,14.1616749024,26.2278460876
 02/22  07:00:00,835.890285046,97.0413258491,49.9412328816,0.0,176.471037341,302.612436532,926.461812156,880.644911599,28.3233498048,17.4935507514
 02/22  08:00:00,951.478712521,97.2769229421,56.6727455451,0.0,243.2593065,310.10971186,867.461800862,789.564182287,42.4850247072,35.412593867
 02/22  09:00:00,1047.58560138,97.374202023,118.538632488,0.0,243.2593065,310.10971186,704.685035019,612.375841332,56.6466996096,35.6624940767
 02/22  10:00:00,1132.32098289,97.4562052185,168.293953001,0.0,243.2593065,302.612436532,601.467134086,514.156042819,42.4850247072,44.8260665598
 02/22  11:00:00,1164.70788655,97.67537251,192.705146308,0.0,243.2593065,310.10971186,602.842868956,477.81122127,70.808374512,54.2232731731
 02/22  12:00:00,1171.64428548,98.0323550785,201.032277976,0.0,243.2593065,310.10971186,593.787230592,468.606580653,70.808374512,54.3722754267
 02/22  13:00:00,1127.47406067,98.3761736816,201.910624552,0.0,243.2593065,310.10971186,591.417750988,466.63403436,70.808374512,53.9753421158
 02/22  14:00:00,1156.43887072,98.6918971324,200.692942722,0.0,243.2593065,302.612436532,584.0507208,473.023762252,56.6466996096,54.3802589385
 02/22  15:00:00,1142.88634308,99.0181100523,188.941430482,0.0,243.2593065,302.612436532,573.520835814,476.798924365,42.4850247072,54.2368867417
 02/22  16:00:00,1134.55666663,99.2708979536,179.733740984,0.0,243.2593065,302.612436532,600.035503799,496.61409253,56.6466996096,46.7747116596
 02/22  17:00:00,1136.02102192,99.5786997477,176.431597114,0.0,243.2593065,310.10971186,627.467247019,499.451873861,84.9700494144,43.0453237433
 02/22  18:00:00,1143.74649005,99.8895404824,172.977326437,0.0,243.2593065,310.10971186,624.521942628,504.282355285,84.9700494144,35.269537929
 02/22  19:00:00,879.649332701,96.28880081,170.278291524,0.0,166.938926447,199.110933808,648.120610029,545.591048764,84.9700494144,17.5595118502
 02/22  20:00:00,864.870226548,96.28880081,160.998593682,0.0,166.938926447,191.61365848,661.099421218,578.122626359,56.6466996096,26.3300952493
 02/22  21:00:00,719.841850984,96.28880081,149.687483224,0.0,100.150657288,124.558693486,730.711875093,647.735000016,56.6466996096,26.3301754675
 02/22  22:00:00,686.330857369,96.28880081,154.105621773,0.0,100.150657288,124.558693486,699.441545288,639.456179232,42.4850247072,17.5003413491
 02/22  23:00:00,627.056115283,96.28880081,157.945014518,0.0,46.0930336215,124.558693486,695.587037266,649.767878168,28.3233498048,17.4958092931
 02/22  24:00:00,625.927035937,96.28880081,154.424278212,0.0,46.0930336215,124.558693486,699.57322583,667.920743357,14.1616749024,17.4908075704
 02/23  01:00:00,615.151014704,96.28880081,156.299436998,0.0,46.0930336215,113.312780494,691.839522727,668.679100993,5.66466996096,17.4957517728
 02/23  02:00:00,620.526602958,96.28880081,159.047761104,0.0,46.0930336215,113.312780494,703.279449755,671.385681266,5.66466996096,26.2290985282
 02/23  03:00:00,616.512732169,96.28880081,153.082728075,0.0,46.0930336215,113.312780494,719.427809392,696.270120719,5.66466996096,17.4930187124
 02/23  04:00:00,609.526381743,96.28880081,144.038644168,0.0,46.0930336215,113.312780494,749.232466915,726.071717656,5.66466996096,17.4960792985
 02/23  05:00:00,707.285857123,96.28880081,151.773739616,0.0,100.150657288,148.969399434,706.480306487,683.324610082,5.66466996096,17.4910264437
 02/23  06:00:00,712.670102752,96.6682191484,153.003525236,0.0,100.150657288,149.894399434,1028.70932797,997.051750616,14.1616749024,17.4959024534
 02/23  07:00:00,931.046953246,97.3373403345,150.317352079,0.0,176.471037341,302.612436532,753.403232802,698.851201311,28.3233498048,26.228681686
 02/23  08:00:00,1045.8370883,98.2344363894,145.886758236,0.0,243.2593065,310.10971186,707.578440785,638.519378487,42.4850247072,26.57403759
 02/23  09:00:00,1086.34697156,98.8204208508,141.798080417,0.0,243.2593065,310.10971186,707.651497556,606.417530718,56.6466996096,44.5872672285
 02/23  10:00:00,1122.63178289,99.2549862767,142.193213602,0.0,243.2593065,302.612436532,668.796336561,581.484721084,42.4850247072,44.82659077
 02/23  11:00:00,1131.36705436,99.7895077312,141.729773962,0.0,243.2593065,310.10971186,685.828894208,560.785935409,70.808374512,54.2345842873
 02/23  12:00:00,1133.04892039,100.343856176,141.894031596,0.0,243.2593065,310.10971186,667.568414825,542.374402798,70.808374512,54.3856375155
 02/23  13:00:00,1087.36377109,100.846856304,138.304560317,0.0,243.2593065,310.10971186,650.950170941,535.159556757,70.808374512,44.982239672
 02/23  14:00:00,1117.69382461,101.140497862,135.294550388,0.0,243.2593065,302.612436532,650.476805774,530.390745091,56.6466996096,63.4393610731
 02/23  15:00:00,1118.42940419,101.340936063,135.998296754,0.0,243.2593065,302.612436532,611.401527432,514.690820077,42.4850247072,54.2256826477
 02/23  16:00:00,1118.70682052,101.480521554,136.504133415,0.0,243.2593065,302.612436532,608.844067307,507.125980502,56.6466996096,45.0713871953
 02/23  17:00:00,1118.068213,101.584620324,129.123115284,0.0,243.2593065,310.10971186,650.034022156,520.323856057,84.9700494144,44.7401166851
 02/23  18:00:00,1118.3536382,101.734088591,117.687399812,0.0,243.2593065,310.10971186,661.896774898,550.472714939,84.9700494144,26.4540105446
 02/23  19:00:00,845.034242826,96.28880081,110.681941408,0.0,166.938926447,199.110933808,778.00197799,666.697795365,84.9700494144,26.3341332109
 02/23  20:00:00,842.248336022,96.28880081,116.049933825,0.0,166.938926447,191.61365848,736.141732277,653.165402696,56.6466996096,26.3296299714
 02/23  21:00:00,717.584441362,96.28880081,126.437953764,0.0,100.150657288,124.558693486,738.486193104,664.278995356,56.6466996096,17.5604981389
 02/23  22:00:00,682.068875353,96.28880081,130.535340797,0.0,100.150657288,124.558693486,730.920424817,662.193229669,42.4850247072,26.2421704412
 02/23  23:00:00,616.391426382,96.28880081,131.768199075,0.0,46.0930336215,124.558693486,727.116794283,681.30122816,28.3233498048,17.492216318
 02/23  24:00:00,618.597588799,96.28880081,132.766027046,0.0,46.0930336215,124.558693486,721.462571514,689.805668184,14.1616749024,17.4952284276
 02/24  01:00:00,609.090483317,96.28880081,134.108938635,0.0,46.0930336215,113.312780494,719.172184969,696.016194312,5.66466996096,17.4913206954
 02/24  02:00:00,611.934431596,96.28880081,136.11786574,0.0,46.0930336215,113.312780494,723.687374863,700.529675547,5.66466996096,17.4930293555
 02/24  03:00:00,612.194084656,96.28880081,136.838654456,0.0,46.0930336215,113.312780494,741.107856195,709.211955661,5.66466996096,26.2312305736
 02/24  04:00:00,613.435129819,96.28880081,138.104914962,0.0,46.0930336215,113.312780494,738.636310096,715.479227016,5.66466996096,17.4924131195
 02/24  05:00:00,702.912533303,96.28880081,134.943183659,0.0,100.150657288,148.969399434,728.647276975,705.487171863,5.66466996096,17.4954351511
 02/24  06:00:00,702.758369984,96.7947367017,132.524022899,0.0,100.150657288,149.894399434,1036.29412102,1004.63836852,14.1616749024,17.4940775892
 02/24  07:00:00,915.416668436,97.6347539807,126.850678277,0.0,176.471037341,302.612436532,766.84244206,721.023700194,28.3233498048,17.4953920604
 02/24  08:00:00,1033.58232304,98.8707184928,129.636653953,0.0,243.2593065,310.10971186,728.901504579,650.989040847,42.4850247072,35.427439025
 02/24  09:00:00,1081.05353569,99.3612810054,134.685431762,0.0,243.2593065,310.10971186,721.166922833,619.924933562,56.6466996096,44.595289661
 02/24  10:00:00,1116.93720231,99.7562925401,136.600425941,0.0,243.2593065,302.612436532,691.232921618,603.921992078,42.4850247072,44.8259048328
 02/24  11:00:00,1125.53060978,100.224597753,137.460435768,0.0,243.2593065,310.10971186,707.48841278,582.457457942,70.808374512,54.2225803264
 02/24  12:00:00,1120.21671558,100.735937763,132.250555051,0.0,243.2593065,310.10971186,696.108074234,570.927058495,70.808374512,54.3726412268
 02/24  13:00:00,1074.73927903,101.038229837,129.878341215,0.0,243.2593065,310.10971186,681.740924804,565.952649029,70.808374512,44.9799012635
 02/24  14:00:00,1108.57482779,101.388302461,130.221888928,0.0,243.2593065,302.612436532,666.050110477,555.024369151,56.6466996096,54.3790417168
 02/24  15:00:00,1109.74907565,101.687971412,131.212203943,0.0,243.2593065,302.612436532,638.020689928,541.299482455,42.4850247072,54.2361827658
 02/24  16:00:00,1102.08390661,101.972684707,126.14131752,0.0,243.2593065,302.612436532,636.921627319,526.193368025,56.6466996096,54.0815596845
 02/24  17:00:00,1104.5114268,102.072000812,123.634636402,0.0,243.2593065,310.10971186,651.932495752,522.22306169,84.9700494144,44.7393846471
 02/24  18:00:00,1117.7310797,102.198183647,124.983373813,0.0,243.2593065,310.10971186,644.647419281,533.217966981,84.9700494144,26.4594028859
 02/24  19:00:00,851.220887808,96.28880081,125.293284244,0.0,166.938926447,199.110933808,737.815019303,626.510690427,84.9700494144,26.3342794615
 02/24  20:00:00,855.946761711,96.28880081,137.607018417,0.0,166.938926447,191.61365848,675.98678172,601.77862431,56.6466996096,17.5614577996
 02/24  21:00:00,726.639137553,96.28880081,140.792553374,0.0,100.150657288,124.558693486,724.444082963,641.464090147,56.6466996096,26.3332932063
 02/24  22:00:00,684.078025019,96.28880081,138.115494492,0.0,100.150657288,124.558693486,718.411264636,658.426976271,42.4850247072,17.4992636579
 02/24  23:00:00,620.789229722,96.28880081,139.390064425,0.0,46.0930336215,124.558693486,724.178986442,678.360831363,28.3233498048,17.4948052741
 02/24  24:00:00,623.108306738,96.28880081,140.410889423,0.0,46.0930336215,124.558693486,728.001423599,687.609949665,14.1616749024,26.2297990319
 02/25  01:00:00,618.077414453,96.28880081,147.73212329,0.0,46.0930336215,113.312780494,701.999314369,678.840506578,5.66466996096,17.4941378291
 02/25  02:00:00,619.471586992,96.28880081,147.619640486,0.0,46.0930336215,113.312780494,716.048631606,692.890792094,5.66466996096,17.4931695508
 02/25  03:00:00,616.702508395,96.28880081,144.758184601,0.0,46.0930336215,113.312780494,733.698500933,710.54185884,5.66466996096,17.4919721324
 02/25  04:00:00,613.571576846,96.28880081,140.746950342,0.0,46.0930336215,113.312780494,755.504418822,730.265792372,5.66466996096,19.5739564894
 02/25  05:00:00,616.261716464,96.28880081,133.902829283,0.0,55.6251445156,113.312780494,774.13026846,744.316866494,5.66466996096,24.1487320043
 02/25  06:00:00,606.983727607,96.28880081,124.712963647,0.0,55.6251445156,113.312780494,802.549855663,770.893871305,14.1616749024,17.4943094555
 02/25  07:00:00,672.639211292,96.28880081,127.539795191,0.0,65.1572554096,176.889270242,748.370983504,702.554268797,28.3233498048,17.4933649022
