Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  08:00:00,791.036235087,96.6183034761,131.6255722,0.0,109.682768182,220.96816451,1061.90187759,1001.92351838,42.4850247072,17.4933345054
 02/25  09:00:00,797.261412568,96.6136263379,126.506260737,0.0,109.682768182,220.96816451,857.293864536,774.234830996,56.6466996096,26.4123339302
 02/25  10:00:00,912.648880849,97.0055604807,136.537504707,0.0,131.945524568,266.955817592,769.647918954,691.716724613,42.4850247072,35.4461696343
 02/25  11:00:00,936.520563624,97.0366694141,154.952089473,0.0,131.945524568,274.45309292,752.034938404,636.640832384,70.808374512,44.5857315083
 02/25  12:00:00,957.45108076,97.050666472,175.394609416,0.0,131.945524568,274.45309292,695.010215731,588.548228838,70.808374512,35.6536123816
 02/25  13:00:00,946.852757292,97.0597258658,199.40957262,0.0,131.945524568,274.45309292,654.717465392,548.252119024,70.808374512,35.656971856
 02/25  14:00:00,961.406984092,97.0663169745,220.554926502,0.0,131.945524568,266.955817592,625.876279914,524.671432859,56.6466996096,44.5581474446
 02/25  15:00:00,982.554195917,97.0768516632,240.169162117,0.0,131.945524568,266.955817592,567.875945137,489.74124671,42.4850247072,35.6496737193
 02/25  16:00:00,923.298281899,96.28880081,259.068337006,0.0,109.682768182,212.545889182,460.385195085,359.169971204,56.6466996096,44.5685242714
 02/25  17:00:00,933.109478387,96.28880081,261.539975992,0.0,109.682768182,220.04316451,499.03431891,378.420091628,84.9700494144,35.644177868
 02/25  18:00:00,891.162243879,96.28880081,253.523161125,0.0,109.682768182,220.04316451,533.86151406,413.485922863,84.9700494144,35.4055417834
 02/25  19:00:00,849.240329183,96.28880081,249.07280276,0.0,100.150657288,199.110933808,569.397359459,466.932403017,84.9700494144,17.4949070282
 02/25  20:00:00,829.431822698,96.28880081,240.459878356,0.0,100.150657288,191.61365848,563.232966112,489.092399782,56.6466996096,17.4938667203
 02/25  21:00:00,711.806759391,96.28880081,236.05138607,0.0,55.6251445156,124.558693486,620.707563813,546.56607716,56.6466996096,17.4947870437
 02/25  22:00:00,713.969929209,96.28880081,240.012652633,0.0,55.6251445156,124.558693486,619.802941533,551.087207124,42.4850247072,26.2307097019
 02/25  23:00:00,712.114493281,96.28880081,246.549820315,0.0,46.0930336215,124.558693486,608.188165241,562.372749839,28.3233498048,17.4920655977
 02/25  24:00:00,721.668038676,96.28880081,253.759574336,0.0,46.0930336215,124.558693486,594.403086713,562.746345726,14.1616749024,17.4950660852
 02/26  01:00:00,711.64633229,96.28880081,267.291162628,0.0,34.9616554283,113.312780494,580.847845115,557.6920443,5.66466996096,17.4911308546
 02/26  02:00:00,717.366546153,96.28880081,273.050623267,0.0,34.9616554283,113.312780494,586.654251464,563.496770693,5.66466996096,17.4928108103
 02/26  03:00:00,718.986664484,96.28880081,275.921643974,0.0,34.9616554283,113.312780494,601.947245837,570.051709062,5.66466996096,26.2308668147
 02/26  04:00:00,725.179588338,96.28880081,284.407711001,0.0,34.9616554283,113.312780494,592.073451614,568.91663277,5.66466996096,17.4921488831
 02/26  05:00:00,734.767994179,96.28880081,286.286665354,0.0,44.4937663224,113.312780494,587.059611794,563.899794852,5.66466996096,17.4951469814
 02/26  06:00:00,734.547005939,96.28880081,286.347767417,0.0,44.4937663224,113.312780494,600.151968054,568.500129347,14.1616749024,17.4901638049
 02/26  07:00:00,802.249885472,96.28880081,293.865716271,0.0,54.0258772165,176.889270242,544.384353054,498.568035635,28.3233498048,17.4929676134
 02/26  08:00:00,807.1216257,96.28880081,300.698481324,0.0,54.0258772165,184.38654557,556.156762604,487.440621718,42.4850247072,26.2311161784
 02/26  09:00:00,902.520865345,96.28880081,318.064462967,0.0,65.1572554096,220.04316451,534.785904421,460.54018108,56.6466996096,17.5990237318
 02/26  10:00:00,915.006582952,96.28880081,337.794385473,0.0,65.1572554096,212.545889182,526.992522049,449.107714795,42.4850247072,35.3997825465
 02/26  11:00:00,939.861342598,96.28880081,353.274342523,0.0,65.1572554096,220.04316451,552.676413618,446.252800677,70.808374512,35.6152384292
 02/26  12:00:00,947.550376924,96.28880081,361.701850746,0.0,65.1572554096,220.04316451,538.803485931,423.487907146,70.808374512,44.5072042735
 02/26  13:00:00,944.469570375,96.28880081,366.432604839,0.0,65.1572554096,220.04316451,520.487138501,414.077054455,70.808374512,35.601709534
 02/26  14:00:00,932.773741498,96.28880081,361.594943966,0.0,65.1572554096,212.545889182,496.796375686,404.538555068,56.6466996096,35.611121009
 02/26  15:00:00,928.333685816,96.28880081,351.459546723,0.0,65.1572554096,212.545889182,476.400802111,389.394094917,42.4850247072,44.521682487
 02/26  16:00:00,918.550212155,96.28880081,339.215326945,0.0,65.1572554096,212.545889182,478.022903447,385.778383672,56.6466996096,35.5978201655
 02/26  17:00:00,878.322815601,96.28880081,327.03122375,0.0,65.1572554096,220.04316451,515.388102332,394.811303488,84.9700494144,35.6067494295
 02/26  18:00:00,832.987780005,96.28880081,318.489917549,0.0,54.0258772165,184.38654557,552.730855093,432.371734781,84.9700494144,35.3890708976
 02/26  19:00:00,802.820504815,96.28880081,315.087537833,0.0,44.4937663224,163.454314868,583.197221402,480.732806505,84.9700494144,17.4943654827
 02/26  20:00:00,791.157944685,96.28880081,309.966668461,0.0,44.4937663224,155.95703954,566.693213287,492.553159293,56.6466996096,17.4933543848
 02/26  21:00:00,758.194300502,96.28880081,306.804775384,0.0,44.4937663224,124.558693486,605.4749473,531.336091803,56.6466996096,17.4921558875
 02/26  22:00:00,762.800562314,96.28880081,310.578541116,0.0,44.4937663224,124.558693486,605.631655839,536.916715917,42.4850247072,26.2299152154
 02/26  23:00:00,738.732291874,96.28880081,299.46143878,0.0,34.9616554283,124.558693486,603.439384036,557.624520172,28.3233498048,17.4915140595
 02/26  24:00:00,719.032693658,96.28880081,283.537486096,0.0,34.9616554283,124.558693486,608.473056057,576.816904155,14.1616749024,17.4944769998
 02/27  01:00:00,708.830021794,96.28880081,277.601038682,0.0,46.0930336215,113.312780494,612.23940564,589.081309605,5.66466996096,17.4934260743
 02/27  02:00:00,699.896621331,96.28880081,269.187180233,0.0,46.0930336215,113.312780494,628.394019191,605.237145774,5.66466996096,17.4922034564
 02/27  03:00:00,691.636382914,96.28880081,259.479340696,0.0,46.0930336215,113.312780494,652.497473096,620.602848703,5.66466996096,26.2299544328
 02/27  04:00:00,689.2826233,96.28880081,256.777848471,0.0,46.0930336215,113.312780494,649.624718804,626.468521935,5.66466996096,17.4915269081
 02/27  05:00:00,771.694697415,96.28880081,248.540221291,0.0,100.150657288,148.969399434,631.394522592,608.235343322,5.66466996096,17.4945093092
 02/27  06:00:00,765.997174027,96.28880081,239.66700502,0.0,100.150657288,149.894399434,1157.090918,1125.43571392,14.1616749024,17.4935291701
 02/27  07:00:00,985.708932983,96.5696446673,241.491872156,0.0,176.471037341,302.612436532,746.459517609,700.641763738,28.3233498048,17.4944040653
 02/27  08:00:00,1099.34795006,96.8716618876,240.053244881,0.0,243.2593065,310.10971186,703.052488499,625.142638555,42.4850247072,35.424825237
 02/27  09:00:00,1143.27074225,96.9980979343,244.163907965,0.0,243.2593065,310.10971186,686.23368132,591.154896699,56.6466996096,38.4320850116
 02/27  10:00:00,1185.23383146,97.0937753193,255.575248304,0.0,243.2593065,302.612436532,659.542270186,566.038401436,42.4850247072,51.0188440428
 02/27  11:00:00,1197.53474466,97.1756676109,260.933935507,0.0,243.2593065,310.10971186,658.829179023,541.258439233,70.808374512,46.7623652778
 02/27  12:00:00,1202.291519,97.2493231969,263.048215169,0.0,243.2593065,310.10971186,640.934458973,508.276327983,70.808374512,61.8497564779
 02/27  13:00:00,1162.26009765,97.3168214282,264.481869723,0.0,243.2593065,310.10971186,603.186286071,487.400843473,70.808374512,44.9770680862
 02/27  14:00:00,1197.34740467,97.3788334312,264.935312196,0.0,243.2593065,302.612436532,582.370754926,471.351936526,56.6466996096,54.3721187911
 02/27  15:00:00,1200.0935086,97.4852888596,266.454526455,0.0,243.2593065,302.612436532,546.749646765,450.035392865,42.4850247072,54.2292291919
 02/27  16:00:00,1199.2769399,97.8095267995,266.052558206,0.0,243.2593065,302.612436532,548.634945307,437.906248433,56.6466996096,54.0819972648
 02/27  17:00:00,1203.75522268,98.1218818482,262.663662473,0.0,243.2593065,310.10971186,563.687216584,433.983341414,84.9700494144,44.7338257548
 02/27  18:00:00,1215.27125155,98.4712997822,260.643504259,0.0,243.2593065,310.10971186,561.675964565,450.249727684,84.9700494144,26.4561874674
 02/27  19:00:00,955.690077377,96.28880081,263.284011258,0.0,166.938926447,199.110933808,540.184860978,428.883533881,84.9700494144,26.3312776826
 02/27  20:00:00,949.914636165,96.28880081,264.24315373,0.0,166.938926447,191.61365848,514.18491698,439.978757193,56.6466996096,17.5594601777
 02/27  21:00:00,817.597211163,96.28880081,265.739882745,0.0,100.150657288,124.558693486,569.829368953,486.852474126,56.6466996096,26.3301952174
 02/27  22:00:00,783.712826282,96.28880081,269.452705084,0.0,100.150657288,124.558693486,552.971798433,492.985410318,42.4850247072,17.5013634081
 02/27  23:00:00,719.288544189,96.28880081,268.386549019,0.0,46.0930336215,124.558693486,562.096727967,516.280663552,28.3233498048,17.4927146098
 02/27  24:00:00,719.644648459,96.28880081,264.935531206,0.0,46.0930336215,124.558693486,569.92650478,529.534105951,14.1616749024,26.2307239259
 02/28  01:00:00,710.282792821,96.28880081,266.590825567,0.0,46.0930336215,113.312780494,557.515988486,534.359341278,5.66466996096,17.4919772478
 02/28  02:00:00,706.038179001,96.28880081,261.406467324,0.0,46.0930336215,113.312780494,572.719601858,549.560035285,5.66466996096,17.4948966125
 02/28  03:00:00,705.047261834,96.28880081,260.594784332,0.0,46.0930336215,113.312780494,580.009229917,556.854672957,5.66466996096,17.4898869987
 02/28  04:00:00,708.527955494,96.28880081,265.715872538,0.0,46.0930336215,113.312780494,580.497463149,557.340134958,5.66466996096,17.4926582303
 02/28  05:00:00,811.102908561,96.28880081,277.960714872,0.0,100.150657288,148.969399434,553.927106233,522.031825498,5.66466996096,26.2306107742
 02/28  06:00:00,820.139279211,96.4820938967,288.402273546,0.0,100.150657288,149.894399434,949.29308953,917.639429256,14.1616749024,17.4919853715
 02/28  07:00:00,1043.301713,97.1796277455,295.314057979,0.0,176.471037341,302.612436532,638.290982677,592.472673065,28.3233498048,17.4949598072
 02/28  08:00:00,1156.78443882,97.517703991,296.704618781,0.0,243.2593065,310.10971186,603.499457086,525.600599566,42.4850247072,35.4138328127
 02/28  09:00:00,1198.51057712,98.0005119837,298.957961989,0.0,243.2593065,310.10971186,580.040760623,487.730351031,56.6466996096,35.6637099823
 02/28  10:00:00,1245.29166128,98.5786883894,311.63135029,0.0,243.2593065,302.612436532,552.053814368,464.742495213,42.4850247072,44.8262944476
 02/28  11:00:00,1264.675865,99.1670368923,322.371459168,0.0,243.2593065,310.10971186,570.246520337,445.21608472,70.808374512,54.2220611049
 02/28  12:00:00,1253.57569996,99.7215034479,297.640326732,0.0,243.2593065,310.10971186,559.788424346,434.609411176,70.808374512,54.370638658
 02/28  13:00:00,1199.62326397,100.034178448,275.643165247,0.0,243.2593065,310.10971186,557.676197678,432.894061735,70.808374512,53.9737614307
 02/28  14:00:00,1244.60412585,100.412656337,282.275450564,0.0,243.2593065,302.612436532,534.436997215,423.412826394,56.6466996096,54.3774712109
 02/28  15:00:00,1240.36014293,100.733915879,276.953462772,0.0,243.2593065,302.612436532,508.842474742,412.123699929,42.4850247072,54.2337501058
 02/28  16:00:00,1229.94149801,101.02943952,268.975241928,0.0,243.2593065,302.612436532,505.57086955,395.606324096,56.6466996096,53.3178458448
 02/28  17:00:00,1225.72305097,101.18288534,256.882598702,0.0,243.2593065,310.10971186,513.860643436,392.352145763,84.9700494144,36.5384482588
 02/28  18:00:00,1223.26913766,101.378286064,243.595111034,0.0,243.2593065,310.10971186,532.969087,412.730777181,84.9700494144,35.2682604048
 02/28  19:00:00,942.94621156,96.28880081,221.432950285,0.0,166.938926447,199.110933808,569.818119094,467.289085047,84.9700494144,17.5589846325
 02/28  20:00:00,914.163233897,96.28880081,197.07400147,0.0,166.938926447,191.61365848,606.608724567,523.632815118,56.6466996096,26.3292098398
 02/28  21:00:00,764.187103189,96.28880081,176.340972153,0.0,100.150657288,124.558693486,696.92492863,613.949065263,56.6466996096,26.3291637578
 02/28  22:00:00,708.081191969,96.28880081,156.48007343,0.0,100.150657288,124.558693486,723.116905768,663.132162145,42.4850247072,17.4997189158
 02/28  23:00:00,624.817155711,96.28880081,135.017960533,0.0,46.0930336215,124.558693486,772.804000053,726.985511759,28.3233498048,17.495138489
 02/28  24:00:00,607.458825038,96.28880081,113.037670358,0.0,46.0930336215,124.558693486,810.652076874,779.000295843,14.1616749024,17.4901061294
 03/01  01:00:00,577.237487246,96.28880081,91.0037810184,0.0,46.0930336215,113.312780494,849.203451455,826.043853285,5.66466996096,17.4949282083
 03/01  02:00:00,556.99305843,96.28880081,68.079389592,0.0,46.0930336215,113.312780494,904.033361748,872.137961658,5.66466996096,26.2307301282
 03/01  03:00:00,543.655819674,96.28880081,53.4180315155,0.0,46.0930336215,113.312780494,949.230690747,926.07400277,5.66466996096,17.4920180153
 03/01  04:00:00,533.190483406,96.28880081,40.9455054245,0.0,46.0930336215,113.312780494,1006.69583555,983.536174644,5.66466996096,17.4949909421
 03/01  05:00:00,613.228496374,96.28880081,31.4681238169,0.0,100.150657288,148.969399434,1005.77043649,982.615819645,5.66466996096,17.4899468796
 03/01  06:00:00,612.45768615,96.7344185826,28.5147556458,0.0,100.150657288,149.894399434,1192.67253827,1161.01645491,14.1616749024,17.4944084504
 03/01  07:00:00,830.604320305,97.430384451,27.9264223856,0.0,176.471037341,302.612436532,966.275903574,911.721789267,28.3233498048,26.2307645021
 03/01  08:00:00,948.786178691,98.5282150512,31.5689357978,0.0,243.2593065,310.10971186,892.425373707,823.368907252,42.4850247072,26.5714417483
 03/01  09:00:00,998.267955869,99.24235145,40.3999244007,0.0,243.2593065,310.10971186,839.010970879,737.78144679,56.6466996096,44.5828244792
 03/01  10:00:00,1044.37940788,99.927659163,53.4318725696,0.0,243.2593065,302.612436532,738.635542442,651.330562953,42.4850247072,44.8199547816
 03/01  11:00:00,1064.47143596,100.456696204,66.8514229836,0.0,243.2593065,310.10971186,725.621053657,600.587798012,70.808374512,54.2248811325
 03/01  12:00:00,1076.75941667,100.996483279,78.2511292777,0.0,243.2593065,310.10971186,694.028352846,568.845034139,70.808374512,54.3749441954
 03/01  13:00:00,1047.0501305,101.436040173,88.4275584829,0.0,243.2593065,310.10971186,659.309345969,543.526951245,70.808374512,44.9740202114
 03/01  14:00:00,1092.29938149,101.829492821,98.5967879937,0.0,243.2593065,302.612436532,637.076924328,516.991911286,56.6466996096,63.4383134329
 03/01  15:00:00,1103.22430793,102.036100419,108.626522579,0.0,243.2593065,302.612436532,575.90013359,488.112991675,42.4850247072,45.3021172078
 03/01  16:00:00,1102.77849607,102.054571522,107.70342883,0.0,243.2593065,302.612436532,605.526926431,494.919198934,56.6466996096,53.9610278877
 03/01  17:00:00,1107.9698917,102.130757199,105.251790596,0.0,243.2593065,310.10971186,624.789749338,495.088665825,84.9700494144,44.7310340989
 03/01  18:00:00,1109.96992766,102.254892997,99.0427882155,0.0,243.2593065,310.10971186,637.061831497,525.637047579,84.9700494144,26.4547345037
 03/01  19:00:00,823.271911117,96.28880081,74.921264367,0.0,166.938926447,199.110933808,824.769211844,713.464472023,84.9700494144,26.3346904065
 03/01  20:00:00,800.09722333,96.28880081,57.8402362742,0.0,166.938926447,191.61365848,839.397130861,765.18829181,56.6466996096,17.562139442
 03/01  21:00:00,661.934508656,96.28880081,52.695629108,0.0,100.150657288,124.558693486,908.327759657,825.346807553,56.6466996096,26.3342524941
 03/01  22:00:00,615.189970105,96.28880081,43.9079593569,0.0,100.150657288,124.558693486,934.054487015,874.069596229,42.4850247072,17.4998660795
 03/01  23:00:00,546.295596235,96.28880081,39.6541146898,0.0,46.0930336215,124.558693486,951.130892741,896.577197656,28.3233498048,26.2303452806
 03/01  24:00:00,540.462544885,96.28880081,32.3104689496,0.0,46.0930336215,124.558693486,964.090611272,932.437172657,14.1616749024,17.4917637124
 03/02  01:00:00,523.128018847,96.28880081,27.5890694795,0.0,46.0930336215,113.312780494,966.654446957,943.495140137,5.66466996096,17.494636859
 03/02  02:00:00,515.903250752,96.28880081,19.5923040424,0.0,46.0930336215,113.312780494,1006.97720368,983.822967443,5.66466996096,17.4895662778
 03/02  03:00:00,505.997099759,96.28880081,9.76728922791,0.0,46.0930336215,113.312780494,1049.95809058,1026.80113375,5.66466996096,17.4922868774
 03/02  04:00:00,503.246130825,96.28880081,6.76464169885,0.0,46.0930336215,113.312780494,1053.84577478,1021.95110567,5.66466996096,26.2299991448
 03/02  05:00:00,578.417943976,96.28880081,2.15835820126,0.0,100.150657288,148.969399434,1032.78716232,1009.63098043,5.66466996096,17.4915119274
 03/02  06:00:00,552.906855132,96.8194781262,0.0,0.0,100.150657288,149.894399434,1214.19505844,1182.53888658,14.1616749024,17.4944969601
 03/02  07:00:00,810.316687444,97.7061164406,3.66886404787,0.0,176.471037341,302.612436532,986.914166371,941.100283003,28.3233498048,17.4905335634
 03/02  08:00:00,944.575208507,98.9279083389,23.3409589961,0.0,243.2593065,310.10971186,874.980931765,797.078054876,42.4850247072,35.4178521817
 03/02  09:00:00,1000.23030234,99.4137723141,38.7720550171,0.0,243.2593065,310.10971186,815.106549686,722.791706625,56.6466996096,35.6681434509
 03/02  10:00:00,1043.28018796,99.7816732431,48.5596157739,0.0,243.2593065,302.612436532,772.511212896,685.204876919,42.4850247072,44.8213112691
 03/02  11:00:00,1065.32571743,100.285777481,61.9713388157,0.0,243.2593065,310.10971186,761.473279386,636.4384435,70.808374512,54.2264613741
 03/02  12:00:00,1082.67110862,101.092344472,76.7583303783,0.0,243.2593065,310.10971186,712.347450599,586.244171872,70.808374512,55.2949042145
 03/02  13:00:00,1050.42366705,101.549113456,86.8334692918,0.0,243.2593065,310.10971186,685.123087077,561.261912199,70.808374512,53.0528003659
 03/02  14:00:00,1093.40846624,101.814495223,97.2026684651,0.0,243.2593065,302.612436532,652.45697483,541.440803532,56.6466996096,54.3694716883
 03/02  15:00:00,1098.28910258,102.07627582,102.186298322,0.0,243.2593065,302.612436532,616.492683677,519.792775211,42.4850247072,54.214883758
 03/02  16:00:00,1104.77853548,102.174408883,108.490630583,0.0,243.2593065,302.612436532,616.065596658,505.33770969,56.6466996096,54.0811873585
 03/02  17:00:00,1115.79236603,102.237192115,112.768001685,0.0,243.2593065,310.10971186,623.825421433,501.367492617,84.9700494144,37.4878794013
 03/02  18:00:00,1111.250244,102.349442994,101.695922338,0.0,243.2593065,310.10971186,660.641817474,542.079132503,84.9700494144,33.592635556
 03/02  19:00:00,836.725524625,96.28880081,89.0581549454,0.0,166.938926447,199.110933808,792.543647858,690.01309495,84.9700494144,17.5605034939
 03/02  20:00:00,800.979269254,96.28880081,61.0302883585,0.0,166.938926447,191.61365848,865.496570989,782.518521923,56.6466996096,26.3313494555
 03/02  21:00:00,655.619972061,96.28880081,50.2992531559,0.0,100.150657288,124.558693486,939.507718475,856.529939647,56.6466996096,26.3310792184
 03/02  22:00:00,624.474389486,96.28880081,56.6620052233,0.0,100.150657288,124.558693486,860.781671472,800.795513234,42.4850247072,17.5011335307
 03/02  23:00:00,561.582138603,96.28880081,57.2924791604,0.0,46.0930336215,124.558693486,852.801160915,806.98523427,28.3233498048,17.4925768401
 03/02  24:00:00,560.397666694,96.28880081,55.4971835472,0.0,46.0930336215,124.558693486,854.127617919,822.474610864,14.1616749024,17.4913321523
 03/03  01:00:00,546.985136045,96.28880081,55.3592744344,0.0,46.0930336215,113.312780494,851.097744517,827.938772459,5.66466996096,17.4943020969
 03/03  02:00:00,547.763105946,96.28880081,55.2485008661,0.0,46.0930336215,113.312780494,866.621606334,834.728380618,5.66466996096,26.2285557551
 03/03  03:00:00,550.643713544,96.28880081,58.1888239864,0.0,46.0930336215,113.312780494,847.836526232,824.678614579,5.66466996096,17.4932416927
 03/03  04:00:00,559.331548555,96.28880081,68.115592026,0.0,46.0930336215,113.312780494,829.17187733,806.014962891,5.66466996096,17.4922444776
 03/03  05:00:00,652.1207122,96.28880081,72.1354079178,0.0,100.150657288,148.969399434,806.233312068,783.077658546,5.66466996096,17.4909835615
 03/03  06:00:00,659.058275055,96.8457020899,79.1972065039,0.0,100.150657288,149.894399434,1075.91912629,1044.26204573,14.1616749024,17.495405656
 03/03  07:00:00,886.228120801,97.8537100638,88.7173204329,0.0,176.471037341,302.612436532,797.784841428,743.233154177,28.3233498048,26.2283374462
 03/03  08:00:00,1014.78276802,99.2235867637,103.789872163,0.0,243.2593065,310.10971186,719.9402633,650.889539239,42.4850247072,26.565699354
 03/03  09:00:00,1078.91968699,99.7024177987,128.841188036,0.0,243.2593065,310.10971186,687.827081728,586.597565793,56.6466996096,44.5828163252
 03/03  10:00:00,1145.66655118,100.259734072,162.700940559,0.0,243.2593065,302.612436532,616.099864489,528.793877467,42.4850247072,44.8209623149
 03/03  11:00:00,1187.34670843,100.750617636,196.697736982,0.0,243.2593065,310.10971186,605.193515279,480.159647488,70.808374512,54.2254932799
 03/03  12:00:00,1216.23909317,101.103228028,223.671500795,0.0,243.2593065,310.10971186,581.752854414,456.56941094,70.808374512,54.3750689612
 03/03  13:00:00,1193.2844389,101.410276979,241.495413458,0.0,243.2593065,310.10971186,566.38136012,450.598935208,70.808374512,44.9740504
 03/03  14:00:00,1240.7420683,101.671172127,255.244636294,0.0,243.2593065,302.612436532,570.416480782,450.341851199,56.6466996096,63.427929973
 03/03  15:00:00,1255.64959918,101.876105611,268.796546977,0.0,243.2593065,302.612436532,548.566040616,451.999657139,42.4850247072,54.0813587701
 03/03  16:00:00,1262.46171049,102.154172559,275.509324993,0.0,243.2593065,302.612436532,544.783108274,442.944125791,56.6466996096,45.1922828738
 03/03  17:00:00,1264.64993357,102.344986318,271.486425138,0.0,243.2593065,310.10971186,554.455725215,424.755259315,84.9700494144,44.7304164861
 03/03  18:00:00,1257.52584522,102.484687415,256.588499014,0.0,243.2593065,310.10971186,548.194644465,436.76978466,84.9700494144,26.4548103905
 03/03  19:00:00,980.931396774,96.28880081,242.489605057,0.0,166.938926447,199.110933808,565.10354189,453.803565328,84.9700494144,26.3299271475
 03/03  20:00:00,955.707176433,96.28880081,225.740626759,0.0,166.938926447,191.61365848,560.736474657,486.532077839,56.6466996096,17.557697209
 03/03  21:00:00,809.128849596,96.28880081,211.747062437,0.0,100.150657288,124.558693486,640.19387056,557.212907996,56.6466996096,26.3342629546
 03/03  22:00:00,760.588407649,96.28880081,200.733757739,0.0,100.150657288,124.558693486,646.407742005,586.422841074,42.4850247072,17.4998762229
 03/03  23:00:00,689.494516655,96.28880081,195.159536458,0.0,46.0930336215,124.558693486,670.662322831,616.108636053,28.3233498048,26.2303369729
 03/03  24:00:00,693.901742749,96.28880081,199.939554039,0.0,46.0930336215,124.558693486,643.963860036,612.310460348,14.1616749024,17.4917247857
 03/04  01:00:00,677.603155701,96.28880081,197.055222388,0.0,46.0930336215,113.312780494,650.879809837,627.720578091,5.66466996096,17.4945617855
 03/04  02:00:00,667.764694626,96.28880081,187.559191693,0.0,46.0930336215,113.312780494,677.12567189,653.971579972,5.66466996096,17.4894219578
 03/04  03:00:00,658.009648738,96.28880081,177.298099192,0.0,46.0930336215,113.312780494,704.902774921,681.745971373,5.66466996096,17.4921335874
 03/04  04:00:00,646.715971683,96.28880081,166.151636537,0.0,46.0930336215,113.312780494,742.672556897,710.778193532,5.66466996096,26.2296934036
 03/04  05:00:00,649.056905742,96.28880081,160.962241599,0.0,55.6251445156,113.312780494,735.48257099,712.326632529,5.66466996096,17.4912684997
 03/04  06:00:00,648.487925654,96.28880081,160.220814271,0.0,55.6251445156,113.312780494,744.753749492,713.097899451,14.1616749024,17.4941751386
 03/04  07:00:00,706.898455319,96.28880081,159.405840383,0.0,65.1572554096,176.889270242,696.740987014,650.92871395,28.3233498048,17.4889232592
 03/04  08:00:00,851.670461917,96.6341204999,186.956165777,0.0,109.682768182,220.96816451,954.400922202,894.421543059,42.4850247072,17.4943544356
 03/04  09:00:00,914.508977323,96.6256961971,239.667468156,0.0,109.682768182,220.96816451,710.83895196,627.781280924,56.6466996096,26.4109714273
 03/04  10:00:00,1068.45256581,97.0165033438,283.144461202,0.0,131.945524568,266.955817592,648.698697445,570.770348974,42.4850247072,35.4433237634
 03/04  11:00:00,1101.15951493,97.0465518268,306.940543096,0.0,131.945524568,274.45309292,653.528019537,538.139103307,70.808374512,44.5805417181
 03/04  12:00:00,1101.72508245,97.0599086309,310.023724732,0.0,131.945524568,274.45309292,626.508592661,520.051134202,70.808374512,35.649083947
 03/04  13:00:00,1053.21689242,97.0682037549,302.648099185,0.0,131.945524568,274.45309292,613.810250049,507.349854549,70.808374512,35.652020988
 03/04  14:00:00,1042.38439334,97.0735003864,299.777915623,0.0,131.945524568,266.955817592,600.200796046,498.998307715,56.6466996096,44.5557887216
 03/04  15:00:00,1034.07596353,97.0799985272,293.461620576,0.0,131.945524568,266.955817592,561.451676215,483.322858177,42.4850247072,35.6437933306
 03/04  16:00:00,950.992704523,96.28880081,288.79900646,0.0,109.682768182,212.545889182,459.577945641,358.369035305,56.6466996096,44.5622107261
 03/04  17:00:00,949.776290224,96.28880081,282.896616886,0.0,109.682768182,220.04316451,493.688054053,373.080498236,84.9700494144,35.637506403
 03/04  18:00:00,906.276349547,96.28880081,278.551832831,0.0,109.682768182,220.04316451,514.813634597,394.444026619,84.9700494144,35.3995585631
 03/04  19:00:00,880.035711226,96.28880081,278.264583052,0.0,100.150657288,199.110933808,539.651005692,437.188531181,84.9700494144,17.4924250958
 03/04  20:00:00,867.456650252,96.28880081,271.655936292,0.0,100.150657288,191.61365848,526.973391143,452.831345684,56.6466996096,17.495345849
 03/04  21:00:00,750.348747078,96.28880081,266.988330035,0.0,55.6251445156,124.558693486,581.841869952,507.702950851,56.6466996096,17.4922194915
 03/04  22:00:00,742.730625332,96.28880081,260.274574008,0.0,55.6251445156,124.558693486,586.100953163,526.122964193,42.4850247072,17.4929642635
 03/04  23:00:00,747.211659041,96.28880081,272.976576795,0.0,46.0930336215,124.558693486,585.243776332,530.693473811,28.3233498048,26.2269527158
 03/04  24:00:00,759.09153899,96.28880081,284.367589232,0.0,46.0930336215,124.558693486,559.779439387,528.12567149,14.1616749024,17.4920929943
 03/05  01:00:00,732.927501116,96.28880081,282.438795974,0.0,34.9616554283,113.312780494,562.692521496,539.532932425,5.66466996096,17.4949191102
 03/05  02:00:00,729.795700142,96.28880081,278.777058382,0.0,34.9616554283,113.312780494,575.142528669,551.988174073,5.66466996096,17.4896846347
 03/05  03:00:00,717.053223685,96.28880081,267.076352106,0.0,34.9616554283,113.312780494,597.171777574,574.014672047,5.66466996096,17.4924355654
 03/05  04:00:00,693.24497507,96.28880081,243.195776605,0.0,34.9616554283,113.312780494,645.388884744,613.498174843,5.66466996096,26.2260399397
 03/05  05:00:00,676.155674386,96.28880081,219.154961782,0.0,44.4937663224,113.312780494,672.25525835,649.099078066,5.66466996096,17.4915103229
 03/05  06:00:00,657.711333335,96.28880081,202.272758975,0.0,44.4937663224,113.312780494,713.131324805,681.475230453,14.1616749024,17.4944194497
 03/05  07:00:00,708.030560318,96.28880081,196.066731846,0.0,54.0258772165,176.889270242,669.078053011,623.265400041,28.3233498048,17.4893031648
 03/05  08:00:00,717.594906275,96.28880081,206.695784553,0.0,54.0258772165,184.38654557,645.849056268,585.871998385,42.4850247072,17.4920331762
 03/05  09:00:00,813.11417396,96.28880081,225.781828169,0.0,65.1572554096,220.04316451,612.49585707,529.463999776,56.6466996096,26.3851576846
 03/05  10:00:00,817.910839506,96.28880081,241.397997889,0.0,65.1572554096,212.545889182,581.834903664,503.960556032,42.4850247072,35.389322924
 03/05  11:00:00,829.998102175,96.28880081,247.645284121,0.0,65.1572554096,220.04316451,601.204532491,494.792654,70.808374512,35.6035039788
 03/05  12:00:00,839.915476561,96.28880081,255.335713934,0.0,65.1572554096,220.04316451,591.72535794,485.304565354,70.808374512,35.6124180744
 03/05  13:00:00,842.427978941,96.28880081,260.406100341,0.0,65.1572554096,220.04316451,596.268886905,480.955366512,70.808374512,44.5051458806
 03/05  14:00:00,835.12652804,96.28880081,261.467370743,0.0,65.1572554096,212.545889182,573.765418894,481.521180836,56.6466996096,35.5975384482
 03/05  15:00:00,833.178348334,96.28880081,261.842473353,0.0,65.1572554096,212.545889182,554.01504495,475.923463487,42.4850247072,35.6065567556
 03/05  16:00:00,834.353743196,96.28880081,262.163699802,0.0,65.1572554096,212.545889182,581.92062768,483.108340653,56.6466996096,42.1655874171
 03/05  17:00:00,810.816032696,96.28880081,262.51139394,0.0,65.1572554096,220.04316451,611.308394308,488.39552432,84.9700494144,37.942820574
 03/05  18:00:00,761.436113853,96.28880081,245.925089617,0.0,54.0258772165,184.38654557,643.129862303,531.615437954,84.9700494144,26.5443749348
 03/05  19:00:00,725.171936991,96.28880081,223.329084932,0.0,44.4937663224,163.454314868,721.940155188,610.740873865,84.9700494144,26.2292319085
 03/05  20:00:00,712.218090101,96.28880081,214.308958298,0.0,44.4937663224,155.95703954,704.921295997,630.78351762,56.6466996096,17.4910787668
 03/05  21:00:00,674.458132143,96.28880081,207.49844493,0.0,44.4937663224,124.558693486,750.228257366,676.087563562,56.6466996096,17.493994194
 03/05  22:00:00,664.701291798,96.28880081,196.996460974,0.0,44.4937663224,124.558693486,761.104512481,701.130561932,42.4850247072,17.4889258419
 03/05  23:00:00,650.634811737,96.28880081,187.026875552,0.0,34.9616554283,124.558693486,779.881285449,734.066310689,28.3233498048,17.4916249557
 03/05  24:00:00,644.255190198,96.28880081,176.601766677,0.0,34.9616554283,124.558693486,799.665703956,759.275105827,14.1616749024,26.2289232265
 03/06  01:00:00,631.275800775,96.28880081,165.014134938,0.0,46.0930336215,113.312780494,808.371329166,785.216072162,5.66466996096,17.4905870429
 03/06  02:00:00,612.333116384,96.28880081,142.988794928,0.0,46.0930336215,113.312780494,861.85520262,838.69715537,5.66466996096,17.4933772892
 03/06  03:00:00,600.28558906,96.28880081,130.694391067,0.0,46.0930336215,113.312780494,881.369541687,858.212616956,5.66466996096,17.4922547708
 03/06  04:00:00,589.489783769,96.28880081,117.368957775,0.0,46.0930336215,113.312780494,908.923372019,885.767742643,5.66466996096,17.4909594147
 03/06  05:00:00,663.444516215,96.28880081,101.8909646,0.0,100.150657288,148.969399434,913.426610453,881.533929404,5.66466996096,26.2280110887
 03/06  06:00:00,659.534155469,96.28880081,96.5851214256,0.0,100.150657288,149.894399434,1352.55411007,1320.90238064,14.1616749024,17.4900545256
 03/06  07:00:00,890.491869587,96.5807608831,114.034559653,0.0,176.471037341,302.612436532,902.223769176,856.407541502,28.3233498048,17.4928778684
 03/06  08:00:00,1028.44301897,96.8834083159,135.800588882,0.0,243.2593065,310.10971186,813.555222783,735.662161504,42.4850247072,35.4080365716
 03/06  09:00:00,1080.90440685,97.0094176878,148.468885168,0.0,243.2593065,310.10971186,780.720363218,688.417523799,56.6466996096,35.6561398091
 03/06  10:00:00,1126.99048735,97.1048599746,164.513203634,0.0,243.2593065,302.612436532,732.817696688,645.516968327,42.4850247072,44.815703653
 03/06  11:00:00,1156.23751368,97.1867265483,189.338772613,0.0,243.2593065,310.10971186,714.015465081,588.99857564,70.808374512,54.2085149288
 03/06  12:00:00,1170.60533711,97.2599693583,202.56705319,0.0,243.2593065,310.10971186,690.589708385,565.4276463,70.808374512,54.353687573
 03/06  13:00:00,1131.60799422,97.3269562455,205.546089612,0.0,243.2593065,310.10971186,682.371476811,557.605215205,70.808374512,53.9578870942
 03/06  14:00:00,1166.93450199,97.3886748917,207.334782338,0.0,243.2593065,302.612436532,665.737993775,554.732552231,56.6466996096,54.3587419345
 03/06  15:00:00,1168.22842121,97.4855202311,208.460630593,0.0,243.2593065,302.612436532,647.734997543,551.034839462,42.4850247072,54.2151333736
 03/06  16:00:00,1169.14691239,97.694673093,209.149567548,0.0,243.2593065,302.612436532,647.298979467,545.594620111,56.6466996096,45.0576597463
 03/06  17:00:00,1175.00237878,97.9924658215,209.511040432,0.0,243.2593065,310.10971186,665.459018756,535.764981234,84.9700494144,44.7239881078
 03/06  18:00:00,1186.84351704,98.3123388498,215.464019441,0.0,243.2593065,310.10971186,634.790398848,523.369560838,84.9700494144,26.4507885956
 03/06  19:00:00,930.920234392,96.28880081,219.667821265,0.0,166.938926447,199.110933808,603.68753926,492.384708542,84.9700494144,26.3327813038
 03/06  20:00:00,919.320187052,96.28880081,219.676583252,0.0,166.938926447,191.61365848,587.657703876,504.684525918,56.6466996096,26.3264783489
 03/06  21:00:00,782.729409322,96.28880081,219.634402317,0.0,100.150657288,124.558693486,627.780700107,553.57578674,56.6466996096,17.5582137566
 03/06  22:00:00,754.345221906,96.28880081,231.011788227,0.0,100.150657288,124.558693486,609.57702529,543.003947078,42.4850247072,24.088053504
 03/06  23:00:00,690.633161318,96.28880081,233.083594867,0.0,46.0930336215,124.558693486,613.389896612,565.427069018,28.3233498048,19.6394777895
 03/06  24:00:00,680.89867261,96.28880081,214.339341695,0.0,46.0930336215,124.558693486,647.83197382,616.177550146,14.1616749024,17.4927487711
 03/07  01:00:00,651.240253815,96.28880081,192.276462115,0.0,46.0930336215,113.312780494,697.38821641,674.231969307,5.66466996096,17.4915771423
 03/07  02:00:00,639.576354239,96.28880081,177.314540932,0.0,46.0930336215,113.312780494,727.794019366,704.63918511,5.66466996096,17.4901642951
 03/07  03:00:00,628.988007671,96.28880081,165.40056766,0.0,46.0930336215,113.312780494,754.39871148,731.24108984,5.66466996096,17.4929516797
 03/07  04:00:00,622.97890895,96.28880081,159.823642862,0.0,46.0930336215,113.312780494,772.889456833,740.998041899,5.66466996096,26.2267449724
 03/07  05:00:00,717.366389704,96.28880081,164.450890864,0.0,100.150657288,148.969399434,719.75234421,696.595760749,5.66466996096,17.4919135001
 03/07  06:00:00,721.349793781,96.4890105703,167.842169762,0.0,100.150657288,149.894399434,1072.52433223,1040.86917144,14.1616749024,17.4934858903
 03/07  07:00:00,935.789682468,97.1873975038,167.542844641,0.0,176.471037341,302.612436532,754.224394773,708.409422922,28.3233498048,17.4916220465
 03/07  08:00:00,1051.92239057,97.4162176618,161.547834711,0.0,243.2593065,310.10971186,743.375769752,665.474268728,42.4850247072,35.4164763164
 03/07  09:00:00,1091.03202137,97.6561529529,157.583411856,0.0,243.2593065,310.10971186,738.837080073,646.524710048,56.6466996096,35.6656704159
 03/07  10:00:00,1130.77296346,97.9914581559,163.428728996,0.0,243.2593065,302.612436532,702.625468914,615.323932148,42.4850247072,44.8165120591
 03/07  11:00:00,1142.84771183,98.3696456422,167.373209508,0.0,243.2593065,310.10971186,716.087048144,591.060191729,70.808374512,54.2184819025
 03/07  12:00:00,1149.44733661,98.7238651254,173.592202772,0.0,243.2593065,310.10971186,693.543328721,567.500689018,70.808374512,55.2342651906
 03/07  13:00:00,1124.88054213,99.0711356863,189.207949086,0.0,243.2593065,310.10971186,649.742487487,525.838930054,70.808374512,53.0951829202
 03/07  14:00:00,1172.66948255,99.3681539176,202.632028338,0.0,243.2593065,302.612436532,606.426208347,495.420361381,56.6466996096,54.3591473562
 03/07  15:00:00,1178.89502911,99.6437599045,213.234985253,0.0,243.2593065,302.612436532,582.643461651,485.94962475,42.4850247072,54.2088121941
 03/07  16:00:00,1182.12251573,99.8929000678,218.5958773,0.0,243.2593065,302.612436532,593.8417826,483.125459449,56.6466996096,54.0696235413
 03/07  17:00:00,1194.62720786,100.127720942,225.095230343,0.0,243.2593065,310.10971186,592.755309108,472.006151,84.9700494144,35.7791086944
 03/07  18:00:00,1214.70268681,100.345853274,235.525176387,0.0,243.2593065,310.10971186,585.276245268,465.040956489,84.9700494144,35.265239365
 03/07  19:00:00,955.076154533,96.28880081,230.337819452,0.0,166.938926447,199.110933808,576.713103072,474.185338263,84.9700494144,17.5577153948
 03/07  20:00:00,934.214166769,96.28880081,212.856709366,0.0,166.938926447,191.61365848,597.967795512,514.994004526,56.6466996096,26.327091377
 03/07  21:00:00,782.677737218,96.28880081,193.557923833,0.0,100.150657288,124.558693486,683.356083131,600.382611033,56.6466996096,26.3267724884
 03/07  22:00:00,729.728405219,96.28880081,178.67228493,0.0,100.150657288,124.558693486,697.608746174,637.625485081,42.4850247072,17.4982363856
 03/07  23:00:00,653.161029851,96.28880081,166.86496718,0.0,46.0930336215,124.558693486,726.627848113,680.810952516,28.3233498048,17.493545792
 03/07  24:00:00,631.203674414,96.28880081,138.362872799,0.0,46.0930336215,124.558693486,786.807932354,755.1580984,14.1616749024,17.488159052
 03/08  01:00:00,598.803428078,96.28880081,116.33166652,0.0,46.0930336215,113.312780494,826.324387868,803.166671118,5.66466996096,17.4930467886
 03/08  02:00:00,579.693022642,96.28880081,98.0889983238,0.0,46.0930336215,113.312780494,871.351659599,839.459324472,5.66466996096,26.2276651658
 03/08  03:00:00,570.13529196,96.28880081,88.8102283887,0.0,46.0930336215,113.312780494,872.769529471,849.615045929,5.66466996096,17.4898135808
 03/08  04:00:00,563.052669962,96.28880081,80.4246287109,0.0,46.0930336215,113.312780494,883.932378227,860.775111422,5.66466996096,17.4925968438
 03/08  05:00:00,639.727853709,96.28880081,67.3712115804,0.0,100.150657288,148.969399434,879.918478501,856.76233656,5.66466996096,17.4914719801
 03/08  06:00:00,633.473449356,96.734642207,58.7631858931,0.0,100.150657288,149.894399434,1167.79854487,1136.14431082,14.1616749024,17.4925591559
 03/08  07:00:00,847.903311818,97.4229498819,56.6243848723,0.0,176.471037341,302.612436532,897.816407902,852.000013093,28.3233498048,17.4930450039
 03/08  08:00:00,968.990546698,98.4120853509,59.107586888,0.0,243.2593065,310.10971186,842.078585076,764.170453385,42.4850247072,35.4231069839
 03/08  09:00:00,1030.32403853,99.0049730482,80.7313920033,0.0,243.2593065,310.10971186,782.730641892,681.499207318,56.6466996096,44.5847349642
 03/08  10:00:00,1089.12227101,99.4587628246,106.892488232,0.0,243.2593065,302.612436532,690.087727467,602.788405548,42.4850247072,44.8142972113
 03/08  11:00:00,1114.62717489,99.7073432671,124.6724771,0.0,243.2593065,310.10971186,683.797493542,558.784861994,70.808374512,54.2042570356
 03/08  12:00:00,1130.40277081,100.208764272,137.96180911,0.0,243.2593065,310.10971186,646.885445742,521.725514601,70.808374512,54.3515566292
 03/08  13:00:00,1099.05687592,100.655940606,148.801858599,0.0,243.2593065,310.10971186,615.161969225,499.387830749,70.808374512,44.9657639649
 03/08  14:00:00,1138.30519997,101.039023036,153.699619277,0.0,243.2593065,302.612436532,599.034207339,488.032691944,56.6466996096,54.3548157852
 03/08  15:00:00,1147.19977676,101.29116187,161.270669478,0.0,243.2593065,302.612436532,563.657297073,466.960831856,42.4850247072,54.2114405105
 03/08  16:00:00,1157.76987211,101.448543853,172.331020909,0.0,243.2593065,302.612436532,565.119831705,454.406081288,56.6466996096,54.0670508065
 03/08  17:00:00,1164.75782949,101.602179451,171.804862308,0.0,243.2593065,310.10971186,585.730320045,456.031735368,84.9700494144,44.7285352631
 03/08  18:00:00,1159.36054246,101.7710365,157.68947063,0.0,243.2593065,310.10971186,600.595806588,489.170587386,84.9700494144,26.4551697871
 03/08  19:00:00,871.775019208,96.28880081,132.124303805,0.0,166.938926447,199.110933808,726.788643887,624.258306564,84.9700494144,17.5602879081
 03/08  20:00:00,822.059462256,96.28880081,86.8253041049,0.0,166.938926447,191.61365848,830.24282467,747.265127286,56.6466996096,26.3309977741
 03/08  21:00:00,659.246812316,96.28880081,54.1801600645,0.0,100.150657288,124.558693486,976.370251071,893.393203928,56.6466996096,26.3303475335
 03/08  22:00:00,621.078941886,96.28880081,57.3375887709,0.0,100.150657288,124.558693486,897.970828884,837.984981472,42.4850247072,17.5008227048
 03/08  23:00:00,566.32900695,96.28880081,70.7647316427,0.0,46.0930336215,124.558693486,828.764641844,782.953445543,28.3233498048,17.4878464959
 03/08  24:00:00,571.700765597,96.28880081,74.809897518,0.0,46.0930336215,124.558693486,806.997485929,775.345001536,14.1616749024,17.49080949
 03/09  01:00:00,548.61742639,96.28880081,63.5638682311,0.0,46.0930336215,113.312780494,843.843220834,811.951084876,5.66466996096,26.2274659978
 03/09  02:00:00,539.80587829,96.28880081,53.6900339218,0.0,46.0930336215,113.312780494,885.524797143,862.370626616,5.66466996096,17.4895005656
 03/09  03:00:00,534.70992672,96.28880081,47.6602620218,0.0,46.0930336215,113.312780494,919.305814704,896.14889929,5.66466996096,17.4922454534
 03/09  04:00:00,524.455736632,96.28880081,34.8881410654,0.0,46.0930336215,113.312780494,998.089297113,974.933521473,5.66466996096,17.4911056788
 03/09  05:00:00,605.521598183,96.28880081,26.9620458418,0.0,100.150657288,148.969399434,999.12493004,975.970523008,5.66466996096,17.4897370705
 03/09  06:00:00,606.946144281,96.8182388091,26.900424777,0.0,100.150657288,149.894399434,1190.35114127,1158.69556751,14.1616749024,17.4938988628
 03/09  07:00:00,822.744621717,97.717609983,26.8667508935,0.0,176.471037341,302.612436532,956.968143141,902.418730104,28.3233498048,26.2260632331
 03/09  08:00:00,948.258135947,99.0458927643,33.7064180564,0.0,243.2593065,310.10971186,864.077388531,795.029158145,42.4850247072,26.5632056785
 03/09  09:00:00,1004.13639902,99.5539000607,50.1374354925,0.0,243.2593065,310.10971186,789.851081386,688.630224451,56.6466996096,44.5741573253
 03/09  10:00:00,1070.53810231,100.026772697,84.2416744489,0.0,243.2593065,302.612436532,677.229808389,589.934488211,42.4850247072,44.8102954706
 03/09  11:00:00,1109.7241653,100.633728647,116.376469077,0.0,243.2593065,310.10971186,640.304276114,515.28647207,70.808374512,54.2094295317
 03/09  12:00:00,1147.86720916,101.191607084,150.92233458,0.0,243.2593065,310.10971186,584.162000609,458.996558102,70.808374512,54.3570679957
 03/09  13:00:00,1125.10240624,101.629465097,169.48274996,0.0,243.2593065,310.10971186,553.200152139,437.431592888,70.808374512,44.9601847385
 03/09  14:00:00,1156.47231192,101.925080135,167.876916966,0.0,243.2593065,302.612436532,552.222898989,441.216474907,56.6466996096,54.3597244723
 03/09  15:00:00,1154.23109361,102.133161257,166.440756413,0.0,243.2593065,302.612436532,529.549728744,432.848779828,42.4850247072,54.2159242089
 03/09  16:00:00,1153.50999931,102.228280459,167.437345026,0.0,243.2593065,302.612436532,537.764525337,427.056941449,56.6466996096,54.0608842781
 03/09  17:00:00,1160.41160518,102.300243897,168.229420021,0.0,243.2593065,310.10971186,566.452109581,436.758698994,84.9700494144,44.7233611727
 03/09  18:00:00,1170.45688898,102.441737814,174.391188233,0.0,243.2593065,310.10971186,556.294146036,444.872104615,84.9700494144,26.4519920064
 03/09  19:00:00,917.72370434,96.28880081,189.292251422,0.0,166.938926447,199.110933808,592.395278279,481.0980385,84.9700494144,26.3271903638
 03/09  20:00:00,918.289382482,96.28880081,202.061774727,0.0,166.938926447,191.61365848,547.209530432,473.00609639,56.6466996096,17.5567344328
 03/09  21:00:00,795.548612072,96.28880081,217.730298982,0.0,100.150657288,124.558693486,580.542414332,497.569961264,56.6466996096,26.3257534591
 03/09  22:00:00,769.461433932,96.28880081,227.369743146,0.0,100.150657288,124.558693486,562.052479623,502.068869639,42.4850247072,17.4985852771
 03/09  23:00:00,711.358202968,96.28880081,235.458181949,0.0,46.0930336215,124.558693486,564.003952996,518.190803198,28.3233498048,17.4897999933
 03/09  24:00:00,720.665835353,96.28880081,245.78099037,0.0,46.0930336215,124.558693486,551.817778664,520.163526502,14.1616749024,17.4925772595
 03/10  01:00:00,707.912806949,96.28880081,245.704673433,0.0,46.0930336215,113.312780494,565.551962084,533.661326715,5.66466996096,26.2259654078
 03/10  02:00:00,708.635706188,96.28880081,248.129612462,0.0,46.0930336215,113.312780494,563.857662976,540.701836238,5.66466996096,17.4911567772
 03/10  03:00:00,711.408390326,96.28880081,251.741135751,0.0,46.0930336215,113.312780494,570.193205785,547.0345953,5.66466996096,17.4939405237
 03/10  04:00:00,718.776231757,96.28880081,258.555175635,0.0,46.0930336215,113.312780494,573.093945998,549.940644663,5.66466996096,17.4886313739
 03/10  05:00:00,814.671919247,96.28880081,263.193025726,0.0,100.150657288,148.969399434,550.833584756,527.677602004,5.66466996096,17.491312791
 03/10  06:00:00,812.259777313,96.8382616228,258.177379771,0.0,100.150657288,149.894399434,905.215127274,864.828249716,14.1616749024,26.2252026554
 03/10  07:00:00,1024.2787087,98.0116900809,254.260963505,0.0,176.471037341,302.612436532,625.145716366,579.332222341,28.3233498048,17.49014422
 03/10  08:00:00,1141.24109268,99.3730936273,253.644500462,0.0,243.2593065,310.10971186,594.938606265,525.896828509,42.4850247072,26.5567530487
 03/10  09:00:00,1193.55750254,100.028309064,265.592621952,0.0,243.2593065,310.10971186,601.73100391,500.516003244,56.6466996096,44.5683010561
 03/10  10:00:00,1254.38582185,100.60281931,290.623992358,0.0,243.2593065,302.612436532,570.316187656,483.018368146,42.4850247072,44.8127948033
 03/10  11:00:00,1286.1628354,101.161566935,314.636975687,0.0,243.2593065,310.10971186,579.005640288,453.985313622,70.808374512,54.2119521538
 03/10  12:00:00,1307.05833445,101.536684542,335.993673253,0.0,243.2593065,310.10971186,562.471694599,437.304119093,70.808374512,54.3592009947
 03/10  13:00:00,1288.63519482,101.868573032,358.743081187,0.0,243.2593065,310.10971186,541.40718821,425.637060782,70.808374512,44.9617529159
 03/10  14:00:00,1339.46527177,102.248569429,375.893906748,0.0,243.2593065,302.612436532,532.785711714,412.722745755,56.6466996096,63.4162663495
 03/10  15:00:00,1341.27473038,102.483196733,382.534588109,0.0,243.2593065,302.612436532,489.795177828,402.135016519,42.4850247072,45.1751366015
 03/10  16:00:00,1337.6894246,102.713876666,378.977636531,0.0,243.2593065,302.612436532,492.03606546,381.327720034,56.6466996096,54.0616458164
 03/10  17:00:00,1326.60864104,102.780342246,362.44254178,0.0,243.2593065,310.10971186,514.500886973,384.80642352,84.9700494144,44.7244140388
 03/10  18:00:00,1308.66030123,102.892084163,340.186644235,0.0,243.2593065,310.10971186,514.356558336,402.933488015,84.9700494144,26.4530209064
 03/10  19:00:00,1032.39275591,96.28880081,330.480820292,0.0,166.938926447,199.110933808,515.201097763,403.901897501,84.9700494144,26.329150848
 03/10  20:00:00,1023.79068471,96.28880081,328.951743251,0.0,166.938926447,191.61365848,483.822963023,409.618928722,56.6466996096,17.5573346912
 03/10  21:00:00,880.048004492,96.28880081,320.744845426,0.0,100.150657288,124.558693486,534.521584035,451.548237818,56.6466996096,26.326646608
 03/10  22:00:00,829.343137777,96.28880081,311.017741099,0.0,100.150657288,124.558693486,520.701075982,460.716869741,42.4850247072,17.499181533
 03/10  23:00:00,754.904579239,96.28880081,303.941314333,0.0,46.0930336215,124.558693486,527.023968769,481.210226726,28.3233498048,17.4903922382
 03/10  24:00:00,748.414412717,96.28880081,298.76475782,0.0,46.0930336215,124.558693486,528.50671676,488.11817214,14.1616749024,26.2268697169
 03/11  01:00:00,735.422765171,96.28880081,296.678899709,0.0,46.0930336215,113.312780494,517.9542605,494.800524243,5.66466996096,17.4890662953
 03/11  02:00:00,747.303210601,96.28880081,307.397364829,0.0,46.0930336215,113.312780494,522.358938144,499.202594551,5.66466996096,17.4916736322
