Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  03:00:00,770.244873589,96.28880081,325.750382883,0.0,46.0930336215,113.312780494,525.913779895,502.758636896,5.66466996096,17.4904730378
 03/11  04:00:00,792.289121857,96.28880081,340.954755533,0.0,46.0930336215,113.312780494,529.308061503,506.154341728,5.66466996096,17.4890498136
 03/11  05:00:00,816.661448136,96.28880081,353.500372235,0.0,55.6251445156,113.312780494,524.909072121,501.752648682,5.66466996096,17.4917534786
 03/11  06:00:00,842.819378464,96.28880081,378.398490392,0.0,55.6251445156,113.312780494,544.519398806,504.132914316,14.1616749024,26.2248095873
 03/11  07:00:00,918.350390432,96.28880081,394.095862917,0.0,65.1572554096,176.889270242,485.238128378,439.42429279,28.3233498048,17.4904857833
 03/11  08:00:00,1041.37344769,96.6236402363,402.240551757,0.0,109.682768182,220.96816451,821.306204432,761.327898733,42.4850247072,17.4932809921
 03/11  09:00:00,1061.38379391,96.6170730338,414.655986499,0.0,109.682768182,220.96816451,654.522002522,571.469915037,56.6466996096,26.4053878753
 03/11  10:00:00,1185.50835716,97.0233602495,433.539454482,0.0,131.945524568,266.955817592,594.484296256,516.569458078,42.4850247072,35.4298134711
 03/11  11:00:00,1212.58939219,97.1047749692,457.282598742,0.0,131.945524568,274.45309292,602.402903935,495.947089796,70.808374512,35.647439627
 03/11  12:00:00,1240.4400055,97.2578258167,485.558419599,0.0,131.945524568,274.45309292,590.687084615,475.306084061,70.808374512,44.5726260425
 03/11  13:00:00,1242.64645071,97.4846163915,525.020105148,0.0,131.945524568,274.45309292,566.301979632,459.862963403,70.808374512,35.6306417166
 03/11  14:00:00,1238.38590898,97.6334644122,533.512244319,0.0,131.945524568,266.955817592,540.543749364,448.253938955,56.6466996096,35.6431107993
 03/11  15:00:00,1237.65446295,97.6945598697,540.404132627,0.0,131.945524568,266.955817592,512.848213967,425.817050324,42.4850247072,44.5461389365
 03/11  16:00:00,1117.20772818,96.28880081,505.427570036,0.0,109.682768182,212.545889182,405.95866664,313.670382426,56.6466996096,35.6415846046
 03/11  17:00:00,1035.99262729,96.28880081,409.82227009,0.0,109.682768182,220.04316451,443.952021336,323.335949539,84.9700494144,35.646022382
 03/11  18:00:00,989.75034011,96.28880081,392.12751813,0.0,109.682768182,220.04316451,465.919633348,345.542888344,84.9700494144,35.4066955894
 03/11  19:00:00,931.935862898,96.28880081,353.258405597,0.0,100.150657288,199.110933808,500.546624227,398.087294538,84.9700494144,17.4892802742
 03/11  20:00:00,890.737722089,96.28880081,318.867525268,0.0,100.150657288,191.61365848,483.792809362,409.654165532,56.6466996096,17.4919442211
 03/11  21:00:00,763.0479483,96.28880081,309.159031479,0.0,55.6251445156,124.558693486,538.356445115,455.484602758,56.6466996096,26.2251427477
 03/11  22:00:00,765.723000137,96.28880081,312.31098426,0.0,55.6251445156,124.558693486,523.0128977,463.037208593,42.4850247072,17.4906643993
 03/11  23:00:00,760.476937376,96.28880081,315.35594317,0.0,46.0930336215,124.558693486,527.26936536,481.452585573,28.3233498048,17.4934299823
 03/11  24:00:00,761.845362664,96.28880081,315.97828043,0.0,46.0930336215,124.558693486,520.237964036,488.58815364,14.1616749024,17.4881354936
 03/12  01:00:00,762.014152151,96.28880081,344.939202893,0.0,34.9616554283,113.312780494,516.822740923,493.665387401,5.66466996096,17.4926835604
 03/12  02:00:00,775.576107296,96.28880081,360.375025404,0.0,34.9616554283,113.312780494,532.153996358,500.262467961,5.66466996096,26.2268584364
 03/12  03:00:00,772.805559167,96.28880081,352.969501988,0.0,34.9616554283,113.312780494,531.137921248,507.98409515,5.66466996096,17.4891561367
 03/12  04:00:00,776.49618164,96.28880081,343.988010369,0.0,44.4937663224,113.312780494,528.421677169,505.26515481,5.66466996096,17.4918523976
 03/12  05:00:00,770.834586985,96.28880081,333.460534099,0.0,44.4937663224,113.312780494,542.661872526,511.009595323,14.1616749024,17.4906022999
 03/12  06:00:00,838.410119026,96.28880081,331.053535365,0.0,54.0258772165,176.889270242,494.640854716,448.828331553,28.3233498048,17.4891733584
 03/12  07:00:00,838.876734708,96.28880081,340.66311961,0.0,54.0258772165,184.38654557,500.493422495,440.516525464,42.4850247072,17.4918723243
 03/12  08:00:00,944.885496165,96.28880081,371.916382658,0.0,65.1572554096,220.04316451,499.649905367,416.619724675,56.6466996096,26.3834810818
 03/12  09:00:00,980.705004323,96.28880081,428.936676996,0.0,65.1572554096,212.545889182,468.729056765,390.858617291,42.4850247072,35.3854147672
 03/12  10:00:00,1023.75486302,96.28880081,473.9440888,0.0,65.1572554096,220.04316451,479.471750307,373.065794771,70.808374512,35.5975810247
 03/12  11:00:00,1067.82010354,96.28880081,522.080898966,0.0,65.1572554096,220.04316451,471.503597405,365.08941909,70.808374512,35.6058038026
 03/12  12:00:00,1030.5330418,96.28880081,491.521027893,0.0,65.1572554096,220.04316451,474.663361601,359.362230838,70.808374512,44.4927562509
 03/12  13:00:00,1063.47188553,96.28880081,533.951436067,0.0,65.1572554096,212.545889182,446.899017831,354.662847451,56.6466996096,35.5894707711
 03/12  14:00:00,1028.47735761,96.28880081,498.907938937,0.0,65.1572554096,212.545889182,427.55679738,349.474106563,42.4850247072,35.5976661105
 03/12  15:00:00,998.154572786,96.28880081,468.408477561,0.0,65.1572554096,212.545889182,436.759027146,344.506396869,56.6466996096,35.6059306667
 03/12  16:00:00,972.955110783,96.28880081,462.239839235,0.0,65.1572554096,220.04316451,465.063453162,335.601769272,84.9700494144,44.491634476
 03/12  17:00:00,931.746446048,96.28880081,460.662032909,0.0,54.0258772165,184.38654557,464.673869145,353.160291073,84.9700494144,26.5435286573
 03/12  18:00:00,892.045396587,96.28880081,440.491064428,0.0,44.4937663224,163.454314868,507.485415318,405.024316823,84.9700494144,17.4910490808
 03/12  19:00:00,875.423455767,96.28880081,414.190312207,0.0,44.4937663224,155.95703954,513.870278039,430.999674818,56.6466996096,26.2239036113
 03/12  20:00:00,824.900972993,96.28880081,390.473761276,0.0,44.4937663224,124.558693486,549.390455707,475.253903863,56.6466996096,17.4898522343
 03/12  21:00:00,821.034101146,96.28880081,391.083375162,0.0,44.4937663224,124.558693486,544.039762955,484.062157048,42.4850247072,17.4925812004
 03/12  22:00:00,813.792837117,96.28880081,391.880904576,0.0,34.9616554283,124.558693486,548.784607237,502.973912296,28.3233498048,17.4873451367
 03/12  23:00:00,808.269968317,96.28880081,383.855667149,0.0,34.9616554283,124.558693486,543.174351205,511.522795016,14.1616749024,17.4898812863
 03/12  24:00:00,789.806430802,96.28880081,378.352737954,0.0,34.9616554283,113.312780494,550.249125371,518.358351166,5.66466996096,26.2261042441
 03/13  01:00:00,804.690524478,96.28880081,381.493966321,0.0,46.0930336215,113.312780494,545.204222082,522.05117479,5.66466996096,17.4883773312
 03/13  02:00:00,799.149136394,96.28880081,373.055459145,0.0,46.0930336215,113.312780494,552.040556556,528.88494887,5.66466996096,17.4909377242
 03/13  03:00:00,798.480465606,96.28880081,370.807449809,0.0,46.0930336215,113.312780494,557.696165148,534.541793941,5.66466996096,17.4897012461
 03/13  04:00:00,886.932738986,96.28880081,374.379171501,0.0,100.150657288,148.969399434,531.587051701,508.432089183,5.66466996096,17.4902925569
 03/13  05:00:00,884.741159104,96.28880081,370.280804796,0.0,100.150657288,149.894399434,1029.37131965,997.716857157,14.1616749024,17.4927875891
 03/13  06:00:00,1108.34154781,96.585951256,364.670570435,0.0,176.471037341,302.612436532,673.28410265,618.73728883,28.3233498048,26.2234640149
 03/13  07:00:00,1220.56989001,96.8870273419,374.231950052,0.0,243.2593065,310.10971186,618.983560852,549.934588484,42.4850247072,26.563947661
 03/13  08:00:00,1276.24819291,97.0118378747,395.399934205,0.0,243.2593065,310.10971186,622.086242553,520.868833343,56.6466996096,44.570709601
 03/13  09:00:00,1325.63392716,97.1056337133,413.201172705,0.0,243.2593065,302.612436532,590.640231772,503.346159884,42.4850247072,44.809047181
 03/13  10:00:00,1369.13576564,97.1871231757,458.985957836,0.0,243.2593065,310.10971186,600.694080716,475.691425833,70.808374512,54.1942803708
 03/13  11:00:00,1437.94900088,97.4391284997,534.261880306,0.0,243.2593065,310.10971186,568.068129659,442.919686606,70.808374512,54.3400685413
 03/13  12:00:00,1408.13171995,97.9006659275,547.03377803,0.0,243.2593065,310.10971186,538.174432878,422.409225902,70.808374512,44.9568324638
 03/13  13:00:00,1449.62028693,98.1108991118,552.812421451,0.0,243.2593065,302.612436532,532.659379659,421.671707672,56.6466996096,54.3409723781
 03/13  14:00:00,1456.82257684,98.5214360167,555.968846046,0.0,243.2593065,302.612436532,507.46996615,410.787733583,42.4850247072,54.1972078597
 03/13  15:00:00,1461.38881319,98.8964190509,557.218440724,0.0,243.2593065,302.612436532,516.120145062,405.421091655,56.6466996096,54.0523537971
 03/13  16:00:00,1472.06384069,99.351011928,555.686509093,0.0,243.2593065,310.10971186,514.9404193,385.253234312,84.9700494144,44.7171355732
 03/13  17:00:00,1428.73718082,99.6632818773,507.733152907,0.0,243.2593065,310.10971186,501.670820576,390.25098243,84.9700494144,26.4497887315
 03/13  18:00:00,1083.46726952,96.28880081,421.98666093,0.0,166.938926447,199.110933808,481.185712863,378.658725335,84.9700494144,17.5569381139
 03/13  19:00:00,1094.95889381,96.28880081,426.24481122,0.0,166.938926447,191.61365848,475.166787801,392.194398405,56.6466996096,26.3256897862
 03/13  20:00:00,951.833676236,96.28880081,416.787741832,0.0,100.150657288,124.558693486,520.086770636,437.115122317,56.6466996096,26.3249487092
 03/13  21:00:00,912.302112721,96.28880081,417.041598389,0.0,100.150657288,124.558693486,503.486679029,443.504436963,42.4850247072,17.4972173584
 03/13  22:00:00,843.377074187,96.28880081,410.13483924,0.0,46.0930336215,124.558693486,508.309055712,462.493292906,28.3233498048,17.4924130006
 03/13  23:00:00,811.565935053,96.28880081,370.158379032,0.0,46.0930336215,124.558693486,503.847689733,472.19888143,14.1616749024,17.4871334004
 03/13  24:00:00,772.835082019,96.28880081,333.846633949,0.0,46.0930336215,113.312780494,502.61184078,479.455442481,5.66466996096,17.4917283385
 03/14  01:00:00,761.155466172,96.28880081,321.321581365,0.0,46.0930336215,113.312780494,515.819343812,483.929397534,5.66466996096,26.2252763167
 03/14  02:00:00,752.018101572,96.28880081,314.797820513,0.0,46.0930336215,113.312780494,512.149301706,488.996679022,5.66466996096,17.4879527233
 03/14  03:00:00,746.684264948,96.28880081,308.833430435,0.0,46.0930336215,113.312780494,516.613625795,493.458419362,5.66466996096,17.490536472
 03/14  04:00:00,832.847015823,96.28880081,305.13685331,0.0,100.150657288,148.969399434,497.670140646,474.516179548,5.66466996096,17.4892911362
 03/14  05:00:00,831.313549263,96.4879456223,304.671891328,0.0,100.150657288,149.894399434,854.499390909,822.846879688,14.1616749024,17.490836319
 03/14  06:00:00,1056.92350987,97.184104537,304.701760686,0.0,176.471037341,302.612436532,591.973903842,546.160042332,28.3233498048,17.4905117055
 03/14  07:00:00,1177.54924593,97.7159807874,321.351769907,0.0,243.2593065,310.10971186,574.187212845,496.287439319,42.4850247072,35.4147488192
 03/14  08:00:00,1252.3060747,98.4470473084,363.922624072,0.0,243.2593065,310.10971186,561.829733977,466.10082155,56.6466996096,39.0822128174
 03/14  09:00:00,1318.18410789,99.1045529654,402.107374692,0.0,243.2593065,302.612436532,537.392655028,448.664993803,42.4850247072,46.2426365172
 03/14  10:00:00,1394.30748318,99.9744704181,485.132323288,0.0,243.2593065,310.10971186,527.239977471,407.151574471,70.808374512,49.2800284878
 03/14  11:00:00,1449.39319569,100.623833652,541.882282795,0.0,243.2593065,310.10971186,517.218156137,385.216541883,70.808374512,61.1932397423
 03/14  12:00:00,1416.0727943,101.265303296,552.180955045,0.0,243.2593065,310.10971186,490.424874057,372.477105582,70.808374512,47.1393939633
 03/14  13:00:00,1458.3324067,101.890861898,557.616312304,0.0,243.2593065,302.612436532,475.308792805,364.317430233,56.6466996096,54.3446629625
 03/14  14:00:00,1459.78147227,102.583739209,559.696448276,0.0,243.2593065,302.612436532,447.256669455,350.572635749,42.4850247072,54.1990089992
 03/14  15:00:00,1465.0789915,103.209955445,566.514373774,0.0,243.2593065,302.612436532,432.541429354,330.851379672,56.6466996096,45.0433500719
 03/14  16:00:00,1472.62500983,103.726886508,566.27381277,0.0,243.2593065,310.10971186,455.373480174,325.691424344,84.9700494144,44.7120064149
 03/14  17:00:00,1401.79252015,103.964361564,483.241782523,0.0,243.2593065,310.10971186,448.602779859,337.18417225,84.9700494144,26.4485581939
 03/14  18:00:00,1053.11799479,96.28880081,386.305414391,0.0,166.938926447,199.110933808,463.934914221,352.636717278,84.9700494144,26.3281475284
 03/14  19:00:00,1043.0236098,96.28880081,369.470829829,0.0,166.938926447,191.61365848,457.912368634,374.941301256,56.6466996096,26.3243677685
 03/14  20:00:00,912.826839385,96.28880081,371.880470567,0.0,100.150657288,124.558693486,494.799559326,420.596289456,56.6466996096,17.5565702605
 03/14  21:00:00,864.456591786,96.28880081,360.268379599,0.0,100.150657288,124.558693486,499.167412688,430.445615401,42.4850247072,26.2367725802
 03/14  22:00:00,790.84259709,96.28880081,351.037840176,0.0,46.0930336215,124.558693486,495.992059516,450.180408858,28.3233498048,17.4883008532
 03/14  23:00:00,802.785594966,96.28880081,374.423248386,0.0,46.0930336215,124.558693486,485.883323362,454.230730889,14.1616749024,17.4909175703
 03/14  24:00:00,802.269286871,96.28880081,382.011453241,0.0,46.0930336215,113.312780494,482.280364432,459.126025973,5.66466996096,17.4896684983
 03/15  01:00:00,827.432445389,96.28880081,411.87702326,0.0,46.0930336215,113.312780494,484.583856603,461.431204281,5.66466996096,17.4879823615
 03/15  02:00:00,848.865395417,96.28880081,440.803154485,0.0,46.0930336215,113.312780494,486.848456756,463.693355379,5.66466996096,17.490431416
 03/15  03:00:00,842.547849688,96.28880081,438.476105727,0.0,46.0930336215,113.312780494,500.145825854,468.258559245,5.66466996096,26.2225966485
 03/15  04:00:00,924.720959126,96.28880081,434.906073402,0.0,100.150657288,148.969399434,474.045230051,450.89171802,5.66466996096,17.4888420694
 03/15  05:00:00,926.854399179,96.7180096437,435.243935652,0.0,100.150657288,149.894399434,771.687013113,740.033843812,14.1616749024,17.4914943995
 03/15  06:00:00,1149.48874515,97.9500240162,429.322840869,0.0,176.471037341,302.612436532,546.507521777,500.695929023,28.3233498048,17.4882429497
 03/15  07:00:00,1244.35249246,99.6943749501,417.73422223,0.0,243.2593065,310.10971186,532.568772999,454.6784387,42.4850247072,35.4053095923
 03/15  08:00:00,1297.25237441,100.390534878,437.115539678,0.0,243.2593065,310.10971186,521.892978534,429.594960186,56.6466996096,35.6513187389
 03/15  09:00:00,1352.28836571,100.817688613,463.631846024,0.0,243.2593065,302.612436532,508.844743741,421.554353129,42.4850247072,44.8053659051
 03/15  10:00:00,1384.09241431,101.303602574,490.130271345,0.0,243.2593065,310.10971186,527.510205598,402.513011571,70.808374512,54.1888195153
 03/15  11:00:00,1451.18750607,102.093662473,553.435192197,0.0,243.2593065,310.10971186,497.648492849,372.503950913,70.808374512,54.336167424
 03/15  12:00:00,1422.00393809,102.686274105,564.02756723,0.0,243.2593065,310.10971186,482.190506843,357.444210756,70.808374512,53.9379215753
 03/15  13:00:00,1461.85544769,103.292844814,569.44260571,0.0,243.2593065,302.612436532,458.521903641,347.54217941,56.6466996096,54.3330246219
 03/15  14:00:00,1463.49709399,103.715077695,570.702504636,0.0,243.2593065,302.612436532,437.802583595,341.128817722,42.4850247072,54.1887411662
 03/15  15:00:00,1466.36366795,104.337992388,568.535955064,0.0,243.2593065,302.612436532,431.116635899,329.430484002,56.6466996096,45.0394522874
 03/15  16:00:00,1477.72206742,104.833525804,563.758672841,0.0,243.2593065,310.10971186,453.887627346,324.206664583,84.9700494144,44.7109133483
 03/15  17:00:00,1471.94367882,105.048603239,558.16842341,0.0,243.2593065,310.10971186,445.344644656,333.928156855,84.9700494144,26.446438387
 03/15  18:00:00,1081.85565251,96.28880081,440.286036404,0.0,166.938926447,199.110933808,462.584905732,351.288722076,84.9700494144,26.326134242
 03/15  19:00:00,1078.95991196,96.28880081,429.117979206,0.0,166.938926447,191.61365848,442.251123281,368.047735174,56.6466996096,17.5566884977
 03/15  20:00:00,944.813293525,96.28880081,419.604291342,0.0,100.150657288,124.558693486,496.901335817,413.929183483,56.6466996096,26.3254527247
 03/15  21:00:00,888.427203478,96.28880081,392.15957764,0.0,100.150657288,124.558693486,485.329706747,425.350200548,42.4850247072,17.4944814916
 03/15  22:00:00,799.036600775,96.28880081,365.016911404,0.0,46.0930336215,124.558693486,492.406497937,446.593493351,28.3233498048,17.4896547814
 03/15  23:00:00,792.884396222,96.28880081,348.200495071,0.0,46.0930336215,124.558693486,494.571480404,454.184359481,14.1616749024,26.2254460201
 03/15  24:00:00,769.359471046,96.28880081,334.908448196,0.0,46.0930336215,113.312780494,483.25238777,460.099574154,5.66466996096,17.4881436548
 03/16  01:00:00,755.309773985,96.28880081,317.249971968,0.0,46.0930336215,113.312780494,490.581478823,467.426327,5.66466996096,17.4904818623
 03/16  02:00:00,743.14765201,96.28880081,303.304158182,0.0,46.0930336215,113.312780494,496.477283249,473.323564655,5.66466996096,17.4890486335
 03/16  03:00:00,741.744651993,96.28880081,308.607869657,0.0,46.0930336215,113.312780494,499.719961069,476.567814609,5.66466996096,17.4874764992
 03/16  04:00:00,852.047659701,96.28880081,343.515830836,0.0,100.150657288,148.969399434,478.440458546,455.285774813,5.66466996096,17.4900137719
 03/16  05:00:00,855.105650207,96.7998838005,342.503374761,0.0,100.150657288,149.894399434,771.948238137,731.564357863,14.1616749024,26.2222053721
 03/16  06:00:00,1066.87997665,98.5312892072,315.720409493,0.0,176.471037341,302.612436532,553.396722601,507.584961609,28.3233498048,17.4884111875
 03/16  07:00:00,1172.55018543,100.269068987,312.717969042,0.0,243.2593065,310.10971186,531.961018856,462.924284938,42.4850247072,26.5517092115
 03/16  08:00:00,1226.86061573,100.987060928,327.036616903,0.0,243.2593065,310.10971186,538.89468114,437.690980348,56.6466996096,44.5570011824
 03/16  09:00:00,1284.1255545,101.6417323,353.782166864,0.0,243.2593065,302.612436532,501.097063881,413.813260472,42.4850247072,44.7987787019
 03/16  10:00:00,1344.50311456,102.367218784,399.588288428,0.0,243.2593065,310.10971186,504.656215252,379.657204769,70.808374512,54.1906359712
 03/16  11:00:00,1423.51365541,103.010098856,480.794423797,0.0,243.2593065,310.10971186,485.325355298,360.181795728,70.808374512,54.3351850583
 03/16  12:00:00,1364.00583396,103.562420009,465.698788975,0.0,243.2593065,310.10971186,468.244155806,352.492176834,70.808374512,44.9436044601
 03/16  13:00:00,1362.84433615,104.11905974,420.06480166,0.0,243.2593065,302.612436532,461.338614607,350.35757585,56.6466996096,54.334339148
 03/16  14:00:00,1363.29003994,104.335315074,421.074998694,0.0,243.2593065,302.612436532,442.329426572,345.65419378,42.4850247072,54.1902080846
 03/16  15:00:00,1364.45135431,104.971487724,419.211064188,0.0,243.2593065,302.612436532,443.760387751,333.06859665,56.6466996096,54.0450914915
 03/16  16:00:00,1361.27901802,105.161231104,399.593894966,0.0,243.2593065,310.10971186,463.006032036,333.324403994,84.9700494144,44.7115786283
 03/16  17:00:00,1338.34891969,105.256465625,370.422802527,0.0,243.2593065,310.10971186,448.827432871,337.409865491,84.9700494144,26.4475179657
 03/16  18:00:00,1052.31079641,96.28880081,349.285233657,0.0,166.938926447,199.110933808,459.091798083,356.566153845,84.9700494144,17.5555948232
 03/16  19:00:00,1031.44092038,96.28880081,331.179628763,0.0,166.938926447,191.61365848,459.387363557,376.417168574,56.6466996096,26.3234953732
 03/16  20:00:00,876.338695638,96.28880081,314.958765844,0.0,100.150657288,124.558693486,505.406633211,422.437347887,56.6466996096,26.3225857152
 03/16  21:00:00,824.620104244,96.28880081,303.749022349,0.0,100.150657288,124.558693486,493.940037146,433.959308132,42.4850247072,17.4957043074
 03/16  22:00:00,746.83773774,96.28880081,292.505576606,0.0,46.0930336215,124.558693486,500.149228995,454.335072706,28.3233498048,17.4908064843
 03/16  23:00:00,743.697498758,96.28880081,287.175052212,0.0,46.0930336215,124.558693486,493.865971094,462.215705129,14.1616749024,17.4885910622
 03/16  24:00:00,732.961016235,96.28880081,286.290064515,0.0,46.0930336215,113.312780494,491.391754554,468.237131908,5.66466996096,17.4899526857
 03/17  01:00:00,728.14906534,96.28880081,280.613813757,0.0,46.0930336215,113.312780494,502.331001459,479.176076389,5.66466996096,17.4902551089
 03/17  02:00:00,709.270099762,96.28880081,264.030257994,0.0,46.0930336215,113.312780494,534.396837876,502.510143702,5.66466996096,26.222024213
 03/17  03:00:00,698.538236357,96.28880081,254.62788617,0.0,46.0930336215,113.312780494,539.722120597,516.569072185,5.66466996096,17.4883784512
 03/17  04:00:00,790.032225836,96.28880081,253.246854705,0.0,100.150657288,148.969399434,522.044025507,498.8884271,5.66466996096,17.4909284461
 03/17  05:00:00,792.285865009,96.831957379,252.808650908,0.0,100.150657288,149.894399434,790.777175522,759.126356909,14.1616749024,17.4891437112
 03/17  06:00:00,1026.23825646,98.6697400375,258.3831447,0.0,176.471037341,302.612436532,566.250506259,520.437153536,28.3233498048,17.4900029182
 03/17  07:00:00,1136.62563895,100.417656805,262.180725121,0.0,243.2593065,310.10971186,552.989444373,475.096539215,42.4850247072,35.4078804513
 03/17  08:00:00,1176.82366316,101.021580859,262.487299815,0.0,243.2593065,310.10971186,549.040678717,456.740640298,56.6466996096,35.6533388091
 03/17  09:00:00,1217.81766652,101.505363899,268.948965431,0.0,243.2593065,302.612436532,531.685386496,444.40346594,42.4850247072,44.7968958496
 03/17  10:00:00,1236.55002786,101.974941935,278.703807244,0.0,243.2593065,310.10971186,546.946476202,421.949923328,70.808374512,54.1881783625
 03/17  11:00:00,1240.59653224,102.349008736,282.76835808,0.0,243.2593065,310.10971186,530.930141898,405.790531816,70.808374512,54.3312355705
 03/17  12:00:00,1198.72262542,102.664204582,283.659383207,0.0,243.2593065,310.10971186,522.636778869,397.891582384,70.808374512,53.9368219727
 03/17  13:00:00,1232.66025357,102.88576771,283.983871902,0.0,243.2593065,302.612436532,505.901353608,394.924127746,56.6466996096,54.3305262533
 03/17  14:00:00,1230.98542293,103.12027952,284.069265075,0.0,243.2593065,302.612436532,485.585982942,388.915144301,42.4850247072,54.1858139346
 03/17  15:00:00,1242.66956078,103.395308522,295.299877114,0.0,243.2593065,302.612436532,476.728676347,375.044873263,56.6466996096,45.0371034748
 03/17  16:00:00,1253.52206531,103.497087389,298.506048662,0.0,243.2593065,310.10971186,504.867392754,375.1886352,84.9700494144,44.7087081394
 03/17  17:00:00,1252.8824427,103.549419115,296.039147301,0.0,243.2593065,310.10971186,498.795356963,387.379367876,84.9700494144,26.4459396725
 03/17  18:00:00,987.339741692,96.28880081,296.196113405,0.0,166.938926447,199.110933808,502.118359603,390.821664547,84.9700494144,26.3266456421
 03/17  19:00:00,984.750389441,96.28880081,290.111975845,0.0,166.938926447,191.61365848,474.465643196,400.262612323,56.6466996096,17.5563312636
 03/17  20:00:00,834.811525165,96.28880081,274.444975568,0.0,100.150657288,124.558693486,531.69126452,448.719760867,56.6466996096,26.3248040426
 03/17  21:00:00,787.836069567,96.28880081,266.12258985,0.0,100.150657288,124.558693486,525.491643085,465.512526345,42.4850247072,17.4940920327
 03/17  22:00:00,729.231747602,96.28880081,271.183683628,0.0,46.0930336215,124.558693486,526.110520133,480.297921542,28.3233498048,17.4892487868
 03/17  23:00:00,747.191410646,96.28880081,286.18537291,0.0,46.0930336215,124.558693486,518.535618958,478.152068349,14.1616749024,26.221875707
 03/17  24:00:00,736.623897911,96.28880081,288.241369998,0.0,46.0930336215,113.312780494,507.33319893,484.180962168,5.66466996096,17.4875668009
 03/18  01:00:00,719.879830555,96.28880081,273.561777195,0.0,46.0930336215,113.312780494,527.30823158,504.153738268,5.66466996096,17.4898233515
 03/18  02:00:00,710.836407247,96.28880081,265.466328601,0.0,46.0930336215,113.312780494,541.144312572,517.9913261,5.66466996096,17.4883165114
 03/18  03:00:00,714.831206932,96.28880081,270.466911004,0.0,46.0930336215,113.312780494,540.018111015,516.86676013,5.66466996096,17.4866809239
 03/18  04:00:00,725.908283687,96.28880081,273.996657702,0.0,55.6251445156,113.312780494,532.82830126,509.674490715,5.66466996096,17.4891405838
 03/18  05:00:00,719.492132202,96.28880081,268.281258373,0.0,55.6251445156,113.312780494,564.071890101,523.689656252,14.1616749024,26.2205589463
 03/18  06:00:00,780.054239116,96.28880081,257.782818462,0.0,65.1572554096,176.889270242,522.447116985,476.636420485,28.3233498048,17.4873466947
 03/18  07:00:00,884.30935018,96.6238323174,258.699363643,0.0,109.682768182,220.96816451,830.583340084,770.608438311,42.4850247072,17.4898770651
 03/18  08:00:00,924.46694258,96.6176439951,294.806524535,0.0,109.682768182,220.96816451,669.180809547,586.130442565,56.6466996096,26.4036673729
 03/18  09:00:00,1067.03416036,97.1070299682,325.380450033,0.0,131.945524568,266.955817592,612.949662671,535.049667738,42.4850247072,35.4149702252
 03/18  10:00:00,1087.95191955,97.2854439977,338.623564135,0.0,131.945524568,274.45309292,608.676727174,502.235510183,70.808374512,35.6328424788
 03/18  11:00:00,1099.8586885,97.4336765059,351.594612424,0.0,131.945524568,274.45309292,590.364542327,483.910911884,70.808374512,35.6452559311
 03/18  12:00:00,1082.11944261,97.5864850392,359.097899707,0.0,131.945524568,274.45309292,588.130514715,472.785463171,70.808374512,44.5366770312
 03/18  13:00:00,1082.40967747,97.5443408726,354.682088437,0.0,131.945524568,266.955817592,568.179526101,475.907679868,56.6466996096,35.6251466233
 03/18  14:00:00,1071.20236402,97.7218412134,345.191661433,0.0,131.945524568,266.955817592,540.340617774,462.220435016,42.4850247072,35.6351580501
 03/18  15:00:00,988.662472242,96.28880081,341.225088541,0.0,109.682768182,212.545889182,449.609210924,348.430780337,56.6466996096,44.5317309775
 03/18  16:00:00,995.202710873,96.28880081,340.782654431,0.0,109.682768182,220.04316451,481.676396284,361.081434218,84.9700494144,35.6249126519
 03/18  17:00:00,933.705289281,96.28880081,328.307577378,0.0,109.682768182,220.04316451,491.236150969,370.877795447,84.9700494144,35.3883061073
 03/18  18:00:00,880.442331748,96.28880081,313.321104029,0.0,100.150657288,199.110933808,515.079001489,412.619657367,84.9700494144,17.4892947075
 03/18  19:00:00,876.958817175,96.28880081,307.43487896,0.0,100.150657288,191.61365848,495.793835555,421.659261846,56.6466996096,17.4878740992
 03/18  20:00:00,763.93711985,96.28880081,306.265449709,0.0,55.6251445156,124.558693486,541.118803962,466.983810279,56.6466996096,17.4882940729
 03/18  21:00:00,770.517163289,96.28880081,311.962103176,0.0,55.6251445156,124.558693486,533.383582551,473.409888043,42.4850247072,17.4886698012
 03/18  22:00:00,765.916315509,96.28880081,316.024649294,0.0,46.0930336215,124.558693486,547.067626371,492.520497178,28.3233498048,26.2237793879
 03/18  23:00:00,766.202495501,96.28880081,316.316379641,0.0,46.0930336215,124.558693486,530.665213065,499.016644899,14.1616749024,17.4868932632
 03/18  24:00:00,761.804618936,96.28880081,327.265313537,0.0,46.0930336215,113.312780494,526.482407139,503.328339894,5.66466996096,17.4893972833
 03/19  01:00:00,750.223853182,96.28880081,329.027111055,0.0,34.9616554283,113.312780494,534.222305185,511.069879932,5.66466996096,17.4877552924
 03/19  02:00:00,750.125151774,96.28880081,331.666729017,0.0,34.9616554283,113.312780494,540.195609202,517.044946042,5.66466996096,17.4859931993
 03/19  03:00:00,752.833381148,96.28880081,336.32822396,0.0,34.9616554283,113.312780494,547.678673053,524.525634836,5.66466996096,17.4883682559
 03/19  04:00:00,758.290867199,96.28880081,330.771789046,0.0,44.4937663224,113.312780494,552.063520301,520.175610835,5.66466996096,26.2232395047
 03/19  05:00:00,759.484946249,96.28880081,332.880578061,0.0,44.4937663224,113.312780494,554.57384011,522.925675102,14.1616749024,17.4864901061
 03/19  06:00:00,832.427379105,96.28880081,336.954747078,0.0,54.0258772165,176.889270242,505.351911475,459.539631457,28.3233498048,17.4889302132
 03/19  07:00:00,824.825254512,96.28880081,337.363500984,0.0,54.0258772165,184.38654557,513.550179704,453.577634863,42.4850247072,17.4875201344
 03/19  08:00:00,906.014662367,96.28880081,342.815686439,0.0,65.1572554096,220.04316451,521.433872667,438.409482544,56.6466996096,26.3776905132
 03/19  09:00:00,900.760271988,96.28880081,347.188033543,0.0,65.1572554096,212.545889182,503.225521253,434.211106438,42.4850247072,26.5293901072
 03/19  10:00:00,913.067382667,96.28880081,354.398127954,0.0,65.1572554096,220.04316451,545.666276042,430.382030766,70.808374512,44.4758707642
 03/19  11:00:00,921.539079095,96.28880081,360.085859837,0.0,65.1572554096,220.04316451,534.836593209,428.449267252,70.808374512,35.5789514445
 03/19  12:00:00,919.824297563,96.28880081,360.892074888,0.0,65.1572554096,220.04316451,533.9608896,427.566465477,70.808374512,35.586049611
 03/19  13:00:00,903.833216023,96.28880081,354.587523243,0.0,65.1572554096,212.545889182,519.838626565,427.598742303,56.6466996096,35.5931846524
 03/19  14:00:00,906.065394319,96.28880081,356.547619868,0.0,65.1572554096,212.545889182,514.697498879,427.723382036,42.4850247072,44.4890921354
 03/19  15:00:00,906.505805816,96.28880081,354.342534612,0.0,65.1572554096,212.545889182,521.204660197,428.982794654,56.6466996096,35.5751659336
 03/19  16:00:00,877.866862896,96.28880081,349.726815336,0.0,65.1572554096,220.04316451,552.679266463,432.12721717,84.9700494144,35.5819998783
 03/19  17:00:00,830.579635774,96.28880081,349.206620631,0.0,54.0258772165,184.38654557,568.808854466,448.472019088,84.9700494144,35.3667859636
 03/19  18:00:00,811.42866508,96.28880081,344.195011036,0.0,44.4937663224,163.454314868,589.160886332,486.704794349,84.9700494144,17.4860425683
 03/19  19:00:00,813.604362083,96.28880081,336.381030948,0.0,44.4937663224,155.95703954,569.274989474,495.139816777,56.6466996096,17.4884730865
 03/19  20:00:00,775.592521418,96.28880081,329.821153898,0.0,44.4937663224,124.558693486,606.3006571,532.16299138,56.6466996096,17.4909661113
 03/19  21:00:00,764.287132877,96.28880081,321.789073311,0.0,44.4937663224,124.558693486,598.881743448,538.911278001,42.4850247072,17.4854407398
 03/19  22:00:00,751.168112712,96.28880081,317.560446774,0.0,34.9616554283,124.558693486,600.617755332,554.806591786,28.3233498048,17.4878137412
 03/19  23:00:00,751.520585276,96.28880081,316.818447373,0.0,34.9616554283,124.558693486,600.216644203,559.832505977,14.1616749024,26.2224633234
 03/19  24:00:00,735.711756422,96.28880081,316.054223998,0.0,34.9616554283,113.312780494,591.777850807,568.62720468,5.66466996096,17.4859761667
 03/20  01:00:00,744.848259544,96.28880081,315.503482996,0.0,46.0930336215,113.312780494,595.863205931,572.710421369,5.66466996096,17.4881146015
 03/20  02:00:00,744.656654593,96.28880081,315.341961268,0.0,46.0930336215,113.312780494,600.537642882,577.38251296,5.66466996096,17.4904599604
 03/20  03:00:00,739.279503497,96.28880081,309.328197621,0.0,46.0930336215,113.312780494,605.854540376,582.704964625,5.66466996096,17.4849057906
 03/20  04:00:00,823.210813143,96.28880081,304.998018135,0.0,100.150657288,148.969399434,577.293820565,554.139876369,5.66466996096,17.489274235
 03/20  05:00:00,829.629825256,96.28880081,310.504929238,0.0,100.150657288,149.894399434,1122.5817095,1082.19923567,14.1616749024,26.2207989276
 03/20  06:00:00,1060.22419972,96.5663836384,314.366633557,0.0,176.471037341,302.612436532,717.654823868,671.84616446,28.3233498048,17.4853096032
 03/20  07:00:00,1175.10748285,96.8679328385,319.967987628,0.0,243.2593065,310.10971186,664.588126499,595.548611192,42.4850247072,26.5544905994
 03/20  08:00:00,1218.78848935,96.994276247,323.640926968,0.0,243.2593065,310.10971186,666.603594303,565.403313835,56.6466996096,44.5535808588
 03/20  09:00:00,1254.32186183,97.0898072773,330.529491265,0.0,243.2593065,302.612436532,634.560434497,547.283279672,42.4850247072,44.7921301176
 03/20  10:00:00,1269.61145601,97.1719026458,347.297178762,0.0,243.2593065,310.10971186,645.067979129,523.343202224,70.808374512,50.9164023926
 03/20  11:00:00,1280.80275297,97.2447546379,364.069997569,0.0,243.2593065,310.10971186,634.374545975,505.992391577,70.808374512,57.5737798859
 03/20  12:00:00,1250.24079468,97.3306453571,376.909569319,0.0,243.2593065,310.10971186,607.702465504,491.96049956,70.808374512,44.9335914323
 03/20  13:00:00,1292.92768307,97.529785098,389.525780862,0.0,243.2593065,302.612436532,593.590607665,482.624240747,56.6466996096,54.3196673081
 03/20  14:00:00,1300.27136515,97.7728158426,401.866215763,0.0,243.2593065,302.612436532,571.417552641,474.756291092,42.4850247072,54.176236842
 03/20  15:00:00,1289.47964858,98.09176401,377.033738687,0.0,243.2593065,302.612436532,572.676868282,471.004003156,56.6466996096,45.0261655166
 03/20  16:00:00,1281.05506124,98.4070384348,349.148318328,0.0,243.2593065,310.10971186,592.682575555,463.012942804,84.9700494144,44.6995833366
 03/20  17:00:00,1267.18895728,98.7047422624,323.801236609,0.0,243.2593065,310.10971186,574.287433872,462.875823295,84.9700494144,26.4415611629
 03/20  18:00:00,985.309424059,96.28880081,303.905129907,0.0,166.938926447,199.110933808,537.752514951,426.460503924,84.9700494144,26.3219616129
 03/20  19:00:00,999.780939819,96.28880081,314.571949763,0.0,166.938926447,191.61365848,514.493815435,431.529730058,56.6466996096,26.3173857678
 03/20  20:00:00,877.968474415,96.28880081,324.698148821,0.0,100.150657288,124.558693486,548.942415899,474.744281822,56.6466996096,17.5514344675
 03/20  21:00:00,826.941580198,96.28880081,314.162593336,0.0,100.150657288,124.558693486,543.12677102,483.146929856,42.4850247072,17.4948164569
 03/20  22:00:00,761.21557466,96.28880081,313.670655781,0.0,46.0930336215,124.558693486,556.777451571,502.23201495,28.3233498048,26.2220868155
 03/20  23:00:00,772.875246276,96.28880081,322.226267732,0.0,46.0930336215,124.558693486,538.237420583,506.590056181,14.1616749024,17.4856895
 03/20  24:00:00,772.622537202,96.28880081,331.765632152,0.0,46.0930336215,113.312780494,533.302031759,510.149268924,5.66466996096,17.4880928736
 03/21  01:00:00,779.436309569,96.28880081,336.84301991,0.0,46.0930336215,113.312780494,537.45516161,514.300252594,5.66466996096,17.4902390557
 03/21  02:00:00,773.746912303,96.28880081,331.526521503,0.0,46.0930336215,113.312780494,542.973911574,519.824670344,5.66466996096,17.4845712686
 03/21  03:00:00,765.584565482,96.28880081,322.553825352,0.0,46.0930336215,113.312780494,548.928634325,525.777148652,5.66466996096,17.4868157126
 03/21  04:00:00,857.989335458,96.28880081,319.144084473,0.0,100.150657288,148.969399434,535.931522264,505.020700282,5.66466996096,25.2461520211
 03/21  05:00:00,863.53691439,96.4794376386,319.329242273,0.0,100.150657288,149.894399434,929.061164803,896.440253694,14.1616749024,18.4592362069
 03/21  06:00:00,1086.57660005,97.1782487924,319.088412721,0.0,176.471037341,302.612436532,630.707204368,584.89671531,28.3233498048,17.4871392533
 03/21  07:00:00,1201.52462724,97.4847056906,323.90798919,0.0,243.2593065,310.10971186,600.637537316,531.605307075,42.4850247072,26.547205534
 03/21  08:00:00,1258.09642858,97.9867063554,338.753826722,0.0,243.2593065,310.10971186,607.372582817,506.179169836,56.6466996096,44.5467133711
 03/21  09:00:00,1303.4816322,98.4116954959,347.639350054,0.0,243.2593065,302.612436532,582.709221495,495.438441381,42.4850247072,44.7857554069
 03/21  10:00:00,1321.63495847,98.8233794602,355.383629523,0.0,243.2593065,310.10971186,595.737585935,470.758713958,70.808374512,54.170497465
 03/21  11:00:00,1329.34500006,99.1562559497,360.599737614,0.0,243.2593065,310.10971186,581.1628148,456.042094526,70.808374512,54.3123457617
 03/21  12:00:00,1303.3625067,99.5307018595,373.679346731,0.0,243.2593065,310.10971186,563.281893938,447.538341752,70.808374512,44.9351776732
 03/21  13:00:00,1340.09744643,99.9999251841,377.610060719,0.0,243.2593065,302.612436532,546.345681231,435.390234993,56.6466996096,54.3087466289
 03/21  14:00:00,1334.19110583,100.318345852,374.857762621,0.0,243.2593065,302.612436532,530.141176315,433.491403019,42.4850247072,54.1647485891
 03/21  15:00:00,1336.08403814,100.671531795,380.46044984,0.0,243.2593065,302.612436532,534.126795828,425.995516527,56.6466996096,51.484579691
 03/21  16:00:00,1357.70910162,100.961012695,396.950970477,0.0,243.2593065,310.10971186,545.63435147,422.384138993,84.9700494144,38.2801630624
 03/21  17:00:00,1370.81163174,101.244470895,407.312148188,0.0,243.2593065,310.10971186,533.417736865,422.00541923,84.9700494144,26.4422682205
 03/21  18:00:00,1096.98887924,96.28880081,396.757279405,0.0,166.938926447,199.110933808,517.903228566,406.61163701,84.9700494144,26.3215421416
 03/21  19:00:00,1090.15383122,96.28880081,382.725374051,0.0,166.938926447,191.61365848,497.32524817,414.36040865,56.6466996096,26.3181399108
 03/21  20:00:00,950.414258231,96.28880081,377.232964504,0.0,100.150657288,124.558693486,529.994574063,455.795751901,56.6466996096,17.5521225528
 03/21  21:00:00,901.946945481,96.28880081,369.521532507,0.0,100.150657288,124.558693486,523.823386097,463.842957687,42.4850247072,17.4954037025
 03/21  22:00:00,825.411703929,96.28880081,357.576514944,0.0,46.0930336215,124.558693486,537.923725634,483.38142934,28.3233498048,26.2189464891
 03/21  23:00:00,819.439588691,96.28880081,351.912205735,0.0,46.0930336215,124.558693486,520.897746662,489.249926045,14.1616749024,17.4861457144
 03/21  24:00:00,805.16399008,96.28880081,350.917124549,0.0,46.0930336215,113.312780494,517.256426829,494.10321143,5.66466996096,17.4885454379
 03/22  01:00:00,797.384268916,96.28880081,344.98186956,0.0,46.0930336215,113.312780494,522.030060682,498.878642091,5.66466996096,17.4867486298
 03/22  02:00:00,784.943704286,96.28880081,334.726642441,0.0,46.0930336215,113.312780494,527.531692328,504.382142311,5.66466996096,17.4848800557
 03/22  03:00:00,783.504092027,96.28880081,330.098640786,0.0,46.0930336215,113.312780494,532.506374649,509.354569272,5.66466996096,17.4871354164
 03/22  04:00:00,859.690356414,96.28880081,317.96088765,0.0,100.150657288,148.969399434,524.133350481,492.247502193,5.66466996096,26.2211783262
 03/22  05:00:00,847.903948635,96.723734485,304.563633632,0.0,100.150657288,149.894399434,870.626132906,838.97944164,14.1616749024,17.4850163634
 03/22  06:00:00,1064.29434174,97.5743354427,299.338599381,0.0,176.471037341,302.612436532,609.403327148,563.59266058,28.3233498048,17.4873167633
 03/22  07:00:00,1182.80269017,98.9763442506,303.476308925,0.0,243.2593065,310.10971186,579.031510282,508.457460691,42.4850247072,28.0890248835
 03/22  08:00:00,1236.52189942,99.5456877084,313.062264487,0.0,243.2593065,310.10971186,579.368670017,479.732693441,56.6466996096,42.9892769665
 03/22  09:00:00,1293.56873411,100.21413941,334.286763521,0.0,243.2593065,302.612436532,542.190529509,454.921450418,42.4850247072,44.7840543844
 03/22  10:00:00,1327.20430624,100.865001491,359.226257116,0.0,243.2593065,310.10971186,549.971661292,424.995797523,70.808374512,54.1674892573
 03/22  11:00:00,1334.29753504,101.318462041,364.239967164,0.0,243.2593065,310.10971186,535.453334049,410.336209426,70.808374512,54.308750111
 03/22  12:00:00,1281.48722471,101.788037217,354.996615349,0.0,243.2593065,310.10971186,513.50841943,397.76765546,70.808374512,44.9323894578
 03/22  13:00:00,1315.63301363,102.206800369,356.951730826,0.0,243.2593065,302.612436532,500.730615543,389.779423385,56.6466996096,54.3044925483
 03/22  14:00:00,1313.70944932,102.528601175,354.847351128,0.0,243.2593065,302.612436532,475.286994443,378.639599323,42.4850247072,54.1623704131
 03/22  15:00:00,1311.10569972,102.781620917,350.937694794,0.0,243.2593065,302.612436532,464.597312498,360.986753222,56.6466996096,46.9638596667
 03/22  16:00:00,1314.02967886,102.891222961,345.663266781,0.0,243.2593065,310.10971186,479.531109958,351.794799419,84.9700494144,42.7662611249
 03/22  17:00:00,1296.40027703,103.091019507,330.207581805,0.0,243.2593065,310.10971186,465.806021379,354.395254073,84.9700494144,26.4407178919
 03/22  18:00:00,1005.940627,96.28880081,309.853461781,0.0,166.938926447,199.110933808,479.620077482,368.328500758,84.9700494144,26.3215273093
 03/22  19:00:00,990.397253818,96.28880081,293.821986085,0.0,166.938926447,191.61365848,476.150305013,393.187041904,56.6466996096,26.3165635
 03/22  20:00:00,857.607614955,96.28880081,294.078480831,0.0,100.150657288,124.558693486,512.324362726,438.126629082,56.6466996096,17.5510340345
 03/22  21:00:00,821.595645248,96.28880081,297.121915593,0.0,100.150657288,124.558693486,506.256905364,446.277562121,42.4850247072,17.4943185361
 03/22  22:00:00,750.087152707,96.28880081,290.848602021,0.0,46.0930336215,124.558693486,521.096456546,466.55191148,28.3233498048,26.2211952612
 03/22  23:00:00,750.151145433,96.28880081,286.864780818,0.0,46.0930336215,124.558693486,506.415064571,474.768386225,14.1616749024,17.4850034443
 03/22  24:00:00,731.893074044,96.28880081,281.067375404,0.0,46.0930336215,113.312780494,508.272724524,485.120723084,5.66466996096,17.4873314783
 03/23  01:00:00,727.153150571,96.28880081,276.964436519,0.0,46.0930336215,113.312780494,516.965426772,493.811383205,5.66466996096,17.4893736069
 03/23  02:00:00,719.833176808,96.28880081,270.158797707,0.0,46.0930336215,113.312780494,530.500320751,507.352008224,5.66466996096,17.4836425662
 03/23  03:00:00,714.592870259,96.28880081,265.388321658,0.0,46.0930336215,113.312780494,540.707506342,517.557042078,5.66466996096,17.4857943029
 03/23  04:00:00,798.983996026,96.28880081,264.194716122,0.0,100.150657288,148.969399434,522.697301132,499.544546532,5.66466996096,17.4880846393
 03/23  05:00:00,796.518795574,96.8066285432,257.995334441,0.0,100.150657288,149.894399434,840.454912307,800.074488255,14.1616749024,26.2187491493
 03/23  06:00:00,1023.07830094,98.0929340063,259.500413811,0.0,176.471037341,302.612436532,588.249543864,542.440359504,28.3233498048,17.4858345551
 03/23  07:00:00,1136.49054195,99.6184212271,262.766616706,0.0,243.2593065,310.10971186,565.619426467,496.590118724,42.4850247072,26.5442830356
 03/23  08:00:00,1176.49562764,100.249953942,262.862337788,0.0,243.2593065,310.10971186,580.021654028,478.833765692,56.6466996096,44.5411887263
 03/23  09:00:00,1212.85244756,100.700272741,263.260112914,0.0,243.2593065,302.612436532,558.519568058,471.255268622,42.4850247072,44.7792747284
 03/23  10:00:00,1228.90089503,101.10001704,269.664823713,0.0,243.2593065,310.10971186,579.554356031,454.58661069,70.808374512,54.1593708283
 03/23  11:00:00,1243.69366801,101.505687362,279.443777699,0.0,243.2593065,310.10971186,564.150793221,439.042391222,70.808374512,54.3000274873
 03/23  12:00:00,1226.2918221,102.011317276,301.28592077,0.0,243.2593065,310.10971186,531.623009478,415.889224867,70.808374512,44.9254100992
 03/23  13:00:00,1285.44990272,102.345258371,324.012693973,0.0,243.2593065,302.612436532,515.296313467,404.34049289,56.6466996096,54.3091209669
 03/23  14:00:00,1301.62192373,102.640307193,336.326527133,0.0,243.2593065,302.612436532,491.597318715,394.941875997,42.4850247072,54.1704180109
 03/23  15:00:00,1313.36091816,102.771263673,345.14574121,0.0,243.2593065,302.612436532,497.440793779,395.77913339,56.6466996096,45.0149607793
 03/23  16:00:00,1341.93018873,102.974573245,351.422142365,0.0,243.2593065,310.10971186,519.933086091,390.273759746,84.9700494144,44.689276931
 03/23  17:00:00,1339.67197302,103.114753235,347.502888158,0.0,243.2593065,310.10971186,507.237243405,395.824887082,84.9700494144,26.4423069089
 03/23  18:00:00,1044.60826423,96.28880081,331.909054629,0.0,166.938926447,199.110933808,508.501582072,397.213523667,84.9700494144,26.3180089906
 03/23  19:00:00,1026.46522498,96.28880081,311.494808529,0.0,166.938926447,191.61365848,480.85213078,406.651506797,56.6466996096,17.5539243731
 03/23  20:00:00,865.385384828,96.28880081,290.148753751,0.0,100.150657288,124.558693486,533.519376783,450.551923427,56.6466996096,26.3207537466
 03/23  21:00:00,809.962990553,96.28880081,274.52370758,0.0,100.150657288,124.558693486,529.800132938,469.823482966,42.4850247072,17.4916252649
 03/23  22:00:00,739.541572124,96.28880081,268.628923314,0.0,46.0930336215,124.558693486,541.362199591,495.552243422,28.3233498048,17.4866063644
 03/23  23:00:00,733.412433418,96.28880081,260.995703905,0.0,46.0930336215,124.558693486,552.105468258,511.723462229,14.1616749024,26.2203311259
 03/23  24:00:00,714.150586475,96.28880081,251.035362258,0.0,46.0930336215,113.312780494,554.162352919,531.013282063,5.66466996096,17.4844008957
 03/24  01:00:00,704.825381555,96.28880081,240.360359396,0.0,46.0930336215,113.312780494,572.396131467,549.245136946,5.66466996096,17.4863245603
 03/24  02:00:00,693.170976436,96.28880081,229.774788896,0.0,46.0930336215,113.312780494,590.9205712,567.767430276,5.66466996096,17.4884709631
 03/24  03:00:00,680.771886256,96.28880081,218.784426853,0.0,46.0930336215,113.312780494,614.932993944,591.785490069,5.66466996096,17.4828339135
 03/24  04:00:00,765.385318289,96.28880081,213.294187802,0.0,100.150657288,148.969399434,601.599952809,578.450351622,5.66466996096,17.4849312261
 03/24  05:00:00,762.206686619,96.83701739,207.30016126,0.0,100.150657288,149.894399434,907.241857888,875.591642702,14.1616749024,17.488540283
 03/24  06:00:00,981.85352664,98.2049473806,202.985041391,0.0,176.471037341,302.612436532,659.173550795,604.632982543,28.3233498048,26.2172184468
 03/24  07:00:00,1103.25460583,99.7453277663,213.239091274,0.0,243.2593065,310.10971186,600.777260998,531.740415496,42.4850247072,26.5518207943
 03/24  08:00:00,1167.9172294,100.401283319,242.017251498,0.0,243.2593065,310.10971186,589.058252806,487.861374924,56.6466996096,44.5501782723
 03/24  09:00:00,1235.96741214,100.871520304,280.060536392,0.0,243.2593065,302.612436532,561.08015194,473.818645728,42.4850247072,44.7764815046
 03/24  10:00:00,1281.44553283,101.294675777,316.085384734,0.0,243.2593065,310.10971186,568.971105542,453.028008162,70.808374512,45.1347228678
 03/24  11:00:00,1321.89916348,101.670336367,355.26745757,0.0,243.2593065,310.10971186,562.36265208,437.245814371,70.808374512,54.3084631979
 03/24  12:00:00,1308.43061858,101.976580925,383.678799856,0.0,243.2593065,310.10971186,552.048201904,427.324264259,70.808374512,53.9155631329
 03/24  13:00:00,1381.17023121,102.263163598,400.497124035,0.0,243.2593065,302.612436532,530.752350488,419.80271685,56.6466996096,54.3029340282
 03/24  14:00:00,1404.98908874,102.545739723,414.07481394,0.0,243.2593065,302.612436532,509.009822701,412.367296244,42.4850247072,54.1575017496
 03/24  15:00:00,1411.80828293,102.779559951,420.974548642,0.0,243.2593065,302.612436532,508.925512392,407.266219993,56.6466996096,45.0125927896
 03/24  16:00:00,1412.51957788,102.951973958,410.388701214,0.0,243.2593065,310.10971186,534.648314546,404.983076027,84.9700494144,44.6951891049
 03/24  17:00:00,1396.54547001,103.115797649,394.867799399,0.0,243.2593065,310.10971186,518.217072645,406.806202842,84.9700494144,26.4408203887
 03/24  18:00:00,1103.01328646,96.28880081,377.47623662,0.0,166.938926447,199.110933808,513.298436887,402.010194609,84.9700494144,26.3181928642
 03/24  19:00:00,1077.81431865,96.28880081,345.490041527,0.0,166.938926447,191.61365848,485.495620712,411.299669377,56.6466996096,17.5492517254
 03/24  20:00:00,909.84433176,96.28880081,315.946351706,0.0,100.150657288,124.558693486,537.529639495,454.562064907,56.6466996096,26.3208749778
