Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  21:00:00,851.812538149,96.28880081,299.112566416,0.0,100.150657288,124.558693486,524.353407145,464.373363586,42.4850247072,17.4950188518
 03/24  22:00:00,782.296159982,96.28880081,292.797521309,0.0,46.0930336215,124.558693486,530.210742129,484.401392885,28.3233498048,17.4859994396
 03/24  23:00:00,768.0682796,96.28880081,279.555854063,0.0,46.0930336215,124.558693486,534.728799943,503.082938178,14.1616749024,17.4841868625
 03/24  24:00:00,742.907134592,96.28880081,270.23063007,0.0,46.0930336215,113.312780494,541.063119543,517.911899606,5.66466996096,17.4865499758
 03/25  01:00:00,740.093288336,96.28880081,274.11180951,0.0,46.0930336215,113.312780494,548.901480681,517.017320464,5.66466996096,26.2194902563
 03/25  02:00:00,720.195726571,96.28880081,259.496656683,0.0,46.0930336215,113.312780494,563.327329925,540.179070407,5.66466996096,17.4835895569
 03/25  03:00:00,697.599010758,96.28880081,240.647054172,0.0,46.0930336215,113.312780494,592.542607928,569.392209225,5.66466996096,17.4857287418
 03/25  04:00:00,692.061037705,96.28880081,229.347880168,0.0,55.6251445156,113.312780494,603.022640955,579.870031956,5.66466996096,17.4879390379
 03/25  05:00:00,687.048231697,96.28880081,224.541866781,0.0,55.6251445156,113.312780494,623.596195045,591.952221784,14.1616749024,17.4822983592
 03/25  06:00:00,758.305222696,96.28880081,233.872312247,0.0,65.1572554096,176.889270242,558.532418121,512.724715311,28.3233498048,17.4843530049
 03/25  07:00:00,869.635469359,96.6285187139,240.137985985,0.0,109.682768182,220.96816451,870.853387975,810.880447714,42.4850247072,17.4879155544
 03/25  08:00:00,913.084972481,96.6209017898,279.201029923,0.0,109.682768182,220.96816451,692.279403869,609.235285285,56.6466996096,26.3974189743
 03/25  09:00:00,1079.94862219,97.0099502754,330.662981895,0.0,131.945524568,266.955817592,633.315865616,555.413398961,42.4850247072,35.4174419476
 03/25  10:00:00,1133.16130157,97.1166902778,359.716352712,0.0,131.945524568,274.45309292,631.244515787,524.802939586,70.808374512,35.6332016892
 03/25  11:00:00,1155.87588881,97.1815400282,375.195567163,0.0,131.945524568,274.45309292,618.113184674,502.770793139,70.808374512,44.5340170224
 03/25  12:00:00,1118.68768718,97.2331823164,370.454523609,0.0,131.945524568,274.45309292,594.916598,488.496474623,70.808374512,35.6117488653
 03/25  13:00:00,1111.37153499,97.2758541882,370.298677736,0.0,131.945524568,266.955817592,571.528276267,479.259372723,56.6466996096,35.6222039349
 03/25  14:00:00,1123.71739978,97.3620863101,375.475423856,0.0,131.945524568,266.955817592,554.011549329,467.009260514,42.4850247072,44.5172641081
 03/25  15:00:00,1039.86154101,96.28880081,369.705535909,0.0,109.682768182,212.545889182,429.517197652,337.252464693,56.6466996096,35.6180333489
 03/25  16:00:00,1062.43577739,96.28880081,377.932361837,0.0,109.682768182,220.04316451,462.710128502,342.122247435,84.9700494144,35.6178316519
 03/25  17:00:00,1024.56327172,96.28880081,380.722842796,0.0,109.682768182,220.04316451,475.275647274,354.923856317,84.9700494144,35.3817415427
 03/25  18:00:00,935.803777359,96.28880081,346.620869697,0.0,100.150657288,199.110933808,505.517222355,403.059236774,84.9700494144,17.4879361668
 03/25  19:00:00,908.849702225,96.28880081,324.238679999,0.0,100.150657288,191.61365848,490.145970392,416.017014161,56.6466996096,17.4822566215
 03/25  20:00:00,791.84389158,96.28880081,321.261900961,0.0,55.6251445156,124.558693486,536.593847703,462.460821546,56.6466996096,17.4863265474
 03/25  21:00:00,796.347133352,96.28880081,320.619387599,0.0,55.6251445156,124.558693486,529.845944896,469.87446497,42.4850247072,17.4864552189
 03/25  22:00:00,800.453483898,96.28880081,326.023521172,0.0,46.0930336215,124.558693486,541.266030325,486.726629569,28.3233498048,26.2160509519
 03/25  23:00:00,807.268352898,96.28880081,329.687348703,0.0,46.0930336215,124.558693486,524.122578839,492.47690102,14.1616749024,17.4840029169
 03/25  24:00:00,793.998198948,96.28880081,329.934735596,0.0,46.0930336215,113.312780494,522.130933276,498.980051936,5.66466996096,17.4862113791
 03/26  01:00:00,780.03827994,96.28880081,328.772117556,0.0,34.9616554283,113.312780494,530.62962385,507.476864557,5.66466996096,17.4880893317
 03/26  02:00:00,776.583074325,96.28880081,326.797875612,0.0,34.9616554283,113.312780494,536.817654162,513.670741675,5.66466996096,17.4822425255
 03/26  03:00:00,775.565340768,96.28880081,327.79562254,0.0,34.9616554283,113.312780494,544.276633353,521.127705111,5.66466996096,17.4842582811
 03/26  04:00:00,782.191200377,96.28880081,327.933710274,0.0,44.4937663224,113.312780494,540.799811041,517.648738474,5.66466996096,17.4864026057
 03/26  05:00:00,781.757745814,96.28880081,328.451272271,0.0,44.4937663224,113.312780494,561.878749558,521.501248877,14.1616749024,26.2158257791
 03/26  06:00:00,846.309359209,96.28880081,328.618349008,0.0,54.0258772165,176.889270242,504.344198224,458.537029073,28.3233498048,17.4838193468
 03/26  07:00:00,850.025288049,96.28880081,334.805156012,0.0,54.0258772165,184.38654557,506.690404116,446.719416635,42.4850247072,17.4859627738
 03/26  08:00:00,960.158335954,96.28880081,357.633245393,0.0,65.1572554096,220.04316451,509.737053641,426.720943753,56.6466996096,26.3694102781
 03/26  09:00:00,973.206235078,96.28880081,374.687053436,0.0,65.1572554096,212.545889182,477.718785983,408.703985038,42.4850247072,26.5297762386
 03/26  10:00:00,985.133211873,96.28880081,381.449485241,0.0,65.1572554096,220.04316451,508.739211292,402.347847322,70.808374512,35.5829894586
 03/26  11:00:00,996.121731275,96.28880081,385.003323034,0.0,65.1572554096,220.04316451,504.811562943,389.536581299,70.808374512,44.4666071322
 03/26  12:00:00,1011.76335154,96.28880081,395.858680845,0.0,65.1572554096,220.04316451,486.166252335,379.794966247,70.808374512,35.5629115768
 03/26  13:00:00,1030.00941913,96.28880081,418.274523684,0.0,65.1572554096,212.545889182,468.063247074,375.847974545,56.6466996096,35.5685729193
 03/26  14:00:00,1046.56526349,96.28880081,430.970137068,0.0,65.1572554096,212.545889182,462.277445653,384.218085144,42.4850247072,35.5743358011
 03/26  15:00:00,1033.33711205,96.28880081,420.535496361,0.0,65.1572554096,212.545889182,480.999758203,388.772978709,56.6466996096,35.5800798842
 03/26  16:00:00,986.159799693,96.28880081,406.242499591,0.0,65.1572554096,220.04316451,515.569902591,393.40544602,84.9700494144,37.1944071558
 03/26  17:00:00,942.257868212,96.28880081,406.972866797,0.0,54.0258772165,184.38654557,529.968249132,411.229275015,84.9700494144,33.7689247024
 03/26  18:00:00,887.800245113,96.28880081,391.719780307,0.0,44.4937663224,163.454314868,555.328895785,452.876964881,84.9700494144,17.4818814899
 03/26  19:00:00,898.309136479,96.28880081,391.088367054,0.0,44.4937663224,155.95703954,536.564765399,462.434236376,56.6466996096,17.4838294136
 03/26  20:00:00,879.031974489,96.28880081,398.537105826,0.0,44.4937663224,124.558693486,573.062696698,498.930038193,56.6466996096,17.4859588954
 03/26  21:00:00,860.644976053,96.28880081,386.60541768,0.0,44.4937663224,124.558693486,576.111155604,507.411316957,42.4850247072,26.21481394
 03/26  22:00:00,846.661689494,96.28880081,378.01410615,0.0,34.9616554283,124.558693486,571.71526396,525.908527515,28.3233498048,17.4833866397
 03/26  23:00:00,830.052059304,96.28880081,363.466137563,0.0,34.9616554283,124.558693486,565.752934726,534.105740891,14.1616749024,17.4855189335
 03/26  24:00:00,812.32934623,96.28880081,360.135147147,0.0,34.9616554283,113.312780494,564.194895157,541.042513743,5.66466996096,17.4877114536
 03/27  01:00:00,829.104201675,96.28880081,363.442861643,0.0,46.0930336215,113.312780494,569.105774067,545.959360747,5.66466996096,17.4817433596
 03/27  02:00:00,818.836463442,96.28880081,356.69770253,0.0,46.0930336215,113.312780494,576.049853807,552.901639918,5.66466996096,17.4835439277
 03/27  03:00:00,802.092098779,96.28880081,340.899728338,0.0,46.0930336215,113.312780494,584.018143568,560.867874715,5.66466996096,17.4855988919
 03/27  04:00:00,875.741033755,96.28880081,327.022820173,0.0,100.150657288,148.969399434,566.763515454,534.884233344,5.66466996096,26.2146121495
 03/27  05:00:00,871.60279331,96.28880081,322.010978562,0.0,100.150657288,149.894399434,1074.56682428,1042.92220647,14.1616749024,17.482942909
 03/27  06:00:00,1095.65109839,96.5748494816,320.975020159,0.0,176.471037341,302.612436532,697.235452297,651.427078488,28.3233498048,17.4850240045
 03/27  07:00:00,1208.07494565,96.8772291329,320.544440136,0.0,243.2593065,310.10971186,639.950338816,570.92487447,42.4850247072,26.5404396396
 03/27  08:00:00,1246.3804583,97.0039099766,320.101622049,0.0,243.2593065,310.10971186,632.890921132,531.712776867,56.6466996096,44.5314446551
 03/27  09:00:00,1277.97696017,97.0994575462,319.839282707,0.0,243.2593065,302.612436532,594.774291243,507.521116969,42.4850247072,44.7681495668
 03/27  10:00:00,1285.42161659,97.213646016,319.804691499,0.0,243.2593065,310.10971186,599.375940655,477.176655925,70.808374512,51.3909102178
 03/27  11:00:00,1290.45044262,97.3915414268,324.695998268,0.0,243.2593065,310.10971186,582.40160573,454.554359984,70.808374512,57.0388712338
 03/27  12:00:00,1261.33283057,97.627846008,334.860752881,0.0,243.2593065,310.10971186,552.088182212,436.370073379,70.808374512,44.9097343204
 03/27  13:00:00,1320.38717746,98.0074364786,351.920650719,0.0,243.2593065,302.612436532,533.73402658,422.793328443,56.6466996096,54.2939985271
 03/27  14:00:00,1321.09723141,98.3975657265,354.535045662,0.0,243.2593065,302.612436532,504.362589956,407.729676888,42.4850247072,54.147888361
 03/27  15:00:00,1293.12852141,98.7052565069,338.7534282,0.0,243.2593065,302.612436532,499.804638855,398.153416062,56.6466996096,45.0045231833
 03/27  16:00:00,1284.01839704,98.9839250217,329.810136718,0.0,243.2593065,310.10971186,536.367019373,406.715150771,84.9700494144,44.681819187
 03/27  17:00:00,1282.17804111,99.3723792132,328.58675826,0.0,243.2593065,310.10971186,506.641866604,395.233927581,84.9700494144,26.437889608
 03/27  18:00:00,991.767219688,96.28880081,310.818187977,0.0,166.938926447,199.110933808,492.636542281,381.350936713,84.9700494144,26.3155561527
 03/27  19:00:00,984.631012388,96.28880081,298.494655842,0.0,166.938926447,191.61365848,475.764958761,401.567333089,56.6466996096,17.5509260626
 03/27  20:00:00,848.881531989,96.28880081,296.81130972,0.0,100.150657288,124.558693486,530.869148406,447.904718092,56.6466996096,26.317730704
 03/27  21:00:00,809.073042322,96.28880081,296.103807311,0.0,100.150657288,124.558693486,515.83388233,455.855825695,42.4850247072,17.4930319277
 03/27  22:00:00,749.95466968,96.28880081,300.908196276,0.0,46.0930336215,124.558693486,520.699618359,474.892291885,28.3233498048,17.4839766695
 03/27  23:00:00,751.860095023,96.28880081,299.584041012,0.0,46.0930336215,124.558693486,514.357536589,482.713834315,14.1616749024,17.4820273716
 03/27  24:00:00,736.512589195,96.28880081,296.30953264,0.0,46.0930336215,113.312780494,510.543024202,487.392248038,5.66466996096,17.4861062035
 03/28  01:00:00,733.394015181,96.28880081,295.694317188,0.0,46.0930336215,113.312780494,513.051986614,489.901416187,5.66466996096,17.4859004659
 03/28  02:00:00,731.372816825,96.28880081,295.223054957,0.0,46.0930336215,113.312780494,526.611392453,494.732089426,5.66466996096,26.214633066
 03/28  03:00:00,736.262958408,96.28880081,295.691471866,0.0,46.0930336215,113.312780494,523.263311845,500.115756652,5.66466996096,17.4828852327
 03/28  04:00:00,832.018570281,96.28880081,296.086154616,0.0,100.150657288,148.969399434,504.282814727,481.133221229,5.66466996096,17.4849235364
 03/28  05:00:00,834.599314457,96.4827225279,296.44797695,0.0,100.150657288,149.894399434,875.4841436,843.836639212,14.1616749024,17.4858294861
 03/28  06:00:00,1065.75619974,97.1805741156,301.835205025,0.0,176.471037341,302.612436532,600.608880549,554.802318094,28.3233498048,17.4832126506
 03/28  07:00:00,1180.29274121,97.6632998697,305.434485177,0.0,243.2593065,310.10971186,583.588942269,505.718393266,42.4850247072,35.385524296
 03/28  08:00:00,1228.34980171,98.1601486555,312.120168204,0.0,243.2593065,310.10971186,577.239934434,484.968608969,56.6466996096,35.6246258556
 03/28  09:00:00,1264.79623613,98.709171423,316.660330343,0.0,243.2593065,302.612436532,555.441837245,468.191769377,42.4850247072,44.7650431611
 03/28  10:00:00,1266.62669383,99.2051681451,313.875805205,0.0,243.2593065,310.10971186,576.356830942,451.399131119,70.808374512,54.1493253109
 03/28  11:00:00,1254.57583983,99.6068886854,303.428762887,0.0,243.2593065,310.10971186,568.544701193,443.44970676,70.808374512,54.2866199211
 03/28  12:00:00,1202.70272632,99.9827192371,297.124875459,0.0,243.2593065,310.10971186,554.165727219,438.4420076,70.808374512,44.915345107
 03/28  13:00:00,1233.6524012,100.35337887,296.006828899,0.0,243.2593065,302.612436532,545.795835003,434.871110021,56.6466996096,54.2780253717
 03/28  14:00:00,1236.90658727,100.703056912,300.479517943,0.0,243.2593065,302.612436532,526.724913002,430.096571415,42.4850247072,54.143316879
 03/28  15:00:00,1239.85334048,101.04278567,303.75142909,0.0,243.2593065,302.612436532,524.886527959,423.240403408,56.6466996096,44.9994249418
 03/28  16:00:00,1247.47677392,101.381467425,304.193415464,0.0,243.2593065,310.10971186,538.575747669,408.930505233,84.9700494144,44.6751930219
 03/28  17:00:00,1256.05761994,101.614951213,310.581677032,0.0,243.2593065,310.10971186,524.311691163,412.905366727,84.9700494144,26.4362750215
 03/28  18:00:00,992.95716979,96.28880081,315.044609733,0.0,166.938926447,199.110933808,513.068298844,401.780368184,84.9700494144,26.3178812453
 03/28  19:00:00,1005.84115771,96.28880081,320.660057205,0.0,166.938926447,191.61365848,483.860989762,409.664322968,56.6466996096,17.5499671843
 03/28  20:00:00,871.36836025,96.28880081,319.563107148,0.0,100.150657288,124.558693486,535.770349036,452.809224884,56.6466996096,26.3144245422
 03/28  21:00:00,836.287671546,96.28880081,321.939969191,0.0,100.150657288,124.558693486,519.820706998,459.844033222,42.4850247072,17.4916490691
 03/28  22:00:00,776.122058896,96.28880081,325.657763095,0.0,46.0930336215,124.558693486,523.986845838,478.181077261,28.3233498048,17.4824187719
 03/28  23:00:00,773.569149481,96.28880081,315.767307323,0.0,46.0930336215,124.558693486,518.2913509,486.645227392,14.1616749024,17.4844486058
 03/28  24:00:00,761.700082048,96.28880081,308.925552654,0.0,46.0930336215,113.312780494,526.071330777,494.189883203,5.66466996096,26.2167776131
 03/29  01:00:00,747.307492165,96.28880081,296.501938211,0.0,46.0930336215,113.312780494,523.659704147,500.513684653,5.66466996096,17.481349533
 03/29  02:00:00,735.717604249,96.28880081,287.695701723,0.0,46.0930336215,113.312780494,532.254209946,509.106369547,5.66466996096,17.4831704379
 03/29  03:00:00,734.46497076,96.28880081,286.519974852,0.0,46.0930336215,113.312780494,538.883554995,515.733738845,5.66466996096,17.4851461888
 03/29  04:00:00,816.064953648,96.28880081,280.487043253,0.0,100.150657288,148.969399434,525.139791748,501.991839984,5.66466996096,17.4832818038
 03/29  05:00:00,809.457702824,96.7244362381,273.472628747,0.0,100.150657288,149.894399434,873.78704878,842.141124342,14.1616749024,17.4842495354
 03/29  06:00:00,1023.94789879,97.6194049737,269.327355923,0.0,176.471037341,302.612436532,608.953314098,563.144731081,28.3233498048,17.485233212
 03/29  07:00:00,1142.37296929,98.8723654675,271.912676182,0.0,243.2593065,310.10971186,592.038831474,514.165037148,42.4850247072,35.3887696193
 03/29  08:00:00,1183.86680794,99.4884089529,273.162868614,0.0,243.2593065,310.10971186,587.428720298,495.15450781,56.6466996096,35.6275128783
 03/29  09:00:00,1218.45064446,99.9868119972,273.739753126,0.0,243.2593065,302.612436532,573.086254333,485.836369282,42.4850247072,44.7648603437
 03/29  10:00:00,1232.98752978,100.424141649,279.616769715,0.0,243.2593065,310.10971186,593.174280331,468.227038498,70.808374512,54.138867321
 03/29  11:00:00,1238.6617988,100.822604017,283.328174212,0.0,243.2593065,310.10971186,579.755045588,454.658831811,70.808374512,54.2878392658
 03/29  12:00:00,1205.98628227,101.190589417,294.829882718,0.0,243.2593065,310.10971186,558.825394985,443.110422227,70.808374512,44.906598246
 03/29  13:00:00,1260.51213342,101.525152302,314.297787387,0.0,243.2593065,302.612436532,545.837821315,434.912766933,56.6466996096,54.278354772
 03/29  14:00:00,1277.5976069,101.816215288,327.159319149,0.0,243.2593065,302.612436532,525.397753703,428.779913383,42.4850247072,54.132815613
 03/29  15:00:00,1287.77277242,102.102311448,334.526119226,0.0,243.2593065,302.612436532,520.090942772,418.444549015,56.6466996096,44.9996941468
 03/29  16:00:00,1302.11240879,102.390768946,338.372274461,0.0,243.2593065,310.10971186,519.771131573,390.125772056,84.9700494144,44.6753101032
 03/29  17:00:00,1302.21930838,102.558503574,339.107939625,0.0,243.2593065,310.10971186,513.052889398,401.649776079,84.9700494144,26.4330639038
 03/29  18:00:00,1024.04027121,96.28880081,333.097020789,0.0,166.938926447,199.110933808,509.878985605,398.595640345,84.9700494144,26.313295846
 03/29  19:00:00,1005.44193257,96.28880081,311.783147737,0.0,166.938926447,191.61365848,485.088993607,410.894181246,56.6466996096,17.5481127519
 03/29  20:00:00,863.259842399,96.28880081,304.588557562,0.0,100.150657288,124.558693486,536.110710292,453.148934111,56.6466996096,26.3150765721
 03/29  21:00:00,824.520498165,96.28880081,301.882981646,0.0,100.150657288,124.558693486,523.113704889,463.140516106,42.4850247072,17.4881640761
 03/29  22:00:00,747.793126743,96.28880081,287.048553288,0.0,46.0930336215,124.558693486,532.674354453,486.868123297,28.3233498048,17.4828813516
 03/29  23:00:00,737.03981069,96.28880081,272.656517371,0.0,46.0930336215,124.558693486,538.077472598,506.430914786,14.1616749024,17.4848829103
 03/29  24:00:00,721.174725746,96.28880081,267.205093066,0.0,46.0930336215,113.312780494,550.009352903,518.131265185,5.66466996096,26.2134177575
 03/30  01:00:00,714.481950302,96.28880081,259.823817179,0.0,46.0930336215,113.312780494,555.336361319,532.190065423,5.66466996096,17.4816259353
 03/30  02:00:00,708.816283256,96.28880081,254.702650946,0.0,46.0930336215,113.312780494,565.850351247,542.702257342,5.66466996096,17.4834239439
 03/30  03:00:00,712.517540923,96.28880081,259.787476269,0.0,46.0930336215,113.312780494,564.907304526,541.757284153,5.66466996096,17.4853504125
 03/30  04:00:00,790.487707217,96.28880081,251.938569505,0.0,100.150657288,148.969399434,554.993160325,531.848936897,5.66466996096,17.479553468
 03/30  05:00:00,783.696842193,96.8073704219,244.294284804,0.0,100.150657288,149.894399434,886.593369264,854.949038604,14.1616749024,17.4826557576
 03/30  06:00:00,1002.9530057,98.0284533358,243.315310378,0.0,176.471037341,302.612436532,619.272774581,573.466029457,28.3233498048,17.4833953198
 03/30  07:00:00,1137.66179876,99.4497662664,254.629554929,0.0,243.2593065,310.10971186,593.487065803,515.614095549,42.4850247072,35.3879455464
 03/30  08:00:00,1200.90757997,100.060954995,269.199125874,0.0,243.2593065,310.10971186,587.425127823,495.152349752,56.6466996096,35.626078462
 03/30  09:00:00,1246.94757869,100.548076594,275.289553066,0.0,243.2593065,302.612436532,570.721900326,483.479915973,42.4850247072,44.7569596455
 03/30  10:00:00,1261.1821829,100.937652492,277.090760318,0.0,243.2593065,310.10971186,592.562804569,467.622427303,70.808374512,54.1320027543
 03/30  11:00:00,1267.25353554,101.304640546,282.791608797,0.0,243.2593065,310.10971186,579.863168776,454.771878602,70.808374512,54.2829156617
 03/30  12:00:00,1232.59999365,101.637789639,292.649117854,0.0,243.2593065,310.10971186,560.053605278,444.34243214,70.808374512,44.9027986257
 03/30  13:00:00,1278.19093633,101.932172622,302.929725978,0.0,243.2593065,302.612436532,549.4665416,438.547178368,56.6466996096,54.2726636222
 03/30  14:00:00,1293.83292582,102.203150206,314.2707262,0.0,243.2593065,302.612436532,528.613825392,432.00160631,42.4850247072,54.1271943751
 03/30  15:00:00,1305.97696905,102.442170131,324.897100711,0.0,243.2593065,302.612436532,527.812793549,426.171552746,56.6466996096,44.9945411941
 03/30  16:00:00,1313.12418127,102.640538693,324.721948813,0.0,243.2593065,310.10971186,550.403195019,420.762422495,84.9700494144,44.6707231092
 03/30  17:00:00,1309.37263964,102.823942043,321.917247715,0.0,243.2593065,310.10971186,531.609791136,420.204976385,84.9700494144,26.4347653364
 03/30  18:00:00,1025.6792831,96.28880081,310.307768706,0.0,166.938926447,199.110933808,521.887965132,410.608337141,84.9700494144,26.3095785773
 03/30  19:00:00,1018.43899649,96.28880081,295.936230482,0.0,166.938926447,191.61365848,493.158082213,418.962422067,56.6466996096,17.5489605368
 03/30  20:00:00,857.97952346,96.28880081,278.235232123,0.0,100.150657288,124.558693486,551.105177877,468.145739321,56.6466996096,26.3127389463
 03/30  21:00:00,789.227443322,96.28880081,256.926302117,0.0,100.150657288,124.558693486,558.193292245,498.217653202,42.4850247072,17.490614336
 03/30  22:00:00,714.715261518,96.28880081,247.514235312,0.0,46.0930336215,124.558693486,574.18406447,528.379392096,28.3233498048,17.4813225695
 03/30  23:00:00,715.425418583,96.28880081,245.874839506,0.0,46.0930336215,124.558693486,569.465247643,537.820325618,14.1616749024,17.4832471219
 03/30  24:00:00,694.221807513,96.28880081,238.465251212,0.0,46.0930336215,113.312780494,586.408837686,554.889163304,5.66466996096,25.8550044216
 03/31  01:00:00,692.876409015,96.28880081,233.854759195,0.0,46.0930336215,113.312780494,589.395351016,565.891075407,5.66466996096,17.8396056471
 03/31  02:00:00,686.230300877,96.28880081,227.674881228,0.0,46.0930336215,113.312780494,604.585674714,581.439390145,5.66466996096,17.481614608
 03/31  03:00:00,680.298413481,96.28880081,223.434849086,0.0,46.0930336215,113.312780494,618.661074187,595.512928728,5.66466996096,17.4834754983
 03/31  04:00:00,774.266560155,96.28880081,223.02096954,0.0,100.150657288,148.969399434,598.530705326,575.380663068,5.66466996096,17.4853722968
 03/31  05:00:00,775.962607024,96.8366033998,222.780464619,0.0,100.150657288,149.894399434,921.454220534,889.809572972,14.1616749024,17.4829726598
 03/31  06:00:00,991.302170088,98.1726551415,221.982463214,0.0,176.471037341,302.612436532,649.684013799,603.877383956,28.3233498048,17.4832800384
 03/31  07:00:00,1109.16742123,99.6657733376,226.533175828,0.0,243.2593065,310.10971186,612.123835218,534.255836091,42.4850247072,35.38297442
 03/31  08:00:00,1174.57221689,100.373672093,252.950355519,0.0,243.2593065,310.10971186,585.602381487,493.335371769,56.6466996096,35.6203101076
 03/31  09:00:00,1245.50973284,100.988895005,286.447510115,0.0,243.2593065,302.612436532,557.488491137,470.246239973,42.4850247072,44.7572264572
 03/31  10:00:00,1289.93034183,101.509104273,318.554999837,0.0,243.2593065,310.10971186,568.545643831,443.606789683,70.808374512,54.1304796361
 03/31  11:00:00,1304.16958597,101.758566578,328.654585351,0.0,243.2593065,310.10971186,556.687424455,431.607336195,70.808374512,54.2717137484
 03/31  12:00:00,1244.3499745,102.072459742,314.0871584,0.0,243.2593065,310.10971186,537.328702893,421.6165662,70.808374512,44.903762181
 03/31  13:00:00,1253.31169992,102.266306199,295.628746706,0.0,243.2593065,302.612436532,534.056993134,423.149333223,56.6466996096,54.2609603014
 03/31  14:00:00,1252.46924327,102.590768625,299.107075867,0.0,243.2593065,302.612436532,506.873883616,410.258082443,42.4850247072,54.1307764654
 03/31  15:00:00,1253.791528,102.719206807,300.724115425,0.0,243.2593065,302.612436532,510.571858803,408.940374137,56.6466996096,44.9847850568
 03/31  16:00:00,1269.65756601,102.939006826,308.808977716,0.0,243.2593065,310.10971186,523.052646401,393.412729013,84.9700494144,44.6698679735
 03/31  17:00:00,1262.10998282,103.058393791,304.776003076,0.0,243.2593065,310.10971186,515.664477573,404.259646713,84.9700494144,26.4347814451
 03/31  18:00:00,976.515484354,96.28880081,291.234780078,0.0,166.938926447,199.110933808,514.196092688,402.9133677,84.9700494144,26.3126755736
 03/31  19:00:00,980.389657136,96.28880081,286.387697598,0.0,166.938926447,191.61365848,487.036464935,412.844280434,56.6466996096,17.5454848913
 03/31  20:00:00,839.866385629,96.28880081,280.274768093,0.0,100.150657288,124.558693486,538.59287925,455.631961881,56.6466996096,26.3142177594
 03/31  21:00:00,798.822276721,96.28880081,276.515948523,0.0,100.150657288,124.558693486,527.55638381,467.580503859,42.4850247072,17.490855243
 03/31  22:00:00,730.604190718,96.28880081,273.815558936,0.0,46.0930336215,124.558693486,537.489947466,491.683991245,28.3233498048,17.4826064157
 03/31  23:00:00,732.954902868,96.28880081,269.54029611,0.0,46.0930336215,124.558693486,537.424899249,505.783655782,14.1616749024,17.4795685646
 03/31  24:00:00,717.829040572,96.28880081,264.297077292,0.0,46.0930336215,113.312780494,543.150632099,520.002556672,5.66466996096,17.4834054652
 04/01  01:00:00,696.280937707,96.28880081,256.02725792,0.0,46.0930336215,113.312780494,558.353686021,535.206039815,5.66466996096,17.4829762448
 04/01  02:00:00,682.78997764,96.28880081,248.647722647,0.0,46.0930336215,113.312780494,581.43364233,549.555183532,5.66466996096,26.2137888363
 04/01  03:00:00,673.059489942,96.28880081,242.305652315,0.0,46.0930336215,113.312780494,587.117512245,563.97332924,5.66466996096,17.4795130435
 04/01  04:00:00,672.601435666,96.28880081,235.073029282,0.0,55.6251445156,113.312780494,592.772636899,569.626672913,5.66466996096,17.4812940248
 04/01  05:00:00,673.001214725,96.28880081,235.840025687,0.0,55.6251445156,113.312780494,604.325546407,572.680740511,14.1616749024,17.4831309934
 04/01  06:00:00,732.555579297,96.28880081,230.824097805,0.0,65.1572554096,176.889270242,564.301182847,518.496174886,28.3233498048,17.4816581561
 04/01  07:00:00,844.576891126,96.6231509542,228.614786505,0.0,109.682768182,220.96816451,884.323117075,824.355571134,42.4850247072,17.4825212331
 04/01  08:00:00,863.365437122,96.6169689079,242.755725325,0.0,109.682768182,220.96816451,714.747843152,631.712544691,56.6466996096,26.3885988514
 04/01  09:00:00,993.618228522,97.0067847009,273.87361787,0.0,131.945524568,266.955817592,655.897370535,578.017577587,42.4850247072,35.3947682404
 04/01  10:00:00,1030.82526775,97.0355789933,304.483480514,0.0,131.945524568,274.45309292,660.856330154,554.442173259,70.808374512,35.6057823838
 04/01  11:00:00,1052.65677297,97.0700184803,321.317186613,0.0,131.945524568,274.45309292,644.489787433,538.066265913,70.808374512,35.6151470079
 04/01  12:00:00,1022.57592808,97.1381718351,324.799998743,0.0,131.945524568,274.45309292,642.080185051,526.759301223,70.808374512,44.5125093165
 04/01  13:00:00,1000.69116229,97.1922052784,311.266981059,0.0,131.945524568,266.955817592,611.370212466,519.133446635,56.6466996096,35.5900662217
 04/01  14:00:00,980.21090973,97.2242915053,289.697364366,0.0,131.945524568,266.955817592,595.308087018,517.226542184,42.4850247072,35.5965201271
 04/01  15:00:00,896.807215941,96.28880081,286.992515979,0.0,109.682768182,212.545889182,477.22882776,384.974200274,56.6466996096,35.6079278767
 04/01  16:00:00,906.842520484,96.28880081,288.704652795,0.0,109.682768182,220.04316451,517.495742962,388.021475771,84.9700494144,44.5042177772
 04/01  17:00:00,876.699831224,96.28880081,304.065560461,0.0,109.682768182,220.04316451,481.146797027,369.640143422,84.9700494144,26.53660419
 04/01  18:00:00,847.929589878,96.28880081,314.444193363,0.0,100.150657288,199.110933808,505.29331685,402.843076425,84.9700494144,17.4801910106
 04/01  19:00:00,860.312382797,96.28880081,321.823159104,0.0,100.150657288,191.61365848,499.180243937,425.051543818,56.6466996096,17.4820005091
 04/01  20:00:00,747.00666498,96.28880081,315.612717216,0.0,55.6251445156,124.558693486,553.668414547,479.5377589,56.6466996096,17.4839560375
 04/01  21:00:00,752.247247621,96.28880081,314.988757943,0.0,55.6251445156,124.558693486,559.129101221,490.432640711,42.4850247072,26.2114358025
 04/01  22:00:00,760.867745989,96.28880081,328.501826688,0.0,46.0930336215,124.558693486,554.745981941,508.942067515,28.3233498048,17.4805646211
 04/01  23:00:00,773.341807616,96.28880081,332.68455952,0.0,46.0930336215,124.558693486,547.752492725,516.108424667,14.1616749024,17.4823931556
 04/01  24:00:00,762.908702312,96.28880081,331.375590902,0.0,46.0930336215,113.312780494,544.778499455,521.629567131,5.66466996096,17.4842623632
 04/02  01:00:00,745.014222577,96.28880081,321.079263968,0.0,34.9616554283,113.312780494,553.815871323,530.673093852,5.66466996096,17.4781075099
 04/02  02:00:00,742.434165575,96.28880081,314.525713098,0.0,34.9616554283,113.312780494,561.566825781,538.422634081,5.66466996096,17.4795217394
 04/02  03:00:00,744.522711669,96.28880081,314.036146955,0.0,34.9616554283,113.312780494,567.73113346,544.58523237,5.66466996096,17.4812311293
 04/02  04:00:00,744.101623184,96.28880081,303.60354775,0.0,44.4937663224,113.312780494,564.522586295,541.374910622,5.66466996096,17.4830057118
 04/02  05:00:00,733.329436247,96.28880081,296.050174687,0.0,44.4937663224,113.312780494,586.076012893,545.704194196,14.1616749024,26.2101437951
 04/02  06:00:00,792.088492486,96.28880081,294.52183673,0.0,54.0258772165,176.889270242,527.418400731,481.615437896,28.3233498048,17.4796130298
 04/02  07:00:00,798.753495188,96.28880081,303.778155869,0.0,54.0258772165,184.38654557,521.737385174,461.770985564,42.4850247072,17.4813749025
 04/02  08:00:00,909.612524154,96.28880081,331.411111813,0.0,65.1572554096,220.04316451,517.376657246,434.369788183,56.6466996096,26.3601694534
 04/02  09:00:00,937.079017334,96.28880081,369.328126267,0.0,65.1572554096,212.545889182,486.084050544,417.078463909,42.4850247072,26.5205619279
 04/02  10:00:00,978.065000835,96.28880081,411.268020431,0.0,65.1572554096,220.04316451,509.320145259,402.949226885,70.808374512,35.5625438618
 04/02  11:00:00,1004.23306203,96.28880081,444.632356276,0.0,65.1572554096,220.04316451,511.761310195,405.385886199,70.808374512,35.5670494837
 04/02  12:00:00,1064.00578302,96.28880081,503.492589994,0.0,65.1572554096,220.04316451,509.229479058,401.991470665,70.808374512,36.4296338813
 04/02  13:00:00,1091.75533209,96.28880081,534.487764434,0.0,65.1572554096,212.545889182,500.245254171,400.018226387,56.6466996096,43.5803281748
 04/02  14:00:00,1046.3330499,96.28880081,490.610325406,0.0,65.1572554096,212.545889182,478.98303411,400.950113424,42.4850247072,35.5478959789
 04/02  15:00:00,1021.52516404,96.28880081,466.536077026,0.0,65.1572554096,212.545889182,498.172784153,405.974029678,56.6466996096,35.5520548653
 04/02  16:00:00,986.837320278,96.28880081,456.482988639,0.0,65.1572554096,220.04316451,529.54445855,409.01818086,84.9700494144,35.5562282763
 04/02  17:00:00,943.055576203,96.28880081,458.779723504,0.0,54.0258772165,184.38654557,536.889061998,425.405181315,84.9700494144,26.5138312691
 04/02  18:00:00,906.746102945,96.28880081,439.554299436,0.0,44.4937663224,163.454314868,577.97349005,466.792872958,84.9700494144,26.2105676774
 04/02  19:00:00,893.094993562,96.28880081,411.452962064,0.0,44.4937663224,155.95703954,552.637729536,478.511060897,56.6466996096,17.4799690288
 04/02  20:00:00,827.50493865,96.28880081,367.698715942,0.0,44.4937663224,124.558693486,594.583664617,520.455216531,56.6466996096,17.4817484765
 04/02  21:00:00,804.505244545,96.28880081,340.88570522,0.0,44.4937663224,124.558693486,589.525228068,529.556664871,42.4850247072,17.4835384895
 04/02  22:00:00,776.946369837,96.28880081,326.802998028,0.0,34.9616554283,124.558693486,594.44220167,548.640799236,28.3233498048,17.4780526299
 04/02  23:00:00,746.69455149,96.28880081,297.240220014,0.0,34.9616554283,124.558693486,597.2330585,565.59211839,14.1616749024,17.4792652079
 04/02  24:00:00,700.954033324,96.28880081,270.042146367,0.0,34.9616554283,113.312780494,621.959665959,598.813978838,5.66466996096,17.4810171598
 04/03  01:00:00,710.311413275,96.28880081,270.300527035,0.0,46.0930336215,113.312780494,621.083911378,597.936727314,5.66466996096,17.4825141027
 04/03  02:00:00,725.410368208,96.28880081,281.627783311,0.0,46.0930336215,113.312780494,620.67275493,588.799448211,5.66466996096,26.2086367582
 04/03  03:00:00,738.069829689,96.28880081,290.039263866,0.0,46.0930336215,113.312780494,609.387511429,586.244088834,5.66466996096,17.4787526339
 04/03  04:00:00,839.595983409,96.28880081,294.479454009,0.0,100.150657288,148.969399434,578.971238179,555.826102623,5.66466996096,17.4804655949
 04/03  05:00:00,846.978703798,96.28880081,295.72914155,0.0,100.150657288,149.894399434,1122.56192541,1090.918049,14.1616749024,17.4822015059
 04/03  06:00:00,1062.48469524,96.5698702014,295.523658561,0.0,176.471037341,302.612436532,718.252255844,672.448647221,28.3233498048,17.4802588178
 04/03  07:00:00,1183.86216371,96.8725823601,305.347982784,0.0,243.2593065,310.10971186,665.944070359,588.089141791,42.4850247072,35.3699038606
 04/03  08:00:00,1268.884016,96.9987490923,343.948592977,0.0,243.2593065,310.10971186,646.789102731,554.537734765,56.6466996096,35.6046683569
 04/03  09:00:00,1345.26618942,97.0945624867,387.323684993,0.0,243.2593065,302.612436532,621.984520433,534.754129378,42.4850247072,44.7453663477
 04/03  10:00:00,1392.72797023,97.1762651135,428.053777918,0.0,243.2593065,310.10971186,624.203262727,508.303042445,70.808374512,45.0918457698
 04/03  11:00:00,1442.45367691,97.2684155775,483.96713307,0.0,243.2593065,310.10971186,608.15835517,483.087005129,70.808374512,54.2629755293
 04/03  12:00:00,1377.72412683,97.4779999397,473.701024525,0.0,243.2593065,310.10971186,590.095932996,465.414583077,70.808374512,53.8729754071
 04/03  13:00:00,1379.16482219,97.6820601878,437.100652271,0.0,243.2593065,302.612436532,562.887963725,451.99209349,56.6466996096,54.2491706259
 04/03  14:00:00,1369.16577831,97.9164866207,422.859253887,0.0,243.2593065,302.612436532,525.154436553,437.576802455,42.4850247072,45.0926093905
 04/03  15:00:00,1370.15553221,98.2543590536,419.627428581,0.0,243.2593065,302.612436532,522.820218026,412.196188225,56.6466996096,53.9773301914
 04/03  16:00:00,1380.99955188,98.5745947074,416.932973534,0.0,243.2593065,310.10971186,523.895339566,403.195708716,84.9700494144,35.7295814357
 04/03  17:00:00,1366.25179111,98.8749368872,401.745674675,0.0,243.2593065,310.10971186,513.16660505,392.965522454,84.9700494144,35.2310331821
 04/03  18:00:00,1080.54752584,96.28880081,379.204245216,0.0,166.938926447,199.110933808,478.049413417,375.532597905,84.9700494144,17.5467660976
 04/03  19:00:00,1065.4039906,96.28880081,355.087672207,0.0,166.938926447,191.61365848,484.497753811,401.541989044,56.6466996096,26.309065158
 04/03  20:00:00,891.563115536,96.28880081,331.11685459,0.0,100.150657288,124.558693486,526.150408489,451.959952954,56.6466996096,17.5437559252
 04/03  21:00:00,813.084508364,96.28880081,307.157289475,0.0,100.150657288,124.558693486,522.143952194,462.171292563,42.4850247072,17.4876349237
 04/03  22:00:00,717.939740493,96.28880081,284.402887196,0.0,46.0930336215,124.558693486,532.636405404,486.830732113,28.3233498048,17.4823234856
 04/03  23:00:00,722.393867633,96.28880081,284.194202804,0.0,46.0930336215,124.558693486,531.985228447,491.614485506,14.1616749024,26.2090680391
 04/03  24:00:00,722.644925954,96.28880081,289.489017562,0.0,46.0930336215,113.312780494,516.954001883,493.810483495,5.66466996096,17.4788484268
 04/04  01:00:00,723.176839366,96.28880081,288.335173303,0.0,46.0930336215,113.312780494,523.799070363,500.654259563,5.66466996096,17.4801408383
 04/04  02:00:00,724.74453633,96.28880081,286.719977009,0.0,46.0930336215,113.312780494,532.299256229,509.152925359,5.66466996096,17.4816609089
 04/04  03:00:00,702.484233738,96.28880081,273.680673119,0.0,46.0930336215,113.312780494,553.809562583,530.664551702,5.66466996096,17.4803409198
 04/04  04:00:00,757.1510011,96.28880081,234.63969863,0.0,100.150657288,148.969399434,587.587593077,564.445711823,5.66466996096,17.4772112932
 04/04  05:00:00,740.975066374,96.4797479009,211.900584346,0.0,100.150657288,149.894399434,968.327574648,936.684671249,14.1616749024,17.4812284972
 04/04  06:00:00,955.037217386,97.1782355411,207.090747089,0.0,176.471037341,302.612436532,670.961247226,625.157317684,28.3233498048,17.4805797379
 04/04  07:00:00,1092.59619172,97.8010622726,242.552997655,0.0,243.2593065,310.10971186,597.937896528,520.075557211,42.4850247072,35.37731461
 04/04  08:00:00,1177.0340552,98.3444076357,297.50406993,0.0,243.2593065,310.10971186,567.421142503,475.162467063,56.6466996096,35.6119758298
 04/04  09:00:00,1256.11473795,98.8158315632,344.218671063,0.0,243.2593065,302.612436532,541.1125623,453.883842224,42.4850247072,44.7436953687
 04/04  10:00:00,1299.66334417,99.1978056446,376.322326536,0.0,243.2593065,310.10971186,550.630258838,425.708347041,70.808374512,54.1135372851
 04/04  11:00:00,1334.57201222,99.7175778653,401.386212293,0.0,243.2593065,310.10971186,531.713598657,406.657757941,70.808374512,54.2474662044
 04/04  12:00:00,1331.13461706,100.288905147,425.785682495,0.0,243.2593065,310.10971186,505.296139989,389.602942412,70.808374512,44.8848230653
 04/04  13:00:00,1389.40211942,100.825246133,449.730665085,0.0,243.2593065,302.612436532,489.256001351,378.353773813,56.6466996096,54.2555279282
 04/04  14:00:00,1401.51709467,101.333458763,463.474130909,0.0,243.2593065,302.612436532,460.459549924,363.866692262,42.4850247072,54.1078329551
 04/04  15:00:00,1395.6570797,101.716807879,456.562728299,0.0,243.2593065,302.612436532,448.751668185,347.134851628,56.6466996096,44.9701169468
 04/04  16:00:00,1396.96570542,102.240640106,449.622895844,0.0,243.2593065,310.10971186,468.129129764,338.49742603,84.9700494144,44.6616543191
 04/04  17:00:00,1394.7353021,102.959008697,438.88906895,0.0,243.2593065,310.10971186,452.23832982,340.839699384,84.9700494144,26.4285810221
 04/04  18:00:00,1105.33347436,96.28880081,420.055730916,0.0,166.938926447,199.110933808,451.929810108,349.415244911,84.9700494144,17.5445157824
 04/04  19:00:00,1088.58857755,96.28880081,400.786512754,0.0,166.938926447,191.61365848,455.220712222,372.268660796,56.6466996096,26.3053518162
 04/04  20:00:00,951.210169967,96.28880081,392.530150393,0.0,100.150657288,124.558693486,494.303943375,420.111409173,56.6466996096,17.5458345925
 04/04  21:00:00,908.077632934,96.28880081,392.519957138,0.0,100.150657288,124.558693486,497.69809409,428.991165771,42.4850247072,26.2219036123
 04/04  22:00:00,854.373121772,96.28880081,404.209333914,0.0,46.0930336215,124.558693486,492.823479174,447.022506936,28.3233498048,17.4776224335
 04/04  23:00:00,865.980334188,96.28880081,424.749522187,0.0,46.0930336215,124.558693486,484.748067012,453.107160886,14.1616749024,17.4792312239
 04/04  24:00:00,887.266089278,96.28880081,464.782681989,0.0,46.0930336215,113.312780494,479.074511356,455.928926409,5.66466996096,17.4809149864
 04/05  01:00:00,891.718181228,96.28880081,467.316731444,0.0,46.0930336215,113.312780494,482.197239306,459.050399995,5.66466996096,17.4821693491
 04/05  02:00:00,876.592624185,96.28880081,451.750426928,0.0,46.0930336215,113.312780494,488.24871642,465.108254682,5.66466996096,17.4757917772
 04/05  03:00:00,868.339255457,96.28880081,443.571128926,0.0,46.0930336215,113.312780494,492.72309621,469.581005848,5.66466996096,17.4774204007
 04/05  04:00:00,937.632953422,96.28880081,430.470072164,0.0,100.150657288,148.969399434,476.592996093,453.449340546,5.66466996096,17.4789855866
 04/05  05:00:00,915.607441644,96.7182787615,410.106203872,0.0,100.150657288,149.894399434,771.489210817,739.845599555,14.1616749024,17.4819363598
 04/05  06:00:00,1125.51032117,97.8201594999,399.894556138,0.0,176.471037341,302.612436532,556.594469544,502.060934223,28.3233498048,26.2101855162
 04/05  07:00:00,1233.65121104,99.38183318,397.690411017,0.0,243.2593065,310.10971186,517.301609292,448.278040881,42.4850247072,26.5385437035
 04/05  08:00:00,1286.42249652,100.05482694,419.509784195,0.0,243.2593065,310.10971186,517.263457585,425.002580422,56.6466996096,35.6141775528
 04/05  09:00:00,1333.95737564,100.574286115,437.384587962,0.0,243.2593065,302.612436532,499.659438436,412.438462588,42.4850247072,44.7359511407
 04/05  10:00:00,1400.36002353,100.998100902,498.73106095,0.0,243.2593065,310.10971186,520.130833382,395.216842663,70.808374512,54.1056162076
 04/05  11:00:00,1446.05524728,101.353024712,547.947134663,0.0,243.2593065,310.10971186,513.081971069,388.026283108,70.808374512,54.2473134493
 04/05  12:00:00,1411.519201,101.658072479,556.160508908,0.0,243.2593065,310.10971186,501.402065051,385.708786986,70.808374512,44.8849035531
 04/05  13:00:00,1452.49616846,101.972012128,562.547020539,0.0,243.2593065,302.612436532,491.332816475,380.449845434,56.6466996096,54.2362714309
 04/05  14:00:00,1460.79742237,102.264736102,569.673222754,0.0,243.2593065,302.612436532,472.256688876,375.665336927,42.4850247072,54.1063272414
 04/05  15:00:00,1464.28293193,102.499386353,573.169935568,0.0,243.2593065,302.612436532,475.762491168,374.146749116,56.6466996096,44.9690424422
 04/05  16:00:00,1472.90992519,102.844320228,574.075368079,0.0,243.2593065,310.10971186,500.281729353,370.656386442,84.9700494144,44.6552934967
 04/05  17:00:00,1475.8857311,103.163348064,577.091056478,0.0,243.2593065,310.10971186,481.985991612,370.587177224,84.9700494144,26.4287649733
 04/05  18:00:00,1151.96779205,96.28880081,528.109633931,0.0,166.938926447,199.110933808,476.752438303,374.237714804,84.9700494144,17.5446740846
 04/05  19:00:00,1053.11260643,96.28880081,421.605071025,0.0,166.938926447,191.61365848,468.368516337,385.416319318,56.6466996096,26.3054974092
 04/05  20:00:00,932.097891165,96.28880081,428.311608301,0.0,100.150657288,124.558693486,500.626921187,426.437386386,56.6466996096,17.5428351911
 04/05  21:00:00,889.188787338,96.28880081,424.493673873,0.0,100.150657288,124.558693486,503.350385058,434.644635439,42.4850247072,26.2207249112
 04/05  22:00:00,834.674633497,96.28880081,442.53546169,0.0,46.0930336215,124.558693486,497.288235133,451.487247266,28.3233498048,17.477638062
 04/05  23:00:00,853.962302642,96.28880081,462.024590255,0.0,46.0930336215,124.558693486,488.485249724,456.844353286,14.1616749024,17.4792215358
 04/05  24:00:00,846.086755445,96.28880081,464.933520989,0.0,46.0930336215,113.312780494,484.67532915,461.529807923,5.66466996096,17.4808512656
 04/06  01:00:00,847.468002,96.28880081,466.075653673,0.0,46.0930336215,113.312780494,488.494102517,465.347394314,5.66466996096,17.4820382427
 04/06  02:00:00,847.787747037,96.28880081,466.359459494,0.0,46.0930336215,113.312780494,491.092369482,467.951912252,5.66466996096,17.4757872693
 04/06  03:00:00,839.924662141,96.28880081,454.593669032,0.0,46.0930336215,113.312780494,497.335253014,474.193411027,5.66466996096,17.4771720266
 04/06  04:00:00,919.831885562,96.28880081,433.703775026,0.0,100.150657288,148.969399434,481.329500607,458.186143128,5.66466996096,17.4786875177
 04/06  05:00:00,900.848031221,96.7902077231,400.422739977,0.0,100.150657288,149.894399434,779.852553842,748.209307859,14.1616749024,17.4815710811
 04/06  06:00:00,1108.5189246,98.3054695115,381.18150528,0.0,176.471037341,302.612436532,565.693912484,511.161037913,28.3233498048,26.2095247667
 04/06  07:00:00,1235.0254112,100.062804891,388.521336337,0.0,243.2593065,310.10971186,527.521426766,458.499305314,42.4850247072,26.5370967439
 04/06  08:00:00,1291.36015246,100.672108524,406.768820821,0.0,243.2593065,310.10971186,530.049248206,437.791026326,56.6466996096,35.6115222705
 04/06  09:00:00,1343.05813848,101.244315093,438.538376048,0.0,243.2593065,302.612436532,506.402995031,419.186072763,42.4850247072,44.7318975615
 04/06  10:00:00,1430.55169875,101.927772293,532.154890278,0.0,243.2593065,310.10971186,506.929125631,382.021400377,70.808374512,54.0993507421
 04/06  11:00:00,1458.48639125,102.416114665,559.212484908,0.0,243.2593065,310.10971186,486.849409851,361.800759322,70.808374512,54.2402760169
 04/06  12:00:00,1424.0642286,102.698761523,566.394108937,0.0,243.2593065,310.10971186,471.798562072,356.110785832,70.808374512,44.8794017273
 04/06  13:00:00,1461.2986429,102.999703471,569.989784455,0.0,243.2593065,302.612436532,460.028552704,349.135131229,56.6466996096,54.246721865
 04/06  14:00:00,1460.08636858,103.589833658,568.658322084,0.0,243.2593065,302.612436532,438.375696919,341.792357847,42.4850247072,54.0983143649
 04/06  15:00:00,1453.76304439,104.156868197,562.387214289,0.0,243.2593065,302.612436532,442.993342831,341.384576164,56.6466996096,44.9620670579
 04/06  16:00:00,1463.57640587,104.693383,564.767593961,0.0,243.2593065,310.10971186,472.762166557,343.134835413,84.9700494144,44.6572817301
 04/06  17:00:00,1375.92840048,104.975606004,477.69750021,0.0,243.2593065,310.10971186,464.291604756,352.896212106,84.9700494144,26.4253432355
 04/06  18:00:00,1036.45183742,96.28880081,410.672500645,0.0,166.938926447,199.110933808,463.284129571,360.771524796,84.9700494144,17.5425553613
 04/06  19:00:00,1056.42205111,96.28880081,421.748204161,0.0,166.938926447,191.61365848,456.172390415,373.221874123,56.6466996096,26.3038166824
 04/06  20:00:00,929.449754613,96.28880081,424.038241644,0.0,100.150657288,124.558693486,490.577988957,416.387719422,56.6466996096,17.5435699259
 04/06  21:00:00,872.482940799,96.28880081,407.470473985,0.0,100.150657288,124.558693486,486.457614587,426.484845043,42.4850247072,17.487744837
 04/06  22:00:00,797.072092333,96.28880081,399.225840456,0.0,46.0930336215,124.558693486,501.439511737,446.90974193,28.3233498048,26.2064200018
 04/06  23:00:00,793.070891931,96.28880081,398.198712818,0.0,46.0930336215,124.558693486,484.57926857,452.940731549,14.1616749024,17.4768621183
 04/06  24:00:00,779.504560113,96.28880081,397.914942099,0.0,46.0930336215,113.312780494,481.837309974,458.694234837,5.66466996096,17.4784051756
 04/07  01:00:00,771.664964144,96.28880081,386.437913724,0.0,46.0930336215,113.312780494,488.447746072,465.303554571,5.66466996096,17.4795215397
 04/07  02:00:00,764.290817939,96.28880081,377.426907643,0.0,46.0930336215,113.312780494,492.916246779,469.770725259,5.66466996096,17.4808515586
 04/07  03:00:00,762.741075759,96.28880081,375.840524887,0.0,46.0930336215,113.312780494,497.211990129,474.072328886,5.66466996096,17.4749912821
 04/07  04:00:00,853.096876747,96.28880081,375.257289252,0.0,100.150657288,148.969399434,480.177369521,457.036659845,5.66466996096,17.4760397153
 04/07  05:00:00,861.28411013,96.8159107015,386.29899525,0.0,100.150657288,149.894399434,740.05506951,708.413488134,14.1616749024,17.4799064734
 04/07  06:00:00,1085.54335473,98.6575653576,395.276914585,0.0,176.471037341,302.612436532,542.144833029,496.342391792,28.3233498048,17.4790914325
 04/07  07:00:00,1219.04976926,100.395597982,408.504382514,0.0,243.2593065,310.10971186,527.87192576,450.015768265,42.4850247072,35.3711327882
 04/07  08:00:00,1283.016096,101.005879116,430.563329811,0.0,243.2593065,310.10971186,522.30410513,430.053817714,56.6466996096,35.6035878061
 04/07  09:00:00,1346.55244056,101.459966945,460.160198112,0.0,243.2593065,302.612436532,506.420554485,419.204499921,42.4850247072,44.7310298573
 04/07  10:00:00,1437.55934532,101.861229627,542.325778346,0.0,243.2593065,310.10971186,525.301978889,400.397745486,70.808374512,54.0958588904
 04/07  11:00:00,1467.98219704,102.307240132,569.472519284,0.0,243.2593065,310.10971186,508.884514938,383.850270681,70.808374512,54.2258697454
 04/07  12:00:00,1431.88281874,102.866291411,575.002969357,0.0,243.2593065,310.10971186,482.095124,366.409563022,70.808374512,44.8771864651
 04/07  13:00:00,1467.51978842,103.38919536,576.112379885,0.0,243.2593065,302.612436532,464.558169173,353.680960621,56.6466996096,54.2305089426
 04/07  14:00:00,1475.37818848,103.828600886,581.493587637,0.0,243.2593065,302.612436532,429.211803077,341.655014668,42.4850247072,45.0717637018
