Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  15:00:00,1480.64171191,104.225766113,584.559819163,0.0,243.2593065,302.612436532,434.342734093,323.738454398,56.6466996096,53.9575800847
 04/07  16:00:00,1460.26527032,104.742960548,555.465172226,0.0,243.2593065,310.10971186,436.748306213,316.060967491,84.9700494144,35.7172893078
 04/07  17:00:00,1428.46076991,105.058210212,521.628848804,0.0,243.2593065,310.10971186,439.626676191,328.232532231,84.9700494144,26.424094545
 04/07  18:00:00,1177.05815778,96.28880081,545.635019722,0.0,166.938926447,199.110933808,448.098319452,336.822241199,84.9700494144,26.3060288391
 04/07  19:00:00,1204.61369245,96.28880081,570.73739084,0.0,166.938926447,191.61365848,434.384477273,351.43745201,56.6466996096,26.3003256536
 04/07  20:00:00,1088.49557236,96.28880081,586.407627756,0.0,100.150657288,124.558693486,473.054437861,398.864094266,56.6466996096,17.543643985
 04/07  21:00:00,1038.08147985,96.28880081,576.841457646,0.0,100.150657288,124.558693486,471.656638107,411.688225117,42.4850247072,17.4833882828
 04/07  22:00:00,960.193298777,96.28880081,563.474898557,0.0,46.0930336215,124.558693486,479.816437517,434.015307834,28.3233498048,17.4777798783
 04/07  23:00:00,878.721029291,96.28880081,479.321636079,0.0,46.0930336215,124.558693486,474.634569737,442.993631322,14.1616749024,17.4792635122
 04/07  24:00:00,822.201322795,96.28880081,426.90256858,0.0,46.0930336215,113.312780494,475.708157363,450.351105871,5.66466996096,19.6923815317
 04/08  01:00:00,830.103611774,96.28880081,419.58985938,0.0,46.0930336215,113.312780494,486.833520239,457.176976414,5.66466996096,23.9918738637
 04/08  02:00:00,823.481062165,96.28880081,405.39976483,0.0,46.0930336215,113.312780494,486.606501211,463.465756305,5.66466996096,17.4760749451
 04/08  03:00:00,809.373530819,96.28880081,386.888448295,0.0,46.0930336215,113.312780494,492.526240959,469.384122464,5.66466996096,17.4774485343
 04/08  04:00:00,807.166727866,96.28880081,366.855798987,0.0,55.6251445156,113.312780494,487.114535245,463.971003999,5.66466996096,17.4788612847
 04/08  05:00:00,794.259897346,96.28880081,346.312781222,0.0,55.6251445156,113.312780494,500.100642095,468.458686441,14.1616749024,17.4802807517
 04/08  06:00:00,849.714279522,96.28880081,336.221042061,0.0,65.1572554096,176.889270242,453.019929384,407.222814185,28.3233498048,17.4737653946
 04/08  07:00:00,996.137469998,96.613685044,366.229663938,0.0,109.682768182,220.96816451,705.771859482,645.808484156,42.4850247072,17.4783506196
 04/08  08:00:00,1043.16879948,96.6101409758,412.298689439,0.0,109.682768182,220.96816451,591.996896026,508.970201851,56.6466996096,26.3799945654
 04/08  09:00:00,1229.30075792,97.4732625905,482.634530255,0.0,131.945524568,266.955817592,540.015982602,462.151954132,42.4850247072,35.3790037629
 04/08  10:00:00,1289.88216082,97.7517322885,522.149694096,0.0,131.945524568,274.45309292,541.461095849,435.06741728,70.808374512,35.5853040573
 04/08  11:00:00,1291.85297945,97.9517416711,529.651740378,0.0,131.945524568,274.45309292,527.735745457,421.334784712,70.808374512,35.5925862324
 04/08  12:00:00,1263.30278366,98.1425099473,534.07231172,0.0,131.945524568,274.45309292,515.684142092,409.28613726,70.808374512,35.5896303202
 04/08  13:00:00,1263.55339968,98.3019706106,533.754009223,0.0,131.945524568,266.955817592,503.958350355,402.82067189,56.6466996096,44.4909788555
 04/08  14:00:00,1265.12900537,98.3676944195,532.283371014,0.0,131.945524568,266.955817592,467.477440446,389.423017235,42.4850247072,35.5693985042
 04/08  15:00:00,1181.65272945,96.28880081,533.615743437,0.0,109.682768182,212.545889182,382.962510818,290.734158031,56.6466996096,35.5816531776
 04/08  16:00:00,1189.45439767,96.28880081,536.218897465,0.0,109.682768182,220.04316451,409.770249452,289.218016229,84.9700494144,35.5821838083
 04/08  17:00:00,1152.1198491,96.28880081,535.713004333,0.0,109.682768182,220.04316451,411.568311035,291.248119953,84.9700494144,35.3501416681
 04/08  18:00:00,1087.75634074,96.28880081,501.916864057,0.0,100.150657288,199.110933808,439.276433798,336.830001337,84.9700494144,17.4763830466
 04/08  19:00:00,992.7053197,96.28880081,406.135619947,0.0,100.150657288,191.61365848,440.908922981,366.784465525,56.6466996096,17.4777578464
 04/08  20:00:00,861.111816745,96.28880081,394.405870963,0.0,55.6251445156,124.558693486,496.566810152,422.440917517,56.6466996096,17.4791930256
 04/08  21:00:00,843.203193386,96.28880081,381.881648771,0.0,55.6251445156,124.558693486,493.626488945,433.66087048,42.4850247072,17.4805937579
 04/08  22:00:00,818.040346571,96.28880081,364.71081025,0.0,46.0930336215,124.558693486,499.561387768,453.763642496,28.3233498048,17.4743954667
 04/08  23:00:00,804.9509194,96.28880081,345.424343449,0.0,46.0930336215,124.558693486,492.737250122,461.099868855,14.1616749024,17.4757063645
 04/08  24:00:00,770.367586798,96.28880081,325.507803357,0.0,46.0930336215,113.312780494,491.894080808,468.750306051,5.66466996096,17.4791047965
 04/09  01:00:00,747.363627038,96.28880081,316.614449749,0.0,34.9616554283,113.312780494,498.715699176,475.57283872,5.66466996096,17.4781904948
 04/09  02:00:00,778.22496742,96.28880081,346.085844347,0.0,34.9616554283,113.312780494,501.325440223,478.181432461,5.66466996096,17.4793378003
 04/09  03:00:00,821.731068284,96.28880081,391.021288385,0.0,34.9616554283,113.312780494,511.12179166,479.253237986,5.66466996096,26.2038837132
 04/09  04:00:00,839.120028808,96.28880081,400.538532789,0.0,44.4937663224,113.312780494,496.069688916,472.930049811,5.66466996096,17.4749691438
 04/09  05:00:00,812.35420967,96.28880081,373.992262045,0.0,44.4937663224,113.312780494,513.138260542,481.500281066,14.1616749024,17.4763045735
 04/09  06:00:00,871.751478303,96.28880081,379.274331937,0.0,54.0258772165,176.889270242,468.058838814,422.257829283,28.3233498048,17.4776597266
 04/09  07:00:00,891.555840035,96.28880081,404.727425935,0.0,54.0258772165,184.38654557,475.782340173,415.818298316,42.4850247072,17.4790171497
 04/09  08:00:00,989.946917467,96.28880081,426.801309064,0.0,65.1572554096,220.04316451,480.913138236,397.91285205,56.6466996096,26.353586577
 04/09  09:00:00,994.236370603,96.28880081,438.006782794,0.0,65.1572554096,212.545889182,464.003820055,395.01068035,42.4850247072,26.5081149979
 04/09  10:00:00,1013.0680304,96.28880081,449.647139624,0.0,65.1572554096,220.04316451,500.151563455,393.797980465,70.808374512,35.5452084781
 04/09  11:00:00,1020.37220717,96.28880081,456.63747675,0.0,65.1572554096,220.04316451,496.999266761,390.642926629,70.808374512,35.5479656207
 04/09  12:00:00,1028.38872255,96.28880081,466.527262578,0.0,65.1572554096,220.04316451,491.32683965,384.968127679,70.808374512,35.5503374586
 04/09  13:00:00,1014.61617549,96.28880081,461.254990075,0.0,65.1572554096,212.545889182,476.828385181,384.629008208,56.6466996096,35.5526773639
 04/09  14:00:00,1002.99153196,96.28880081,450.348416285,0.0,65.1572554096,212.545889182,467.454773061,384.744430653,42.4850247072,40.2253177012
 04/09  15:00:00,1003.39689196,96.28880081,446.600344997,0.0,65.1572554096,212.545889182,479.888380977,383.499671074,56.6466996096,39.7420102932
 04/09  16:00:00,996.311649755,96.28880081,467.355473107,0.0,65.1572554096,220.04316451,504.195321808,383.696454396,84.9700494144,35.5288179983
 04/09  17:00:00,964.336555364,96.28880081,480.558243087,0.0,54.0258772165,184.38654557,511.257632613,399.780775792,84.9700494144,26.5068074065
 04/09  18:00:00,984.665526883,96.28880081,520.831733725,0.0,44.4937663224,163.454314868,540.117053098,437.672168054,84.9700494144,17.4748356293
 04/09  19:00:00,889.284175894,96.28880081,431.319173042,0.0,44.4937663224,155.95703954,525.055741888,450.932902428,56.6466996096,17.47613985
 04/09  20:00:00,806.808057587,96.28880081,382.420779662,0.0,44.4937663224,124.558693486,566.997290863,492.873103248,56.6466996096,17.4774880049
 04/09  21:00:00,775.573455193,96.28880081,351.716679163,0.0,44.4937663224,124.558693486,562.558057823,502.594189034,42.4850247072,17.4788440815
 04/09  22:00:00,758.170698098,96.28880081,348.647471748,0.0,34.9616554283,124.558693486,574.508935156,519.978572192,28.3233498048,26.2070131586
 04/09  23:00:00,756.13811845,96.28880081,349.547907226,0.0,34.9616554283,124.558693486,559.955939888,528.319713192,14.1616749024,17.4745517937
 04/09  24:00:00,739.709326795,96.28880081,348.965518585,0.0,34.9616554283,113.312780494,557.460667824,534.320100531,5.66466996096,17.4758973317
 04/10  01:00:00,749.979146491,96.28880081,347.016848276,0.0,46.0930336215,113.312780494,561.671726959,538.530253871,5.66466996096,17.4768031278
 04/10  02:00:00,745.995751843,96.28880081,341.325947948,0.0,46.0930336215,113.312780494,569.03978105,545.897177239,5.66466996096,17.47793385
 04/10  03:00:00,743.702459777,96.28880081,335.411919617,0.0,46.0930336215,113.312780494,576.10442235,552.960565627,5.66466996096,17.4791867612
 04/10  04:00:00,828.879487637,96.28880081,330.136443491,0.0,100.150657288,148.969399434,550.659893227,527.520608961,5.66466996096,17.4746143055
 04/10  05:00:00,830.32270504,96.28880081,329.999359038,0.0,100.150657288,149.894399434,1058.65488491,1027.0161807,14.1616749024,17.4770293052
 04/10  06:00:00,1049.54911568,96.5615082134,334.133713809,0.0,176.471037341,302.612436532,682.537251161,636.736560022,28.3233498048,17.4773413341
 04/10  07:00:00,1175.5758802,96.8630723506,344.002098049,0.0,243.2593065,310.10971186,629.141010422,551.295372835,42.4850247072,35.3606128806
 04/10  08:00:00,1242.5411312,96.9890986264,372.321192445,0.0,243.2593065,310.10971186,601.870385065,509.633039801,56.6466996096,35.5906456546
 04/10  09:00:00,1314.28440898,97.185295927,405.768195942,0.0,243.2593065,302.612436532,571.752080389,484.545228295,42.4850247072,44.721827387
 04/10  10:00:00,1362.51903297,97.4361937989,445.595945033,0.0,243.2593065,310.10971186,566.775949086,450.907074606,70.808374512,45.0604999675
 04/10  11:00:00,1428.58334394,97.6221783777,517.216357391,0.0,243.2593065,310.10971186,553.190013761,428.162124122,70.808374512,54.2195151275
 04/10  12:00:00,1405.38225111,98.0484364412,544.99664525,0.0,243.2593065,310.10971186,525.492827399,409.3480991,70.808374512,45.3363537871
 04/10  13:00:00,1452.73754911,98.466464215,556.713480515,0.0,243.2593065,302.612436532,503.843639637,393.452969807,56.6466996096,53.7439702202
 04/10  14:00:00,1464.0794448,98.8918033391,564.999476135,0.0,243.2593065,302.612436532,471.146220888,374.587414968,42.4850247072,54.0737812123
 04/10  15:00:00,1460.55694641,99.3924882634,568.084163205,0.0,243.2593065,302.612436532,456.848489147,355.252820705,56.6466996096,44.9489688327
 04/10  16:00:00,1464.40871633,99.9665439636,568.674607749,0.0,243.2593065,310.10971186,474.323984181,344.727061995,84.9700494144,44.6268727716
 04/10  17:00:00,1467.88497771,100.703591022,566.421920482,0.0,243.2593065,310.10971186,458.34013563,346.948580048,84.9700494144,26.4215061683
 04/10  18:00:00,1195.26718226,96.28880081,559.673759973,0.0,166.938926447,199.110933808,450.365196902,339.094428408,84.9700494144,26.3007190799
 04/10  19:00:00,1067.96246204,96.28880081,431.333082529,0.0,166.938926447,191.61365848,440.913032542,366.72508248,56.6466996096,17.5412504525
 04/10  20:00:00,912.424815087,96.28880081,407.589784932,0.0,100.150657288,124.558693486,504.796360087,421.849425761,56.6466996096,26.3002347165
 04/10  21:00:00,908.550265503,96.28880081,439.694251446,0.0,100.150657288,124.558693486,489.360096098,429.393124083,42.4850247072,17.4819473076
 04/10  22:00:00,935.212475772,96.28880081,528.487392757,0.0,46.0930336215,124.558693486,489.873490705,444.074075195,28.3233498048,17.4760657049
 04/10  23:00:00,955.773448341,96.28880081,550.110885347,0.0,46.0930336215,124.558693486,479.214816635,447.575782797,14.1616749024,17.4773589349
 04/10  24:00:00,907.185916868,96.28880081,516.941078731,0.0,46.0930336215,113.312780494,476.483902133,453.340558547,5.66466996096,17.478673625
 04/11  01:00:00,838.502398076,96.28880081,440.455000576,0.0,46.0930336215,113.312780494,482.492693962,459.352228423,5.66466996096,17.4757955787
 04/11  02:00:00,850.856901265,96.28880081,447.93011758,0.0,46.0930336215,113.312780494,487.905587389,464.767937966,5.66466996096,17.4729794619
 04/11  03:00:00,857.214628626,96.28880081,455.444887849,0.0,46.0930336215,113.312780494,492.133407179,468.994634356,5.66466996096,17.474102862
 04/11  04:00:00,947.150228587,96.28880081,463.549978662,0.0,100.150657288,148.969399434,473.168060214,450.0280811,5.66466996096,17.4753091537
 04/11  05:00:00,947.16049352,96.4708060575,471.631191123,0.0,100.150657288,149.894399434,779.222257269,747.582709838,14.1616749024,17.4778725283
 04/11  06:00:00,1173.55661747,97.231740577,478.61253225,0.0,176.471037341,302.612436532,548.344153131,502.542949669,28.3233498048,17.4778536572
 04/11  07:00:00,1321.15783021,97.9714786411,497.865010891,0.0,243.2593065,310.10971186,535.064322042,457.215150178,42.4850247072,35.3641471571
 04/11  08:00:00,1378.44247277,98.624809018,517.151389122,0.0,243.2593065,310.10971186,530.02880534,437.788563648,56.6466996096,35.5935420824
 04/11  09:00:00,1442.33298678,99.2019937733,549.975480745,0.0,243.2593065,302.612436532,514.483399561,427.283237196,42.4850247072,44.7151376576
 04/11  10:00:00,1458.75831122,99.7137649926,558.487160517,0.0,243.2593065,310.10971186,534.337243002,409.457727588,70.808374512,54.0711409012
 04/11  11:00:00,1466.94813449,100.198213061,568.107459405,0.0,243.2593065,310.10971186,513.23671934,396.274836563,70.808374512,46.153508265
 04/11  12:00:00,1434.66711416,100.610381829,576.141337476,0.0,243.2593065,310.10971186,512.31053771,388.650277518,70.808374512,52.8518856799
 04/11  13:00:00,1465.20159365,100.988796212,572.514416205,0.0,243.2593065,302.612436532,489.943309578,381.474651918,56.6466996096,51.8219580503
 04/11  14:00:00,1463.2464921,101.357138078,569.893414817,0.0,243.2593065,302.612436532,463.870219121,373.958167769,42.4850247072,47.4270266446
 04/11  15:00:00,1468.59793768,101.656640152,575.014292421,0.0,243.2593065,302.612436532,472.759594375,371.163718028,56.6466996096,44.949176737
 04/11  16:00:00,1489.05862404,101.9570697,589.337500433,0.0,243.2593065,310.10971186,502.574081069,372.975239501,84.9700494144,44.6287921532
 04/11  17:00:00,1488.28025126,102.336457123,588.842421662,0.0,243.2593065,310.10971186,485.97691902,374.58998857,84.9700494144,26.4168810359
 04/11  18:00:00,1214.7697314,96.28880081,586.636198696,0.0,166.938926447,199.110933808,480.397439148,369.126521317,84.9700494144,26.3008684166
 04/11  19:00:00,1210.18093412,96.28880081,577.045204778,0.0,166.938926447,191.61365848,446.683989987,372.497544397,56.6466996096,17.5397459807
 04/11  20:00:00,1078.66432401,96.28880081,575.504271416,0.0,100.150657288,124.558693486,494.631746739,411.684274462,56.6466996096,26.3007726681
 04/11  21:00:00,1045.44634144,96.28880081,582.231196611,0.0,100.150657288,124.558693486,480.107141359,420.139693077,42.4850247072,17.4824235748
 04/11  22:00:00,974.140647734,96.28880081,577.212235936,0.0,46.0930336215,124.558693486,485.137981757,439.338105151,28.3233498048,17.4765268015
 04/11  23:00:00,969.152290844,96.28880081,574.353615374,0.0,46.0930336215,124.558693486,479.038381415,447.398950378,14.1616749024,17.4777561347
 04/11  24:00:00,955.037725129,96.28880081,573.048648779,0.0,46.0930336215,113.312780494,475.596170287,452.454034792,5.66466996096,17.4774655335
 04/12  01:00:00,953.708566498,96.28880081,572.055580521,0.0,46.0930336215,113.312780494,480.065656373,456.928691231,5.66466996096,17.4722951811
 04/12  02:00:00,951.412337651,96.28880081,569.845566574,0.0,46.0930336215,113.312780494,483.022532971,459.884713053,5.66466996096,17.4731499571
 04/12  03:00:00,950.746603993,96.28880081,569.532027168,0.0,46.0930336215,113.312780494,486.186988559,463.048075792,5.66466996096,17.4742428059
 04/12  04:00:00,1039.07512114,96.28880081,568.186350934,0.0,100.150657288,148.969399434,469.641588264,446.501529117,5.66466996096,17.4753891859
 04/12  05:00:00,1039.92170322,96.7041170592,567.41454505,0.0,100.150657288,149.894399434,737.750865136,706.11132108,14.1616749024,17.477869153
 04/12  06:00:00,1259.85204591,97.9568855969,568.51439012,0.0,176.471037341,302.612436532,537.195418082,491.394277789,28.3233498048,17.4777904878
 04/12  07:00:00,1382.00355908,99.7355672228,569.349950853,0.0,243.2593065,310.10971186,514.944706171,437.096835272,42.4850247072,35.3628461912
 04/12  08:00:00,1423.4856407,100.357868903,569.09920889,0.0,243.2593065,310.10971186,508.355554783,416.117397926,56.6466996096,35.5914572472
 04/12  09:00:00,1456.54449207,100.843786898,568.46798739,0.0,243.2593065,302.612436532,494.364347998,407.167740875,42.4850247072,44.7115824157
 04/12  10:00:00,1464.49921863,101.238295874,568.294750126,0.0,243.2593065,310.10971186,519.488483444,394.614608955,70.808374512,54.0654999766
 04/12  11:00:00,1465.74889222,101.578503073,568.266982758,0.0,243.2593065,310.10971186,505.789849873,389.819787528,70.808374512,45.1616878327
 04/12  12:00:00,1422.20385984,101.882164512,566.571668626,0.0,243.2593065,310.10971186,511.868332463,387.232580842,70.808374512,53.8273771091
 04/12  13:00:00,1454.95477445,102.181926738,565.423874723,0.0,243.2593065,302.612436532,484.689541612,382.572996334,56.6466996096,45.4698456684
 04/12  14:00:00,1457.11268546,102.467716756,566.814922877,0.0,243.2593065,302.612436532,474.233953894,377.990874923,42.4850247072,53.7580542633
 04/12  15:00:00,1457.90317787,102.798625005,567.478459303,0.0,243.2593065,302.612436532,472.905059397,371.315864732,56.6466996096,44.9424950553
 04/12  16:00:00,1463.24601851,103.108111377,566.102642171,0.0,243.2593065,310.10971186,500.870707384,371.277754332,84.9700494144,44.622903637
 04/12  17:00:00,1461.44789853,103.401656692,564.402084779,0.0,243.2593065,310.10971186,482.621588479,371.237818667,84.9700494144,26.4137203981
 04/12  18:00:00,1186.69306192,96.28880081,562.733582274,0.0,166.938926447,199.110933808,484.545291637,373.276542132,84.9700494144,26.2987000912
 04/12  19:00:00,1189.9824945,96.28880081,561.447135534,0.0,166.938926447,191.61365848,455.980912495,381.794436382,56.6466996096,17.5397765038
 04/12  20:00:00,1058.83222335,96.28880081,560.372444374,0.0,100.150657288,124.558693486,505.584984004,422.640487363,56.6466996096,26.2977970315
 04/12  21:00:00,985.854178273,96.28880081,525.879678591,0.0,100.150657288,124.558693486,490.692866633,430.727409162,42.4850247072,17.4804327632
 04/12  22:00:00,900.691870424,96.28880081,504.307456082,0.0,46.0930336215,124.558693486,494.959204777,449.161404215,28.3233498048,17.4744507572
 04/12  23:00:00,898.496162457,96.28880081,500.479329127,0.0,46.0930336215,124.558693486,486.903865411,455.266578407,14.1616749024,17.4756121013
 04/12  24:00:00,848.967245867,96.28880081,460.210389596,0.0,46.0930336215,113.312780494,483.970296835,460.828832319,5.66466996096,17.476794555
 04/13  01:00:00,852.528977007,96.28880081,461.726473281,0.0,46.0930336215,113.312780494,487.861303969,464.71914788,5.66466996096,17.4774861279
 04/13  02:00:00,864.174541664,96.28880081,471.966504163,0.0,46.0930336215,113.312780494,491.321770896,468.186500249,5.66466996096,17.4706006858
 04/13  03:00:00,868.845785893,96.28880081,474.87030534,0.0,46.0930336215,113.312780494,494.707760665,471.571214751,5.66466996096,17.471875953
 04/13  04:00:00,952.468336601,96.28880081,469.682759676,0.0,100.150657288,148.969399434,476.866294254,453.728691026,5.66466996096,17.4729332679
 04/13  05:00:00,954.385181357,96.7898813098,464.891325467,0.0,100.150657288,149.894399434,758.479688757,726.843402466,14.1616749024,17.4746113887
 04/13  06:00:00,1171.81198719,98.5332213743,462.030485406,0.0,176.471037341,302.612436532,544.631257258,498.832675276,28.3233498048,17.475232177
 04/13  07:00:00,1301.80791801,100.5374793,466.777958199,0.0,243.2593065,310.10971186,514.73440172,436.892837725,42.4850247072,35.3565392871
 04/13  08:00:00,1353.38690346,101.230931527,470.025350103,0.0,243.2593065,310.10971186,498.363219611,406.132238686,56.6466996096,35.5842813148
 04/13  09:00:00,1388.65786459,101.779556827,468.334706496,0.0,243.2593065,302.612436532,478.053477933,390.857353796,42.4850247072,44.7110994297
 04/13  10:00:00,1397.22395536,102.295520351,467.386463549,0.0,243.2593065,310.10971186,485.729416915,369.874802261,70.808374512,45.0462401415
 04/13  11:00:00,1401.40975556,102.704275424,466.140240885,0.0,243.2593065,310.10971186,485.877921156,360.869786859,70.808374512,54.1997597851
 04/13  12:00:00,1361.88745366,103.237823945,471.867827942,0.0,243.2593065,310.10971186,467.497746857,351.842022297,70.808374512,44.8473500477
 04/13  13:00:00,1425.07194404,104.024876223,508.986372135,0.0,243.2593065,302.612436532,454.290330109,343.444749533,56.6466996096,54.1988809666
 04/13  14:00:00,1417.63174284,104.841710316,502.464006067,0.0,243.2593065,302.612436532,429.18357064,332.637294668,42.4850247072,54.0612512648
 04/13  15:00:00,1396.94512383,105.491407662,479.420621273,0.0,243.2593065,302.612436532,420.862372476,319.286409569,56.6466996096,44.9292632969
 04/13  16:00:00,1383.60059175,106.398990949,457.346027443,0.0,243.2593065,310.10971186,441.886120935,312.288531387,84.9700494144,44.6275401338
 04/13  17:00:00,1384.01955573,107.208585403,455.364993409,0.0,243.2593065,310.10971186,423.517499282,312.134191618,84.9700494144,26.4132582492
 04/13  18:00:00,1092.58523837,96.28880081,437.840283968,0.0,166.938926447,199.110933808,427.605710047,325.097738835,84.9700494144,17.5379217976
 04/13  19:00:00,1071.23127748,96.28880081,410.141782181,0.0,166.938926447,191.61365848,437.063525734,354.122293688,56.6466996096,26.2945324363
 04/13  20:00:00,935.910360573,96.28880081,403.297508,0.0,100.150657288,124.558693486,479.541788384,405.357161771,56.6466996096,17.5379270039
 04/13  21:00:00,896.145012187,96.28880081,401.812200217,0.0,100.150657288,124.558693486,476.305302832,416.337764793,42.4850247072,17.4825133317
 04/13  22:00:00,824.157326649,96.28880081,393.749084391,0.0,46.0930336215,124.558693486,482.404948398,436.604874603,28.3233498048,17.4767239908
 04/13  23:00:00,818.494326778,96.28880081,385.365455084,0.0,46.0930336215,124.558693486,484.471494327,444.110585453,14.1616749024,26.1992339712
 04/13  24:00:00,797.626943454,96.28880081,376.502940809,0.0,46.0930336215,113.312780494,472.996260147,449.859700686,5.66466996096,17.4718895004
 04/14  01:00:00,790.318831401,96.28880081,367.871774024,0.0,46.0930336215,113.312780494,478.680485855,455.543324794,5.66466996096,17.4724911005
 04/14  02:00:00,788.376653044,96.28880081,359.398022864,0.0,46.0930336215,113.312780494,483.87996476,460.741950552,5.66466996096,17.4733442472
 04/14  03:00:00,761.667031906,96.28880081,328.893138922,0.0,46.0930336215,113.312780494,492.235307498,469.096308087,5.66466996096,17.4743294495
 04/14  04:00:00,819.827164341,96.28880081,303.955342477,0.0,100.150657288,148.969399434,477.783983996,454.643970081,5.66466996096,17.4753439536
 04/14  05:00:00,805.192824305,96.8235762942,293.993910637,0.0,100.150657288,149.894399434,736.163355422,704.525288333,14.1616749024,17.4763921865
 04/14  06:00:00,1024.08983977,98.8726124907,295.554495823,0.0,176.471037341,302.612436532,541.806194419,496.009157038,28.3233498048,17.4736875767
 04/14  07:00:00,1153.43352898,100.89419918,304.642637479,0.0,243.2593065,310.10971186,512.784334207,436.030956377,42.4850247072,34.2683531227
 04/14  08:00:00,1214.24523995,101.571583741,325.655118541,0.0,243.2593065,310.10971186,499.400544902,406.09734035,56.6466996096,36.6565049424
 04/14  09:00:00,1275.66324308,102.107674333,356.659263032,0.0,243.2593065,302.612436532,470.598598109,390.112677675,42.4850247072,38.0008957269
 04/14  10:00:00,1316.78976766,102.622015278,390.505719226,0.0,243.2593065,310.10971186,490.156525311,367.551287916,70.808374512,51.7968628831
 04/14  11:00:00,1337.19780275,103.04398144,414.487864777,0.0,243.2593065,310.10971186,481.572017439,356.574818383,70.808374512,54.1888245445
 04/14  12:00:00,1315.25437079,103.623229399,441.982206688,0.0,243.2593065,310.10971186,462.914533929,347.258543788,70.808374512,44.8476156288
 04/14  13:00:00,1405.44603482,104.401176017,505.201216854,0.0,243.2593065,302.612436532,448.89219048,338.051929287,56.6466996096,54.1935615832
 04/14  14:00:00,1445.41163779,105.243777884,545.183193544,0.0,243.2593065,302.612436532,414.07112437,326.543275031,42.4850247072,45.0428246315
 04/14  15:00:00,1451.77852889,105.95668422,550.042205053,0.0,243.2593065,302.612436532,423.764552762,313.196332011,56.6466996096,53.9215211417
 04/14  16:00:00,1437.22021888,107.10294168,527.453643908,0.0,243.2593065,310.10971186,427.900321301,307.230949329,84.9700494144,35.6993225571
 04/14  17:00:00,1356.52134941,108.217484531,438.704856741,0.0,243.2593065,310.10971186,419.188287678,307.805765766,84.9700494144,26.4124724971
 04/14  18:00:00,1074.87480806,96.28880081,427.820039643,0.0,166.938926447,199.110933808,432.627061388,321.361216254,84.9700494144,26.2957957198
 04/14  19:00:00,1040.02396431,96.28880081,388.111913279,0.0,166.938926447,191.61365848,426.096788823,351.911946898,56.6466996096,17.5381423163
 04/14  20:00:00,847.396188328,96.28880081,303.32544761,0.0,100.150657288,124.558693486,497.524502212,414.582962395,56.6466996096,26.2948402076
 04/14  21:00:00,802.340678427,96.28880081,306.736266835,0.0,100.150657288,124.558693486,480.884817706,420.916609911,42.4850247072,17.4831830878
 04/14  22:00:00,842.632689298,96.28880081,428.016495434,0.0,46.0930336215,124.558693486,475.927968824,430.131457162,28.3233498048,17.4731618575
 04/14  23:00:00,947.754369851,96.28880081,529.725869223,0.0,46.0930336215,124.558693486,462.842394284,431.210092683,14.1616749024,17.470626698
 04/14  24:00:00,943.239071626,96.28880081,544.179390032,0.0,46.0930336215,113.312780494,458.872647192,435.73440708,5.66466996096,17.4735701508
 04/15  01:00:00,871.796015101,96.28880081,476.494815759,0.0,46.0930336215,113.312780494,465.319038206,442.182101621,5.66466996096,17.4722666243
 04/15  02:00:00,841.738480546,96.28880081,444.881451001,0.0,46.0930336215,113.312780494,471.275171091,448.137515251,5.66466996096,17.4729858786
 04/15  03:00:00,842.870232093,96.28880081,444.662902648,0.0,46.0930336215,113.312780494,477.745834082,454.60727794,5.66466996096,17.473886181
 04/15  04:00:00,842.799715066,96.28880081,434.847895202,0.0,55.6251445156,113.312780494,472.348856845,449.20935936,5.66466996096,17.4748275242
 04/15  05:00:00,826.026768996,96.28880081,416.665590394,0.0,55.6251445156,113.312780494,485.27144066,453.633988813,14.1616749024,17.4757769445
 04/15  06:00:00,865.04675537,96.28880081,399.67460605,0.0,65.1572554096,176.889270242,447.372552729,392.851229516,28.3233498048,26.1979734081
 04/15  07:00:00,983.105993613,96.6119776038,400.841390261,0.0,109.682768182,220.96816451,684.600349876,624.644678451,42.4850247072,17.4706467177
 04/15  08:00:00,1001.55792787,96.607500552,411.962209218,0.0,109.682768182,220.96816451,576.108255257,501.873994301,56.6466996096,17.5875613473
 04/15  09:00:00,1131.16252504,97.4404180541,437.167056754,0.0,131.945524568,266.955817592,536.02098399,458.162246117,42.4850247072,35.3737131665
 04/15  10:00:00,1160.56148576,97.6876500391,464.492402711,0.0,131.945524568,274.45309292,541.792869525,435.409190221,70.808374512,35.575304792
 04/15  11:00:00,1205.52233417,97.8409470251,510.188645356,0.0,131.945524568,274.45309292,527.790494383,421.400887844,70.808374512,35.5812320272
 04/15  12:00:00,1218.02289867,98.0734659677,553.78274794,0.0,131.945524568,274.45309292,510.783071643,404.398453094,70.808374512,35.5762440364
 04/15  13:00:00,1217.61325821,98.1673119865,559.906474339,0.0,131.945524568,266.955817592,497.033892767,395.940160568,56.6466996096,44.4470325892
 04/15  14:00:00,1222.75421329,98.258979345,564.215238625,0.0,131.945524568,266.955817592,459.637949579,381.60084786,42.4850247072,35.5520770122
 04/15  15:00:00,1144.59989769,96.28880081,564.712702676,0.0,109.682768182,212.545889182,391.615714549,299.408321836,56.6466996096,35.5606931035
 04/15  16:00:00,1150.08447416,96.28880081,563.255357726,0.0,109.682768182,220.04316451,441.591328042,321.060110639,84.9700494144,35.5611679887
 04/15  17:00:00,1092.76363187,96.28880081,547.534556779,0.0,109.682768182,220.04316451,446.427712822,334.089019546,84.9700494144,27.368643862
 04/15  18:00:00,982.836468453,96.28880081,469.800562295,0.0,100.150657288,199.110933808,484.03275342,373.719461291,84.9700494144,25.343242714
 04/15  19:00:00,962.003879896,96.28880081,437.444993136,0.0,100.150657288,191.61365848,457.067630368,382.950244467,56.6466996096,17.470686291
 04/15  20:00:00,868.611478354,96.28880081,443.973373484,0.0,55.6251445156,124.558693486,502.603979857,428.485621474,56.6466996096,17.4716587726
 04/15  21:00:00,877.24565777,96.28880081,447.826085603,0.0,55.6251445156,124.558693486,495.890344182,435.932721659,42.4850247072,17.4725978156
 04/15  22:00:00,865.586590241,96.28880081,441.40205423,0.0,46.0930336215,124.558693486,499.783192675,453.986292337,28.3233498048,17.4735505324
 04/15  23:00:00,867.910699408,96.28880081,439.769434952,0.0,46.0930336215,124.558693486,492.045172995,460.40899326,14.1616749024,17.4745048317
 04/15  24:00:00,868.366889813,96.28880081,441.192098237,0.0,46.0930336215,113.312780494,488.264987415,465.124837468,5.66466996096,17.4754799866
 04/16  01:00:00,855.390276202,96.28880081,432.136049501,0.0,34.9616554283,113.312780494,494.373079573,471.235119254,5.66466996096,17.473290358
 04/16  02:00:00,878.510251014,96.28880081,436.83472416,0.0,34.9616554283,113.312780494,498.943226972,475.809347775,5.66466996096,17.4692092366
 04/16  03:00:00,876.415055339,96.28880081,421.864631419,0.0,34.9616554283,113.312780494,505.461185217,482.326528113,5.66466996096,17.4699871432
 04/16  04:00:00,877.595981168,96.28880081,404.9924096,0.0,44.4937663224,113.312780494,499.878004888,476.742482733,5.66466996096,17.470852194
 04/16  05:00:00,878.791086064,96.28880081,401.695339637,0.0,44.4937663224,113.312780494,511.645016826,480.011605819,14.1616749024,17.4717361049
 04/16  06:00:00,918.252542899,96.28880081,393.181655775,0.0,54.0258772165,176.889270242,465.979826557,420.183853829,28.3233498048,17.472622924
 04/16  07:00:00,919.425664376,96.28880081,394.032436119,0.0,54.0258772165,184.38654557,463.802474197,403.843940577,42.4850247072,17.4735089132
 04/16  08:00:00,1009.81224159,96.28880081,404.286064609,0.0,65.1572554096,220.04316451,468.376208932,385.380988212,56.6466996096,26.3485211107
 04/16  09:00:00,1032.22771097,96.28880081,421.929767676,0.0,65.1572554096,212.545889182,455.974664461,386.997664378,42.4850247072,26.4919753749
 04/16  10:00:00,1071.03824031,96.28880081,439.247462247,0.0,65.1572554096,220.04316451,489.346417595,383.00162441,70.808374512,35.5364186728
 04/16  11:00:00,1102.80229063,96.28880081,468.849588033,0.0,65.1572554096,220.04316451,483.993978925,374.113608647,70.808374512,39.0719957652
 04/16  12:00:00,1115.79744965,96.28880081,490.758358723,0.0,65.1572554096,220.04316451,483.156991571,372.384360698,70.808374512,39.9642563613
 04/16  13:00:00,1079.45304446,96.28880081,469.402032967,0.0,65.1572554096,212.545889182,461.759846337,368.713920391,56.6466996096,36.3992263364
 04/16  14:00:00,1064.18718576,96.28880081,457.247466666,0.0,65.1572554096,212.545889182,444.864810066,366.872146424,42.4850247072,35.5076389348
 04/16  15:00:00,1036.5875671,96.28880081,429.923948646,0.0,65.1572554096,212.545889182,459.108577529,366.953679851,56.6466996096,35.5081980687
 04/16  16:00:00,996.265636066,96.28880081,414.707754316,0.0,65.1572554096,220.04316451,482.716510863,362.23770551,84.9700494144,35.5087559388
 04/16  17:00:00,932.365603628,96.28880081,399.78629718,0.0,54.0258772165,184.38654557,481.341121854,369.872304429,84.9700494144,26.4987680101
 04/16  18:00:00,886.909516922,96.28880081,383.975538334,0.0,44.4937663224,163.454314868,516.495851297,414.053361061,84.9700494144,17.4724408222
 04/16  19:00:00,895.624239866,96.28880081,383.750858487,0.0,44.4937663224,155.95703954,512.646443125,438.530581957,56.6466996096,17.4691615581
 04/16  20:00:00,873.603943158,96.28880081,386.454152449,0.0,44.4937663224,124.558693486,556.2715149,482.154824479,56.6466996096,17.4699908115
 04/16  21:00:00,868.880297643,96.28880081,386.221192775,0.0,44.4937663224,124.558693486,551.273499203,491.317606643,42.4850247072,17.4708678525
 04/16  22:00:00,845.278118978,96.28880081,380.424083395,0.0,34.9616554283,124.558693486,556.644065451,510.848961098,28.3233498048,17.471754548
 04/16  23:00:00,816.178306035,96.28880081,362.759713006,0.0,34.9616554283,124.558693486,551.5204997,519.886182807,14.1616749024,17.4726419907
 04/16  24:00:00,785.272060417,96.28880081,351.999679193,0.0,34.9616554283,113.312780494,549.250238375,526.111910719,5.66466996096,17.4736576951
 04/17  01:00:00,793.404493673,96.28880081,350.476411211,0.0,46.0930336215,113.312780494,553.78935821,530.650641368,5.66466996096,17.474046881
 04/17  02:00:00,787.601009037,96.28880081,344.272692333,0.0,46.0930336215,113.312780494,561.107126172,537.606297658,5.66466996096,17.8361585531
 04/17  03:00:00,784.53361242,96.28880081,344.989271937,0.0,46.0930336215,113.312780494,574.863779027,543.365157589,5.66466996096,25.8339514773
 04/17  04:00:00,873.309099419,96.28880081,348.308774523,0.0,100.150657288,148.969399434,539.437731465,516.303942373,5.66466996096,17.4691191306
 04/17  05:00:00,875.294795473,96.28880081,348.65766057,0.0,100.150657288,149.894399434,1035.63676432,1004.00515323,14.1616749024,17.4699361817
 04/17  06:00:00,1093.15809712,96.5669877177,353.117029685,0.0,176.471037341,302.612436532,668.158365317,622.36426778,28.3233498048,17.4707477327
 04/17  07:00:00,1235.23852397,96.8688307906,372.722889723,0.0,243.2593065,310.10971186,605.14043287,536.140043713,42.4850247072,26.5153644493
 04/17  08:00:00,1302.25890374,96.9949346192,396.359746981,0.0,243.2593065,310.10971186,589.206121788,496.97736137,56.6466996096,35.5820608091
 04/17  09:00:00,1352.26925573,97.2279419577,409.838354796,0.0,243.2593065,302.612436532,563.256185359,476.085470229,42.4850247072,44.6856904222
 04/17  10:00:00,1367.50472117,97.4668213412,412.627465803,0.0,243.2593065,310.10971186,575.257665747,450.411234396,70.808374512,54.0380568392
 04/17  11:00:00,1376.0782321,97.6375346431,416.695004176,0.0,243.2593065,310.10971186,548.712538474,432.769026509,70.808374512,45.1351374534
 04/17  12:00:00,1356.80596294,98.0208448779,449.377715717,0.0,243.2593065,310.10971186,537.457250843,414.46685226,70.808374512,52.1820240712
 04/17  13:00:00,1393.29719069,98.3858372575,458.51338268,0.0,243.2593065,302.612436532,506.789937297,403.374121244,56.6466996096,46.7691164437
 04/17  14:00:00,1406.37061692,98.7528577503,469.197847833,0.0,243.2593065,302.612436532,484.176151516,387.656378794,42.4850247072,54.034748015
 04/17  15:00:00,1416.42411396,99.1359680855,476.810366871,0.0,243.2593065,302.612436532,469.052196238,367.49504474,56.6466996096,44.9104518882
 04/17  16:00:00,1421.95474073,99.5511086511,474.36023074,0.0,243.2593065,310.10971186,483.538026178,353.958221796,84.9700494144,44.6097549679
 04/17  17:00:00,1396.35658877,100.231791989,445.463645828,0.0,243.2593065,310.10971186,462.454728122,351.075370154,84.9700494144,26.4093085542
 04/17  18:00:00,1083.54655072,96.28880081,390.724937265,0.0,166.938926447,199.110933808,448.798372468,346.295241995,84.9700494144,17.5330810587
 04/17  19:00:00,1048.69425385,96.28880081,350.372670413,0.0,166.938926447,191.61365848,458.743380506,375.805544121,56.6466996096,26.2911367758
 04/17  20:00:00,894.295686575,96.28880081,328.58158073,0.0,100.150657288,124.558693486,505.758026165,431.574444123,56.6466996096,17.5368824327
 04/17  21:00:00,839.811474465,96.28880081,316.88977549,0.0,100.150657288,124.558693486,502.489510218,442.52725929,42.4850247072,17.4772262214
 04/17  22:00:00,764.11696821,96.28880081,308.469583288,0.0,46.0930336215,124.558693486,508.531545129,462.736998864,28.3233498048,17.4711964601
 04/17  23:00:00,753.352584191,96.28880081,298.072002101,0.0,46.0930336215,124.558693486,502.465301826,470.831602081,14.1616749024,17.4720248421
 04/17  24:00:00,732.244970739,96.28880081,290.488259697,0.0,46.0930336215,113.312780494,499.712511277,476.574868936,5.66466996096,17.4729723805
 04/18  01:00:00,723.940291338,96.28880081,282.679849057,0.0,46.0930336215,113.312780494,511.672689071,488.534730445,5.66466996096,17.4732886649
 04/18  02:00:00,715.415782168,96.28880081,275.092995891,0.0,46.0930336215,113.312780494,524.728923624,501.590464137,5.66466996096,17.4737895261
 04/18  03:00:00,706.875073593,96.28880081,266.87021547,0.0,46.0930336215,113.312780494,548.788173386,516.929285206,5.66466996096,26.1942182182
 04/18  04:00:00,788.924332102,96.28880081,259.250943246,0.0,100.150657288,148.969399434,528.701660425,505.568868014,5.66466996096,17.4681224504
 04/18  05:00:00,795.706684903,96.4810558953,263.565733581,0.0,100.150657288,149.894399434,853.7877514,822.157193467,14.1616749024,17.4688830313
 04/18  06:00:00,1027.65231178,97.2356996777,281.217692826,0.0,176.471037341,302.612436532,589.22863672,543.435659108,28.3233498048,17.4696278067
 04/18  07:00:00,1185.081829,98.0988889218,311.546166331,0.0,243.2593065,310.10971186,546.299084648,477.301357078,42.4850247072,26.5127028628
 04/18  08:00:00,1254.64165091,98.7182275555,335.387758671,0.0,243.2593065,310.10971186,537.294835359,445.070475736,56.6466996096,35.577660013
 04/18  09:00:00,1302.1498484,99.3560760919,347.689453735,0.0,243.2593065,302.612436532,517.104649741,429.932228709,42.4850247072,44.6873963246
 04/18  10:00:00,1315.32075057,99.9309597615,353.753301442,0.0,243.2593065,310.10971186,532.302665359,407.465326862,70.808374512,54.0289639853
 04/18  11:00:00,1332.14274766,100.444446319,368.133870503,0.0,243.2593065,310.10971186,507.630762264,391.685115616,70.808374512,45.1372721363
 04/18  12:00:00,1318.93749247,100.963263801,392.781401869,0.0,243.2593065,310.10971186,495.141833003,379.507612847,70.808374512,44.8258456445
 04/18  13:00:00,1364.47697825,101.424685323,406.596738139,0.0,243.2593065,302.612436532,481.177399308,370.365012257,56.6466996096,54.1656874419
 04/18  14:00:00,1365.75033377,101.896086512,411.247644308,0.0,243.2593065,302.612436532,454.000629615,357.48866103,42.4850247072,54.0269438786
 04/18  15:00:00,1367.54180545,102.374547327,413.43620533,0.0,243.2593065,302.612436532,443.309862604,341.753832237,56.6466996096,44.9093307573
 04/18  16:00:00,1368.99067477,103.301807168,409.477847692,0.0,243.2593065,310.10971186,462.079573171,332.500743099,84.9700494144,44.6087806579
 04/18  17:00:00,1367.31911428,104.183850203,407.616261491,0.0,243.2593065,310.10971186,440.221996973,330.632734864,84.9700494144,24.619212695
 04/18  18:00:00,1087.16214711,96.28880081,404.451074274,0.0,166.938926447,199.110933808,440.206105318,335.924908125,84.9700494144,19.3111477786
 04/18  19:00:00,1069.13767387,96.28880081,396.957988067,0.0,166.938926447,191.61365848,438.122835578,363.944060425,56.6466996096,17.5320755441
 04/18  20:00:00,931.183531091,96.28880081,395.226555486,0.0,100.150657288,124.558693486,498.612738777,415.673925902,56.6466996096,26.2921132652
 04/18  21:00:00,897.382131544,96.28880081,399.197007679,0.0,100.150657288,124.558693486,485.507370707,425.544573896,42.4850247072,17.477772104
 04/18  22:00:00,843.94758353,96.28880081,402.597658538,0.0,46.0930336215,124.558693486,491.519046347,445.727813058,28.3233498048,17.4678834836
 04/18  23:00:00,844.949260459,96.28880081,402.453753653,0.0,46.0930336215,124.558693486,484.036360004,452.406093901,14.1616749024,17.4685912012
 04/18  24:00:00,829.521153524,96.28880081,405.808253217,0.0,46.0930336215,113.312780494,480.04967911,456.913724868,5.66466996096,17.4712842814
 04/19  01:00:00,831.146528356,96.28880081,410.435349157,0.0,46.0930336215,113.312780494,484.5113098,461.376932606,5.66466996096,17.469707233
 04/19  02:00:00,834.020593652,96.28880081,415.21990858,0.0,46.0930336215,113.312780494,488.863566406,465.728757738,5.66466996096,17.4701387068
 04/19  03:00:00,836.11698605,96.28880081,418.342166549,0.0,46.0930336215,113.312780494,492.868788365,469.733362702,5.66466996096,17.470755702
 04/19  04:00:00,925.734358358,96.28880081,420.961869168,0.0,100.150657288,148.969399434,475.252673348,452.116587916,5.66466996096,17.4714154704
 04/19  05:00:00,928.799618014,96.7174955695,425.32808399,0.0,100.150657288,149.894399434,750.22818788,718.593641893,14.1616749024,17.4728710845
 04/19  06:00:00,1148.6045544,97.9920920868,435.389842227,0.0,176.471037341,302.612436532,539.419063947,493.622867782,28.3233498048,17.4728463601
 04/19  07:00:00,1291.63987803,99.900087067,459.324244613,0.0,243.2593065,310.10971186,508.450523933,430.621156223,42.4850247072,35.3443430026
 04/19  08:00:00,1393.96319032,100.656960602,523.408194196,0.0,243.2593065,310.10971186,490.844758642,398.630950683,56.6466996096,35.5671083503
 04/19  09:00:00,1449.72724051,101.238956698,544.259707392,0.0,243.2593065,302.612436532,469.515708429,382.346460914,42.4850247072,44.6842228079
 04/19  10:00:00,1461.13989254,101.763973471,549.670843686,0.0,243.2593065,310.10971186,478.662809041,362.843031746,70.808374512,45.0114027829
 04/19  11:00:00,1463.92271355,102.205345376,553.226329582,0.0,243.2593065,310.10971186,479.238481056,354.277102061,70.808374512,54.1530044836
 04/19  12:00:00,1424.19893211,102.851782413,555.075280993,0.0,243.2593065,310.10971186,461.324974682,345.697055227,70.808374512,44.8195449436
 04/19  13:00:00,1458.70182136,103.734817573,556.442912873,0.0,243.2593065,302.612436532,447.712674034,336.909052026,56.6466996096,54.1569223988
 04/19  14:00:00,1459.95822377,104.427826204,557.788319717,0.0,243.2593065,302.612436532,418.15533658,330.653470924,42.4850247072,45.0168409484
 04/19  15:00:00,1462.34513204,105.194702992,559.213325923,0.0,243.2593065,302.612436532,430.123377048,319.58709288,56.6466996096,53.8895845585
 04/19  16:00:00,1469.00576984,105.56883106,560.205531807,0.0,243.2593065,310.10971186,449.053374103,328.40834883,84.9700494144,35.674975859
 04/19  17:00:00,1469.95753086,105.82703909,560.572333699,0.0,243.2593065,310.10971186,448.803739428,337.426893969,84.9700494144,26.4067960446
 04/19  18:00:00,1195.99752836,96.28880081,559.193425045,0.0,166.938926447,199.110933808,459.294469415,348.033297763,84.9700494144,26.2911222378
 04/19  19:00:00,1195.66954122,96.28880081,556.272062336,0.0,166.938926447,191.61365848,433.890233812,359.708401843,56.6466996096,17.5351323599
 04/19  20:00:00,1046.90575042,96.28880081,533.361840732,0.0,100.150657288,124.558693486,485.898569145,402.962054568,56.6466996096,26.2898149681
 04/19  21:00:00,962.505080298,96.28880081,486.29019886,0.0,100.150657288,124.558693486,471.477812503,411.517219587,42.4850247072,17.4755682092
 04/19  22:00:00,876.975304033,96.28880081,463.996088695,0.0,46.0930336215,124.558693486,477.342468202,431.549876043,28.3233498048,17.4692423536
 04/19  23:00:00,867.980345373,96.28880081,452.416696904,0.0,46.0930336215,124.558693486,470.380660699,438.749062893,14.1616749024,17.4699229045
 04/19  24:00:00,863.3692776,96.28880081,458.436424683,0.0,46.0930336215,113.312780494,467.217921559,444.082630514,5.66466996096,17.4706210845
 04/20  01:00:00,848.373184873,96.28880081,449.612522831,0.0,46.0930336215,113.312780494,472.661507078,449.52604439,5.66466996096,17.470792727
 04/20  02:00:00,830.163982572,96.28880081,439.014507151,0.0,46.0930336215,113.312780494,478.240930337,455.105049615,5.66466996096,17.4712107608
 04/20  03:00:00,819.740457023,96.28880081,431.462094611,0.0,46.0930336215,113.312780494,483.832916843,460.696480419,5.66466996096,17.4717664625
 04/20  04:00:00,897.165008545,96.28880081,424.102531994,0.0,100.150657288,148.969399434,467.855226127,444.718202173,5.66466996096,17.4723539933
 04/20  05:00:00,889.908782621,96.7922748737,418.912775495,0.0,100.150657288,149.894399434,700.519208669,668.888063103,14.1616749024,17.4694706627
 04/20  06:00:00,1105.07218364,98.781243583,419.44711032,0.0,176.471037341,302.612436532,523.407007936,477.615534153,28.3233498048,17.4681239781
 04/20  07:00:00,1247.56085845,100.504489346,436.743297884,0.0,243.2593065,310.10971186,501.890927518,432.90191323,42.4850247072,26.5039895808
 04/20  08:00:00,1320.62490214,101.111537128,467.828940737,0.0,243.2593065,310.10971186,515.263635889,414.167262848,56.6466996096,44.4496734309
 04/20  09:00:00,1387.62019649,101.551631174,500.916072676,0.0,243.2593065,302.612436532,483.55520541,405.331261795,42.4850247072,35.7389189075
 04/20  10:00:00,1452.86388442,101.927279879,557.494693602,0.0,243.2593065,310.10971186,516.41886401,391.591669992,70.808374512,54.018819506
 04/20  11:00:00,1465.35079162,102.324099358,567.093941413,0.0,243.2593065,310.10971186,503.75508653,378.799345115,70.808374512,54.147366903
 04/20  12:00:00,1430.69114745,102.674603929,573.258732465,0.0,243.2593065,310.10971186,484.531498735,368.906937709,70.808374512,44.8161865145
 04/20  13:00:00,1470.82644942,103.040116226,578.475116034,0.0,243.2593065,302.612436532,458.065110809,356.300216386,56.6466996096,45.1181948139
 04/20  14:00:00,1474.02768294,103.430405289,581.529444812,0.0,243.2593065,302.612436532,445.360505529,348.863298647,42.4850247072,54.0121821744
 04/20  15:00:00,1471.3896408,104.021204604,578.690908267,0.0,243.2593065,302.612436532,434.253746462,332.711278448,56.6466996096,44.8957684051
 04/20  16:00:00,1479.92795266,104.493627793,579.678833314,0.0,243.2593065,310.10971186,453.328287779,323.760914385,84.9700494144,44.5973239797
 04/20  17:00:00,1479.84958891,104.848909294,580.05456171,0.0,243.2593065,310.10971186,447.612751898,336.238767825,84.9700494144,26.4039346586
 04/20  18:00:00,1200.33670595,96.28880081,575.970965377,0.0,166.938926447,199.110933808,452.215796824,349.711522685,84.9700494144,17.5342247246
 04/20  19:00:00,1200.7606666,96.28880081,575.336109665,0.0,166.938926447,191.61365848,448.177716571,365.245083767,56.6466996096,26.2859331945
 04/20  20:00:00,1064.05068993,96.28880081,565.280804501,0.0,100.150657288,124.558693486,484.683370236,410.503651266,56.6466996096,17.5330193599
 04/20  21:00:00,1027.70870402,96.28880081,568.643753755,0.0,100.150657288,124.558693486,479.329845652,419.371005998,42.4850247072,17.4738149465
 04/20  22:00:00,965.396870919,96.28880081,573.736380414,0.0,46.0930336215,124.558693486,483.713368491,437.922492863,28.3233498048,17.4675258233
 04/20  23:00:00,967.208386389,96.28880081,574.229315038,0.0,46.0930336215,124.558693486,475.047663991,443.417858472,14.1616749024,17.4681306163
 04/20  24:00:00,956.941963298,96.28880081,576.149091958,0.0,46.0930336215,113.312780494,470.265981909,447.130631676,5.66466996096,17.4706802729
 04/21  01:00:00,958.856407305,96.28880081,577.402034315,0.0,46.0930336215,113.312780494,473.082444717,449.948820693,5.66466996096,17.4689540623
 04/21  02:00:00,961.880248492,96.28880081,580.025267149,0.0,46.0930336215,113.312780494,478.487566752,455.353656603,5.66466996096,17.4692401882
 04/21  03:00:00,960.566962114,96.28880081,579.457589477,0.0,46.0930336215,113.312780494,482.491567251,459.357185536,5.66466996096,17.4697117531
 04/21  04:00:00,1053.60877266,96.28880081,579.119115858,0.0,100.150657288,148.969399434,464.74239772,441.607501244,5.66466996096,17.4702265156
 04/21  05:00:00,1057.28872649,96.8034196105,580.678772798,0.0,100.150657288,149.894399434,706.323007837,674.689802462,14.1616749024,17.4715304726
 04/21  06:00:00,1276.07835014,98.9554361187,583.356089868,0.0,176.471037341,302.612436532,517.628198238,471.833478401,28.3233498048,17.471370032
 04/21  07:00:00,1406.39031104,100.742430554,587.861006456,0.0,243.2593065,310.10971186,500.36246164,422.538620245,42.4850247072,35.3388166882
 04/21  08:00:00,1443.55668052,101.329978657,581.967826377,0.0,243.2593065,310.10971186,495.99035332,403.783804355,56.6466996096,35.5598493556
