Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  09:00:00,1464.80329637,101.807324269,568.757429709,0.0,243.2593065,302.612436532,477.826183389,390.667719073,42.4850247072,44.6734396079
 04/21  10:00:00,1463.80709996,102.279840641,559.824578632,0.0,243.2593065,310.10971186,484.503513636,368.687452053,70.808374512,45.0076870704
 04/21  11:00:00,1461.56763267,102.692102158,556.350968837,0.0,243.2593065,310.10971186,480.491797252,355.547072984,70.808374512,54.1363497557
 04/21  12:00:00,1393.62239111,103.290820477,528.054517584,0.0,243.2593065,310.10971186,451.8057475,336.183172628,70.808374512,44.8142003606
 04/21  13:00:00,1408.69876662,104.096020554,506.762874023,0.0,243.2593065,302.612436532,431.995563692,321.202192243,56.6466996096,54.1466718392
 04/21  14:00:00,1412.08224316,104.876075426,508.925423116,0.0,243.2593065,302.612436532,398.78150225,311.288963743,42.4850247072,45.0075137996
 04/21  15:00:00,1417.15650823,105.416115926,513.723710178,0.0,243.2593065,302.612436532,410.92519472,309.385970838,56.6466996096,44.8925242727
 04/21  16:00:00,1427.63716118,107.142551753,516.135651649,0.0,243.2593065,310.10971186,427.142815533,297.590457142,84.9700494144,44.5823089761
 04/21  17:00:00,1439.93666981,108.59018092,528.107927834,0.0,243.2593065,310.10971186,406.529404751,295.155993691,84.9700494144,26.4033616456
 04/21  18:00:00,1203.05611328,96.28880081,571.516699466,0.0,166.938926447,199.110933808,409.943591388,307.4410036,84.9700494144,17.532538374
 04/21  19:00:00,1225.34641224,96.28880081,595.5301662,0.0,166.938926447,191.61365848,418.565458516,335.632699379,56.6466996096,26.2860595274
 04/21  20:00:00,1096.38595306,96.28880081,593.530030527,0.0,100.150657288,124.558693486,461.805771196,387.627444086,56.6466996096,17.5316275003
 04/21  21:00:00,1052.29105687,96.28880081,589.949627373,0.0,100.150657288,124.558693486,460.328969085,400.367187345,42.4850247072,17.4767570332
 04/21  22:00:00,975.873544446,96.28880081,583.132608427,0.0,46.0930336215,124.558693486,469.31445295,423.520565867,28.3233498048,17.4705372782
 04/21  23:00:00,969.813432787,96.28880081,576.582814761,0.0,46.0930336215,124.558693486,462.123530425,430.490789032,14.1616749024,17.4710664906
 04/21  24:00:00,956.21792052,96.28880081,575.15655093,0.0,46.0930336215,113.312780494,457.783672896,434.647315025,5.66466996096,17.4716879098
 04/22  01:00:00,948.786988756,96.28880081,568.517466544,0.0,46.0930336215,113.312780494,470.968051231,439.645059817,5.66466996096,25.6583214532
 04/22  02:00:00,862.864838359,96.28880081,483.791691258,0.0,46.0930336215,113.312780494,468.396517445,444.731502445,5.66466996096,18.0003450385
 04/22  03:00:00,819.831621727,96.28880081,441.399863906,0.0,46.0930336215,113.312780494,472.757532005,449.627648213,5.66466996096,17.465213831
 04/22  04:00:00,832.548494666,96.28880081,444.096693156,0.0,55.6251445156,113.312780494,465.777235714,442.646902804,5.66466996096,17.4656629483
 04/22  05:00:00,815.348506112,96.28880081,427.120977966,0.0,55.6251445156,113.312780494,478.754293378,447.126495922,14.1616749024,17.4661225536
 04/22  06:00:00,847.194621002,96.28880081,400.014589074,0.0,65.1572554096,176.889270242,432.997800055,387.207866391,28.3233498048,17.4665838591
 04/22  07:00:00,953.868231508,96.6011359581,382.368155232,0.0,109.682768182,220.96816451,663.822559184,603.870461569,42.4850247072,17.4670729076
 04/22  08:00:00,969.816574137,96.6000271544,385.292094429,0.0,109.682768182,220.96816451,577.181695804,502.953484967,56.6466996096,17.5815112282
 04/22  09:00:00,1080.84831644,97.2159586934,387.575322975,0.0,131.945524568,266.955817592,548.880613389,471.039394312,42.4850247072,35.3561943695
 04/22  10:00:00,1095.03405206,97.3724033161,394.016498207,0.0,131.945524568,274.45309292,564.572156902,458.211620139,70.808374512,35.5521622511
 04/22  11:00:00,1111.14188256,97.530032786,398.176800989,0.0,131.945524568,274.45309292,551.275213801,444.910971878,70.808374512,35.5558674107
 04/22  12:00:00,1087.12109105,97.6333163113,394.112741023,0.0,131.945524568,274.45309292,542.47581095,436.11854776,70.808374512,35.5488886783
 04/22  13:00:00,1070.9505477,97.742442205,388.602318481,0.0,131.945524568,266.955817592,522.821712514,430.623637291,56.6466996096,35.5513756138
 04/22  14:00:00,1054.63895343,97.8123605464,382.563062104,0.0,131.945524568,266.955817592,503.190861715,425.153733974,42.4850247072,35.5521030334
 04/22  15:00:00,971.764342036,96.28880081,377.443178409,0.0,109.682768182,212.545889182,431.203411231,337.62785118,56.6466996096,36.928860441
 04/22  16:00:00,981.052958692,96.28880081,377.541420089,0.0,109.682768182,220.04316451,474.903953278,346.891542265,84.9700494144,43.0423615985
 04/22  17:00:00,941.944458497,96.28880081,383.26904829,0.0,109.682768182,220.04316451,461.404669007,349.936272522,84.9700494144,26.4983470707
 04/22  18:00:00,903.335451967,96.28880081,384.563219101,0.0,100.150657288,199.110933808,487.763712353,385.322743672,84.9700494144,17.470919267
 04/22  19:00:00,894.651639915,96.28880081,379.733372193,0.0,100.150657288,191.61365848,471.595963922,397.477928418,56.6466996096,17.4713358942
 04/22  20:00:00,783.808814108,96.28880081,376.078552155,0.0,55.6251445156,124.558693486,519.938317385,445.826256439,56.6466996096,17.4653613359
 04/22  21:00:00,782.399580581,96.28880081,370.895035522,0.0,55.6251445156,124.558693486,514.726764899,454.776833126,42.4850247072,17.4649070657
 04/22  22:00:00,776.548171855,96.28880081,368.469178819,0.0,46.0930336215,124.558693486,518.179920576,472.391217062,28.3233498048,17.465353709
 04/22  23:00:00,778.638308849,96.28880081,365.459580881,0.0,46.0930336215,124.558693486,511.057882174,479.430394019,14.1616749024,17.4658132521
 04/22  24:00:00,759.707009625,96.28880081,364.216511749,0.0,46.0930336215,113.312780494,507.355739328,484.222860681,5.66466996096,17.4682086855
 04/23  01:00:00,739.335821233,96.28880081,354.54261989,0.0,34.9616554283,113.312780494,515.040945868,491.909924128,5.66466996096,17.4663517788
 04/23  02:00:00,724.701518733,96.28880081,324.945115211,0.0,34.9616554283,113.312780494,524.844100673,501.712946156,5.66466996096,17.4664845563
 04/23  03:00:00,722.577121646,96.28880081,326.332748494,0.0,34.9616554283,113.312780494,530.806952219,507.675471349,5.66466996096,17.4668109094
 04/23  04:00:00,730.865493087,96.28880081,327.198098,0.0,44.4937663224,113.312780494,526.862856723,503.731004237,5.66466996096,17.4671825246
 04/23  05:00:00,723.809651762,96.28880081,311.647076541,0.0,44.4937663224,113.312780494,542.243676087,510.614436933,14.1616749024,17.4675642519
 04/23  06:00:00,774.938641123,96.28880081,305.153152702,0.0,54.0258772165,176.889270242,491.103092035,445.31179448,28.3233498048,17.4679477501
 04/23  07:00:00,808.22270825,96.28880081,341.392918381,0.0,54.0258772165,184.38654557,492.84243848,432.889082735,42.4850247072,17.4683310379
 04/23  08:00:00,940.678473458,96.28880081,390.683051644,0.0,65.1572554096,220.04316451,490.372108223,407.388202976,56.6466996096,26.3372056375
 04/23  09:00:00,981.593080352,96.28880081,432.900168122,0.0,65.1572554096,212.545889182,457.358874844,388.396254885,42.4850247072,26.477595252
 04/23  10:00:00,1020.71597119,96.28880081,462.960436574,0.0,65.1572554096,220.04316451,481.390071215,375.071772472,70.808374512,35.5099242311
 04/23  11:00:00,1068.68237326,96.28880081,505.53705846,0.0,65.1572554096,220.04316451,473.970951023,367.654063198,70.808374512,35.5085133131
 04/23  12:00:00,1098.72430511,96.28880081,534.688162576,0.0,65.1572554096,220.04316451,480.788124707,374.472703292,70.808374512,35.5070469032
 04/23  13:00:00,1097.56001891,96.28880081,538.321578243,0.0,65.1572554096,212.545889182,463.01255018,370.860268194,56.6466996096,35.5055823769
 04/23  14:00:00,1100.78949932,96.28880081,539.295383164,0.0,65.1572554096,212.545889182,433.156284901,355.167137068,42.4850247072,35.5041231252
 04/23  15:00:00,1099.90238502,96.28880081,540.397177218,0.0,65.1572554096,212.545889182,443.629906183,351.480537239,56.6466996096,35.5026693347
 04/23  16:00:00,1076.76886528,96.28880081,540.840905234,0.0,65.1572554096,220.04316451,461.358911305,340.887640888,84.9700494144,35.5012210025
 04/23  17:00:00,1001.52357841,96.28880081,505.195677569,0.0,54.0258772165,184.38654557,466.838533713,355.385575736,84.9700494144,26.4829085627
 04/23  18:00:00,902.067824177,96.28880081,434.057463213,0.0,44.4937663224,163.454314868,516.52448167,414.086421948,84.9700494144,17.4680103077
 04/23  19:00:00,907.337112127,96.28880081,433.256035996,0.0,44.4937663224,155.95703954,507.841503208,433.726295696,56.6466996096,17.4685079024
 04/23  20:00:00,883.23578677,96.28880081,428.336334493,0.0,44.4937663224,124.558693486,549.168677104,475.053059962,56.6466996096,17.4689175325
 04/23  21:00:00,874.542207993,96.28880081,417.196436786,0.0,44.4937663224,124.558693486,544.511592263,484.557262082,42.4850247072,17.4693054737
 04/23  22:00:00,853.60182831,96.28880081,405.228501871,0.0,34.9616554283,124.558693486,549.224392879,503.431355479,28.3233498048,17.469687595
 04/23  23:00:00,835.415220016,96.28880081,397.091762835,0.0,34.9616554283,124.558693486,542.146567418,510.514824818,14.1616749024,17.4700676967
 04/23  24:00:00,799.956410849,96.28880081,382.371852966,0.0,34.9616554283,113.312780494,540.314897009,517.179692681,5.66466996096,17.4705343677
 04/24  01:00:00,793.474293518,96.28880081,368.729521776,0.0,46.0930336215,113.312780494,553.614226249,521.761463523,5.66466996096,26.1880927645
 04/24  02:00:00,782.715919258,96.28880081,359.443026251,0.0,46.0930336215,113.312780494,551.752016326,528.624004726,5.66466996096,17.4633416392
 04/24  03:00:00,778.70668698,96.28880081,351.911367039,0.0,46.0930336215,113.312780494,560.231011701,537.102734606,5.66466996096,17.463607134
 04/24  04:00:00,875.678991621,96.28880081,355.168160124,0.0,100.150657288,148.969399434,534.860690409,511.732086224,5.66466996096,17.4639342238
 04/24  05:00:00,881.91014541,96.28880081,361.40223164,0.0,100.150657288,149.894399434,1021.40474173,989.778807821,14.1616749024,17.4642590068
 04/24  06:00:00,1103.70151401,96.5608730857,364.481506171,0.0,176.471037341,302.612436532,655.798998705,610.011079254,28.3233498048,17.4645696463
 04/24  07:00:00,1244.80983638,96.8631998613,379.958906051,0.0,243.2593065,310.10971186,594.511607431,525.521273667,42.4850247072,26.5053090566
 04/24  08:00:00,1323.18009765,96.9985743409,423.488648455,0.0,243.2593065,310.10971186,575.914308932,483.713211069,56.6466996096,35.5543982534
 04/24  09:00:00,1390.31449642,97.2584338225,454.021267752,0.0,243.2593065,302.612436532,550.38771259,463.239426082,42.4850247072,44.6632618006
 04/24  10:00:00,1449.55172137,97.4981600477,510.818310578,0.0,243.2593065,310.10971186,551.414351365,435.621493875,70.808374512,44.9844829777
 04/24  11:00:00,1471.27233583,97.6685994066,537.621944498,0.0,243.2593065,310.10971186,540.432890761,415.508971849,70.808374512,54.1155444003
 04/24  12:00:00,1434.14779324,98.0499635217,549.109664189,0.0,243.2593065,310.10971186,512.096215762,396.488805907,70.808374512,44.7990353434
 04/24  13:00:00,1464.47389585,98.4417806052,556.389608366,0.0,243.2593065,302.612436532,491.353456641,380.583143777,56.6466996096,54.1236132547
 04/24  14:00:00,1449.83993723,98.8644339798,544.821974445,0.0,243.2593065,302.612436532,450.491438743,363.016843645,42.4850247072,44.989570391
 04/24  15:00:00,1446.90306099,99.517231892,536.678083201,0.0,243.2593065,302.612436532,442.575847166,341.047413916,56.6466996096,44.88173364
 04/24  16:00:00,1477.22484301,100.324893857,570.990246847,0.0,243.2593065,310.10971186,465.905953223,336.359978674,84.9700494144,44.5759251342
 04/24  17:00:00,1471.20698541,101.13069501,562.399788302,0.0,243.2593065,310.10971186,453.606264273,342.241085489,84.9700494144,26.3951293695
 04/24  18:00:00,1096.95253947,96.28880081,445.548161701,0.0,166.938926447,199.110933808,436.910155002,334.412907152,84.9700494144,17.5271984356
 04/24  19:00:00,1072.9413627,96.28880081,415.009509299,0.0,166.938926447,191.61365848,444.725114799,361.797001284,56.6466996096,26.2814139047
 04/24  20:00:00,1005.99251847,96.28880081,478.884400331,0.0,100.150657288,124.558693486,486.14068483,411.964326244,56.6466996096,17.5296589771
 04/24  21:00:00,1031.47867324,96.28880081,536.571016966,0.0,100.150657288,124.558693486,479.32314545,419.367342733,42.4850247072,17.4707780105
 04/24  22:00:00,861.469212515,96.28880081,416.99187005,0.0,46.0930336215,124.558693486,487.90966759,442.122034357,28.3233498048,17.464283428
 04/24  23:00:00,849.313780679,96.28880081,395.872949688,0.0,46.0930336215,124.558693486,484.398660917,452.772384928,14.1616749024,17.4646010869
 04/24  24:00:00,836.978912287,96.28880081,395.168132589,0.0,46.0930336215,113.312780494,481.121664292,457.990153135,5.66466996096,17.466841196
 04/25  01:00:00,820.721514121,96.28880081,388.803846745,0.0,46.0930336215,113.312780494,486.254923999,463.125414619,5.66466996096,17.464839419
 04/25  02:00:00,793.3039964,96.28880081,367.539866056,0.0,46.0930336215,113.312780494,492.846783283,469.717291859,5.66466996096,17.4648214632
 04/25  03:00:00,786.638155478,96.28880081,359.192532981,0.0,46.0930336215,113.312780494,497.696960389,474.567290466,5.66466996096,17.4649999616
 04/25  04:00:00,890.769705061,96.28880081,366.198916082,0.0,100.150657288,148.969399434,479.203278034,456.073383339,5.66466996096,17.4652247337
 04/25  05:00:00,885.115012233,96.4740313603,352.955037983,0.0,100.150657288,149.894399434,788.997222152,757.368267794,14.1616749024,17.4672794562
 04/25  06:00:00,1096.80560059,97.4036869446,354.42723646,0.0,176.471037341,302.612436532,546.289741552,500.499679627,28.3233498048,17.4667121197
 04/25  07:00:00,1256.18064021,98.3240530573,401.28102787,0.0,243.2593065,310.10971186,513.673053361,435.865469465,42.4850247072,35.3225591887
 04/25  08:00:00,1371.97942479,99.092628145,487.440224807,0.0,243.2593065,310.10971186,493.746135533,401.559415123,56.6466996096,35.5400208013
 04/25  09:00:00,1448.92431783,99.7339255663,538.686280071,0.0,243.2593065,302.612436532,462.619575919,384.410606553,42.4850247072,35.7239446587
 04/25  10:00:00,1477.67315207,100.295268104,552.731543447,0.0,243.2593065,310.10971186,489.299308668,364.504039841,70.808374512,53.9868943157
 04/25  11:00:00,1474.37980972,100.805842381,559.742446126,0.0,243.2593065,310.10971186,478.44041337,353.521261777,70.808374512,54.1107770815
 04/25  12:00:00,1425.71513908,101.239391314,567.587571774,0.0,243.2593065,310.10971186,462.754631507,350.257540753,70.808374512,41.6887162425
 04/25  13:00:00,1465.13109635,102.256390294,573.737944914,0.0,243.2593065,302.612436532,446.238777527,341.377676799,56.6466996096,48.2144011181
 04/25  14:00:00,1466.54507108,103.123038593,573.62964473,0.0,243.2593065,302.612436532,428.983995135,332.519812013,42.4850247072,53.979158415
 04/25  15:00:00,1468.26786668,103.625047808,570.518802941,0.0,243.2593065,302.612436532,434.432101175,332.916881119,56.6466996096,44.8685204462
 04/25  16:00:00,1472.47424754,104.575119355,570.786323079,0.0,243.2593065,310.10971186,438.782698781,318.154771906,84.9700494144,35.6578774609
 04/25  17:00:00,1473.13439436,105.16556505,571.974498312,0.0,243.2593065,310.10971186,428.355415819,316.98694972,84.9700494144,26.398416684
 04/25  18:00:00,1195.22839601,96.28880081,569.30964041,0.0,166.938926447,199.110933808,430.779075479,319.525464592,84.9700494144,26.2835614723
 04/25  19:00:00,1186.62492356,96.28880081,561.304476631,0.0,166.938926447,191.61365848,418.864241668,344.687975173,56.6466996096,17.529566886
 04/25  20:00:00,997.959500836,96.28880081,500.654761688,0.0,100.150657288,124.558693486,479.129201058,398.076946121,56.6466996096,24.4055553273
 04/25  21:00:00,940.683675917,96.28880081,483.055052359,0.0,100.150657288,124.558693486,471.318727786,409.494768811,42.4850247072,19.3389342684
 04/25  22:00:00,872.400593661,96.28880081,481.986031246,0.0,46.0930336215,124.558693486,475.300544704,429.51390907,28.3233498048,17.463285829
 04/25  23:00:00,854.200752612,96.28880081,463.115415337,0.0,46.0930336215,124.558693486,468.530440387,436.905232577,14.1616749024,17.4635329078
 04/25  24:00:00,849.78621049,96.28880081,471.235620844,0.0,46.0930336215,113.312780494,464.596570681,441.468102736,5.66466996096,17.4637979848
 04/26  01:00:00,855.162441884,96.28880081,476.665300647,0.0,46.0930336215,113.312780494,469.094381789,445.96619868,5.66466996096,17.4635131489
 04/26  02:00:00,854.894384057,96.28880081,476.436793916,0.0,46.0930336215,113.312780494,473.338721874,450.210561873,5.66466996096,17.4634900401
 04/26  03:00:00,852.730598183,96.28880081,474.309138447,0.0,46.0930336215,113.312780494,477.823183898,454.694902166,5.66466996096,17.4636117712
 04/26  04:00:00,940.363282881,96.28880081,471.631789506,0.0,100.150657288,148.969399434,461.149282326,438.020844763,5.66466996096,17.4637676017
 04/26  05:00:00,936.328029616,96.7056263726,469.795299567,0.0,100.150657288,149.894399434,700.723408357,669.097774491,14.1616749024,17.4639589636
 04/26  06:00:00,1169.69833236,98.2888003512,484.144948953,0.0,176.471037341,302.612436532,513.031810435,467.244337307,28.3233498048,17.4641233228
 04/26  07:00:00,1372.30953929,100.191514309,559.319163505,0.0,243.2593065,310.10971186,474.671764993,405.690094294,42.4850247072,26.496645992
 04/26  08:00:00,1424.61301951,100.917926225,568.461894364,0.0,243.2593065,310.10971186,470.814441471,378.618642872,56.6466996096,35.54909899
 04/26  09:00:00,1463.32099222,101.500072339,572.221451686,0.0,243.2593065,302.612436532,450.96854784,363.829023577,42.4850247072,44.6544995555
 04/26  10:00:00,1478.89851143,101.992633637,578.797550916,0.0,243.2593065,310.10971186,462.740734757,346.95856152,70.808374512,44.9737987251
 04/26  11:00:00,1474.38074499,102.515719836,571.726621343,0.0,243.2593065,310.10971186,462.119149633,337.205255434,70.808374512,54.1055196868
 04/26  12:00:00,1418.47553895,103.316464019,556.0732634,0.0,243.2593065,310.10971186,445.856202999,330.261159744,70.808374512,44.7866687431
 04/26  13:00:00,1427.99602561,104.274929693,529.926624267,0.0,243.2593065,302.612436532,430.088620553,319.336364014,56.6466996096,54.1055569293
 04/26  14:00:00,1414.99333151,104.717507959,515.626812872,0.0,243.2593065,302.612436532,406.775518618,319.31648296,42.4850247072,44.9740109512
 04/26  15:00:00,1414.65027797,105.350064003,514.501691238,0.0,243.2593065,302.612436532,412.544426289,311.03187504,56.6466996096,44.8658516398
 04/26  16:00:00,1420.60599553,106.767804723,512.184522856,0.0,243.2593065,310.10971186,420.931375161,291.383469414,84.9700494144,44.5778563327
 04/26  17:00:00,1419.02737073,108.276145258,508.86917425,0.0,243.2593065,310.10971186,394.575544768,283.213678831,84.9700494144,26.3918165227
 04/26  18:00:00,1163.51847877,96.28880081,531.525618123,0.0,166.938926447,199.110933808,396.297326341,293.800671092,84.9700494144,17.5266058336
 04/26  19:00:00,1179.0527416,96.28880081,546.723424147,0.0,166.938926447,191.61365848,396.06406305,321.893271576,56.6466996096,17.5240918642
 04/26  20:00:00,1074.13259392,96.28880081,569.327383705,0.0,100.150657288,124.558693486,457.693797567,374.768132252,56.6466996096,26.2789657051
 04/26  21:00:00,1043.67903224,96.28880081,579.034075493,0.0,100.150657288,124.558693486,447.551314367,387.5931254,42.4850247072,17.4731642599
 04/26  22:00:00,984.566945882,96.28880081,588.686756661,0.0,46.0930336215,124.558693486,455.780608993,409.990790509,28.3233498048,17.4664686787
 04/26  23:00:00,978.089823002,96.28880081,582.557515984,0.0,46.0930336215,124.558693486,450.807240961,419.178938081,14.1616749024,17.4666279775
 04/26  24:00:00,959.262674868,96.28880081,576.569693878,0.0,46.0930336215,113.312780494,447.672769617,424.541290528,5.66466996096,17.4668091281
 04/27  01:00:00,956.303990232,96.28880081,571.400042189,0.0,46.0930336215,113.312780494,452.720014789,429.588908777,5.66466996096,17.4664360513
 04/27  02:00:00,953.803762804,96.28880081,566.175609521,0.0,46.0930336215,113.312780494,456.949606812,433.81861045,5.66466996096,17.4663264002
 04/27  03:00:00,949.158728721,96.28880081,563.573941894,0.0,46.0930336215,113.312780494,460.957244324,437.826209914,5.66466996096,17.4663644497
 04/27  04:00:00,1038.71842835,96.28880081,561.113084552,0.0,100.150657288,148.969399434,445.890689611,422.759581707,5.66466996096,17.4664379438
 04/27  05:00:00,1036.67319243,96.8002202693,561.234903504,0.0,100.150657288,149.894399434,635.489453346,603.861231353,14.1616749024,17.4665470899
 04/27  06:00:00,1258.2794453,99.4545737275,565.745059462,0.0,176.471037341,302.612436532,472.452196995,426.662217074,28.3233498048,17.4666301159
 04/27  07:00:00,1386.07191812,101.365397671,567.031206293,0.0,243.2593065,310.10971186,444.595234395,375.616824538,42.4850247072,26.4933851493
 04/27  08:00:00,1429.89672633,102.052597315,567.533390903,0.0,243.2593065,310.10971186,443.315262392,351.116257382,56.6466996096,35.5523054009
 04/27  09:00:00,1464.23422748,102.526310252,567.128433324,0.0,243.2593065,302.612436532,428.109403901,340.985623503,42.4850247072,44.6387556909
 04/27  10:00:00,1469.86924439,103.154647916,566.364504866,0.0,243.2593065,310.10971186,447.791952152,332.009461849,70.808374512,44.974115791
 04/27  11:00:00,1469.63812631,104.132105614,563.853532143,0.0,243.2593065,310.10971186,454.024186771,329.116032521,70.808374512,54.0997797377
 04/27  12:00:00,1426.75135109,105.147651755,559.751154394,0.0,243.2593065,310.10971186,440.588857532,325.002243515,70.808374512,44.7782395051
 04/27  13:00:00,1460.69867559,106.016830553,556.322383497,0.0,243.2593065,302.612436532,432.517971882,321.766651949,56.6466996096,54.1046203239
 04/27  14:00:00,1463.93073147,106.785933613,552.8934106,0.0,243.2593065,302.612436532,401.45073425,313.992618257,42.4850247072,44.9730912851
 04/27  15:00:00,1472.91410683,108.351761492,549.520399458,0.0,243.2593065,302.612436532,402.651922826,301.140480324,56.6466996096,44.8647428927
 04/27  16:00:00,1463.65906827,110.003052423,523.831819828,0.0,243.2593065,310.10971186,423.259358622,293.720668259,84.9700494144,44.5686409487
 04/27  17:00:00,1396.43237959,111.087240131,453.08779862,0.0,243.2593065,310.10971186,404.862956965,293.500825535,84.9700494144,26.3920820159
 04/27  18:00:00,1116.01090289,96.28880081,446.93326964,0.0,166.938926447,199.110933808,409.658518461,307.161454566,84.9700494144,17.5270144799
 04/27  19:00:00,1132.4458507,96.28880081,460.778403385,0.0,166.938926447,191.61365848,408.48185109,334.310877718,56.6466996096,17.5242737621
 04/27  20:00:00,1005.88217104,96.28880081,464.128249517,0.0,100.150657288,124.558693486,468.96383043,386.037962961,56.6466996096,26.2791678595
 04/27  21:00:00,961.725297989,96.28880081,457.301936555,0.0,100.150657288,124.558693486,458.294987612,398.336573886,42.4850247072,17.4733890194
 04/27  22:00:00,888.796592087,96.28880081,443.986772964,0.0,46.0930336215,124.558693486,466.302805893,420.512846644,28.3233498048,17.4666094439
 04/27  23:00:00,881.49959948,96.28880081,429.411044275,0.0,46.0930336215,124.558693486,461.060894017,429.432535932,14.1616749024,17.4666831829
 04/27  24:00:00,856.391332903,96.28880081,415.164497982,0.0,46.0930336215,113.312780494,459.46285562,436.331399785,5.66466996096,17.466785874
 04/28  01:00:00,838.775374075,96.28880081,398.270264809,0.0,46.0930336215,113.312780494,465.949900518,442.818898255,5.66466996096,17.4663323021
 04/28  02:00:00,821.804173238,96.28880081,381.386053552,0.0,46.0930336215,113.312780494,471.751526257,448.620711715,5.66466996096,17.4661445803
 04/28  03:00:00,806.08102062,96.28880081,364.951581738,0.0,46.0930336215,113.312780494,477.925882665,454.795106553,5.66466996096,17.4661061509
 04/28  04:00:00,890.337191645,96.28880081,357.64279824,0.0,100.150657288,148.969399434,462.147579002,439.016805241,5.66466996096,17.4661038005
 04/28  05:00:00,887.71582591,96.8258291299,357.885749637,0.0,100.150657288,149.894399434,672.680691897,641.052879741,14.1616749024,17.4661372539
 04/28  06:00:00,1109.53736818,99.4813857085,365.338707897,0.0,176.471037341,302.612436532,501.404750011,455.61525524,28.3233498048,17.4661449664
 04/28  07:00:00,1241.97700703,101.404318104,378.495418938,0.0,243.2593065,310.10971186,471.07059427,402.093927147,42.4850247072,26.4916424159
 04/28  08:00:00,1297.3311048,102.071906997,393.407369149,0.0,243.2593065,310.10971186,469.397376471,377.201590685,56.6466996096,35.5490861764
 04/28  09:00:00,1339.55781836,102.525638285,401.974970031,0.0,243.2593065,302.612436532,454.946634892,367.827711105,42.4850247072,44.6338990795
 04/28  10:00:00,1347.89018562,102.920783944,405.511302934,0.0,243.2593065,310.10971186,470.612628753,354.836654853,70.808374512,44.9675993877
 04/28  11:00:00,1353.53561883,103.276643107,408.452279413,0.0,243.2593065,310.10971186,474.741276765,349.841739679,70.808374512,54.0911625744
 04/28  12:00:00,1305.26359233,104.04074089,410.369581348,0.0,243.2593065,310.10971186,458.824514789,343.242491532,70.808374512,44.7736487454
 04/28  13:00:00,1343.74771459,104.842918844,418.619666439,0.0,243.2593065,302.612436532,448.761236798,338.019933347,56.6466996096,54.0946038412
 04/28  14:00:00,1349.92546785,105.513759034,425.462019487,0.0,243.2593065,302.612436532,416.50077095,329.051180286,42.4850247072,44.9645659561
 04/28  15:00:00,1351.65815603,106.55950319,423.992898665,0.0,243.2593065,302.612436532,418.583488021,317.080720417,56.6466996096,44.8560679942
 04/28  16:00:00,1361.1765562,107.870550738,428.587997192,0.0,243.2593065,310.10971186,438.91993756,309.381080735,84.9700494144,44.5688074103
 04/28  17:00:00,1371.98161695,108.912400218,441.724672582,0.0,243.2593065,310.10971186,408.908882629,306.338481932,84.9700494144,17.6003512825
 04/28  18:00:00,1090.90715199,96.28880081,442.785886035,0.0,166.938926447,199.110933808,427.062473074,315.813528269,84.9700494144,26.2788953907
 04/28  19:00:00,1085.97832701,96.28880081,447.560306834,0.0,166.938926447,191.61365848,414.025708753,339.857611797,56.6466996096,17.5213973465
 04/28  20:00:00,966.374377136,96.28880081,455.274790239,0.0,100.150657288,124.558693486,477.005267776,394.083514159,56.6466996096,26.2750540077
 04/28  21:00:00,926.447850681,96.28880081,451.623240274,0.0,100.150657288,124.558693486,467.085926362,407.130276792,42.4850247072,17.470624863
 04/28  22:00:00,860.5671717,96.28880081,449.945987306,0.0,46.0930336215,124.558693486,473.26366739,427.476480196,28.3233498048,17.4638373899
 04/28  23:00:00,867.991883593,96.28880081,459.510720592,0.0,46.0930336215,124.558693486,465.364789042,433.73925714,14.1616749024,17.4638570003
 04/28  24:00:00,861.852560157,96.28880081,467.182298206,0.0,46.0930336215,113.312780494,461.73663077,438.608067441,5.66466996096,17.4638933683
 04/29  01:00:00,892.620349764,96.28880081,503.123903585,0.0,46.0930336215,113.312780494,465.040372635,441.912334414,5.66466996096,17.4633682603
 04/29  02:00:00,934.005957886,96.28880081,550.060411576,0.0,46.0930336215,113.312780494,467.240614164,444.112833375,5.66466996096,17.4631108275
 04/29  03:00:00,939.8846679,96.28880081,558.84355569,0.0,46.0930336215,113.312780494,470.017403111,446.889730435,5.66466996096,17.4630027151
 04/29  04:00:00,956.999768043,96.28880081,564.871710556,0.0,55.6251445156,113.312780494,461.645395131,438.517794642,5.66466996096,17.4629305283
 04/29  05:00:00,963.029188216,96.28880081,566.556061417,0.0,55.6251445156,113.312780494,470.567762454,438.943220496,14.1616749024,17.4628670554
 04/29  06:00:00,1032.41945558,96.28880081,561.315999327,0.0,65.1572554096,176.889270242,420.687811836,374.901656265,28.3233498048,17.462805767
 04/29  07:00:00,1155.03576502,96.6099503855,554.723878479,0.0,109.682768182,220.96816451,642.119308549,582.171511489,42.4850247072,17.4627723532
 04/29  08:00:00,1165.57152307,96.6536351232,549.767111358,0.0,109.682768182,220.96816451,543.382514799,468.932900999,56.6466996096,17.8029141899
 04/29  09:00:00,1279.09429623,97.7399158631,546.045400851,0.0,131.945524568,266.955817592,505.99110805,428.399547853,42.4850247072,35.1065354891
 04/29  10:00:00,1290.43185248,97.9846951158,545.151077331,0.0,131.945524568,274.45309292,515.213517937,408.878468301,70.808374512,35.5266751236
 04/29  11:00:00,1292.65038352,98.1282794686,546.244800526,0.0,131.945524568,274.45309292,504.29492095,397.95848351,70.808374512,35.5280629277
 04/29  12:00:00,1262.72443723,98.2726068713,547.499493118,0.0,131.945524568,274.45309292,493.717327787,387.389869294,70.808374512,35.5190839813
 04/29  13:00:00,1258.49427462,98.3587930458,548.879142836,0.0,131.945524568,266.955817592,474.782710883,382.616612503,56.6466996096,35.5193987704
 04/29  14:00:00,1259.5696453,98.4050550997,549.679535706,0.0,131.945524568,266.955817592,449.866759747,371.863735112,42.4850247072,35.5179999278
 04/29  15:00:00,1181.97003143,96.28880081,551.427158515,0.0,109.682768182,212.545889182,376.272400867,284.103854179,56.6466996096,35.5218470786
 04/29  16:00:00,1191.63186237,96.28880081,555.150626704,0.0,109.682768182,220.04316451,398.776867238,278.288542335,84.9700494144,35.5182754882
 04/29  17:00:00,1152.69851167,96.28880081,558.270290339,0.0,109.682768182,220.04316451,390.06298182,278.614577039,84.9700494144,26.4783553663
 04/29  18:00:00,1118.21739672,96.28880081,559.309331085,0.0,100.150657288,199.110933808,420.324255662,317.890556387,84.9700494144,17.463649861
 04/29  19:00:00,1114.89726946,96.28880081,559.315190848,0.0,100.150657288,191.61365848,415.936150588,341.825745285,56.6466996096,17.4637056939
 04/29  20:00:00,1013.10932105,96.28880081,558.043924983,0.0,55.6251445156,124.558693486,471.356991919,397.24648971,56.6466996096,17.4638025987
 04/29  21:00:00,1010.34104649,96.28880081,555.308782908,0.0,55.6251445156,124.558693486,469.34211289,409.39348323,42.4850247072,17.4636049534
 04/29  22:00:00,998.896094862,96.28880081,550.951081434,0.0,46.0930336215,124.558693486,475.105694339,429.31878946,28.3233498048,17.4635550742
 04/29  23:00:00,996.924646254,96.28880081,547.920359887,0.0,46.0930336215,124.558693486,467.729445298,436.104274414,14.1616749024,17.4634959815
 04/29  24:00:00,982.1369743,96.28880081,546.302566171,0.0,46.0930336215,113.312780494,463.857893494,440.729652157,5.66466996096,17.4635713761
 04/30  01:00:00,961.768807833,96.28880081,546.026956739,0.0,34.9616554283,113.312780494,469.808548715,446.68091702,5.66466996096,17.4629617336
 04/30  02:00:00,947.102838404,96.28880081,546.225716957,0.0,34.9616554283,113.312780494,475.550450338,452.423219895,5.66466996096,17.4625604829
 04/30  03:00:00,942.043087612,96.28880081,546.849752398,0.0,34.9616554283,113.312780494,480.548433071,457.421402702,5.66466996096,17.4623604082
 04/30  04:00:00,948.515614686,96.28880081,547.478869214,0.0,44.4937663224,113.312780494,473.77706577,450.65018688,5.66466996096,17.4622089292
 04/30  05:00:00,939.239388256,96.28880081,549.21889028,0.0,44.4937663224,113.312780494,483.853926367,452.230182124,14.1616749024,17.4620693401
 04/30  06:00:00,1000.79036087,96.28880081,550.628753814,0.0,54.0258772165,176.889270242,426.258469117,380.473186497,28.3233498048,17.4619328152
 04/30  07:00:00,1006.98217796,96.28880081,552.164460769,0.0,54.0258772165,184.38654557,420.256183158,360.309361217,42.4850247072,17.4617972335
 04/30  08:00:00,1086.93534992,96.28880081,556.296348671,0.0,65.1572554096,220.04316451,423.34643781,340.376054993,56.6466996096,26.3236832073
 04/30  09:00:00,1079.07533377,96.28880081,560.27558739,0.0,65.1572554096,212.545889182,402.519145872,333.565527237,42.4850247072,26.4685939273
 04/30  10:00:00,1093.17347216,96.28880081,567.040940597,0.0,65.1572554096,220.04316451,433.491741282,327.203065485,70.808374512,35.4803012849
 04/30  11:00:00,1099.93613352,96.28880081,572.556589904,0.0,65.1572554096,220.04316451,430.893967872,324.608327197,70.808374512,35.4772661629
 04/30  12:00:00,1100.31035726,96.28880081,574.832401852,0.0,65.1572554096,220.04316451,429.291547691,323.009272375,70.808374512,35.473900804
 04/30  13:00:00,1092.65820636,96.28880081,575.329323869,0.0,65.1572554096,212.545889182,414.638926884,322.521701896,56.6466996096,35.470525378
 04/30  14:00:00,1091.6640844,96.28880081,574.53788841,0.0,65.1572554096,212.545889182,394.227482744,316.275299388,42.4850247072,35.4671586482
 04/30  15:00:00,1091.92653092,96.28880081,574.779748735,0.0,65.1572554096,212.545889182,388.769669861,305.504735437,56.6466996096,26.6182348141
 04/30  16:00:00,1067.30019251,96.28880081,575.40620618,0.0,65.1572554096,220.04316451,420.70816704,300.249089105,84.9700494144,35.4890285206
 04/30  17:00:00,1020.21336852,96.28880081,575.109123786,0.0,54.0258772165,184.38654557,437.959533853,317.70681345,84.9700494144,35.2826709882
 04/30  18:00:00,989.645389409,96.28880081,574.909366678,0.0,44.4937663224,163.454314868,454.433944595,352.004951159,84.9700494144,17.4589440219
 04/30  19:00:00,988.70291859,96.28880081,576.789793195,0.0,44.4937663224,155.95703954,443.114387103,369.008888012,56.6466996096,17.4587994812
 04/30  20:00:00,969.733821262,96.28880081,577.644149943,0.0,44.4937663224,124.558693486,491.010748528,416.905382093,56.6466996096,17.4586668248
 04/30  21:00:00,970.251743878,96.28880081,578.409293933,0.0,44.4937663224,124.558693486,487.397927322,427.454365431,42.4850247072,17.4585371834
 04/30  22:00:00,963.143194636,96.28880081,580.584584503,0.0,34.9616554283,124.558693486,487.892491879,445.646537197,28.3233498048,13.9226048779
 04/30  23:00:00,971.618684201,96.28880081,585.646095821,0.0,34.9616554283,124.558693486,479.904980947,453.336533492,14.1616749024,12.4067725531
 04/30  24:00:00,962.690948603,96.28880081,589.035523206,0.0,34.9616554283,113.312780494,482.278171423,459.27987865,5.66466996096,17.3336228118
 05/01  01:00:00,975.412474888,96.28880081,589.61383576,0.0,46.0930336215,113.312780494,485.747592066,462.618156756,5.66466996096,17.4647653495
 05/01  02:00:00,976.519814838,96.28880081,589.678831513,0.0,46.0930336215,113.312780494,490.060166777,466.931235803,5.66466996096,17.4642610129
 05/01  03:00:00,976.96080632,96.28880081,590.032175143,0.0,46.0930336215,113.312780494,494.237014529,471.108369979,5.66466996096,17.4639745886
 05/01  04:00:00,1065.23136454,96.28880081,587.758445615,0.0,100.150657288,148.969399434,469.926806355,446.798298507,5.66466996096,17.4638378878
 05/01  05:00:00,1061.77306789,96.28880081,586.549858243,0.0,100.150657288,149.894399434,880.324843883,848.700130665,14.1616749024,17.4630383161
 05/01  06:00:00,1275.10736691,96.5452479527,582.139119101,0.0,176.471037341,302.612436532,563.83949454,518.05273321,28.3233498048,17.4634115242
 05/01  07:00:00,1394.51521757,96.8561017105,577.608171657,0.0,243.2593065,310.10971186,533.537234355,455.742746695,42.4850247072,35.3094629525
 05/01  08:00:00,1427.88531892,97.165183887,568.939456138,0.0,243.2593065,310.10971186,520.145180286,427.97693676,56.6466996096,35.5215439161
 05/01  09:00:00,1477.00465784,97.4376669182,585.799564213,0.0,243.2593065,302.612436532,497.270890612,419.085404861,42.4850247072,35.7004610437
 05/01  10:00:00,1491.6095986,97.8891751287,594.705509828,0.0,243.2593065,310.10971186,517.793491087,393.043523403,70.808374512,53.9415931714
 05/01  11:00:00,1487.88206645,98.378698181,589.399620315,0.0,243.2593065,310.10971186,488.697827015,372.834868044,70.808374512,45.0545844593
 05/01  12:00:00,1434.50723819,98.821144825,576.516981082,0.0,243.2593065,310.10971186,477.501668501,361.937217183,70.808374512,44.7560768052
 05/01  13:00:00,1464.58951475,99.376144577,572.015222657,0.0,243.2593065,302.612436532,462.834082675,352.115218989,56.6466996096,54.0721640762
 05/01  14:00:00,1458.7736103,99.946760713,564.70982188,0.0,243.2593065,302.612436532,429.85563758,342.425442259,42.4850247072,44.9451706143
 05/01  15:00:00,1480.60019852,100.822048824,586.954544775,0.0,243.2593065,302.612436532,434.596734013,333.105247164,56.6466996096,44.8447872398
 05/01  16:00:00,1494.21065363,101.557668822,594.26244514,0.0,243.2593065,310.10971186,468.085385947,338.565001996,84.9700494144,44.5503345367
 05/01  17:00:00,1493.14377101,102.145154977,592.49927791,0.0,243.2593065,310.10971186,455.049409693,343.695115278,84.9700494144,26.3842450007
 05/01  18:00:00,1220.42750678,96.28880081,591.703892418,0.0,166.938926447,199.110933808,426.650905597,324.158687737,84.9700494144,17.5221684451
 05/01  19:00:00,1214.8327109,96.28880081,589.815745796,0.0,166.938926447,191.61365848,412.545915305,338.379920082,56.6466996096,17.5192956136
 05/01  20:00:00,1090.49740923,96.28880081,588.042399163,0.0,100.150657288,124.558693486,477.472856665,394.55510889,56.6466996096,26.2710481659
 05/01  21:00:00,1052.1894065,96.28880081,588.258953042,0.0,100.150657288,124.558693486,466.160428929,406.20729039,42.4850247072,17.4681138318
 05/01  22:00:00,986.4906299,96.28880081,589.826643053,0.0,46.0930336215,124.558693486,471.86255856,426.078055051,28.3233498048,17.4611537037
 05/01  23:00:00,987.80669515,96.28880081,590.044107541,0.0,46.0930336215,124.558693486,464.471973371,432.849350435,14.1616749024,17.4609480334
 05/01  24:00:00,974.38255227,96.28880081,589.72783766,0.0,46.0930336215,113.312780494,459.860166419,436.734736407,5.66466996096,17.4607600504
 05/02  01:00:00,972.913892601,96.28880081,588.416664529,0.0,46.0930336215,113.312780494,463.754329256,440.629656909,5.66466996096,17.4600023859
 05/02  02:00:00,973.451265253,96.28880081,588.600734268,0.0,46.0930336215,113.312780494,467.335994266,444.211805846,5.66466996096,17.4595184591
 05/02  03:00:00,969.90267303,96.28880081,586.790397814,0.0,46.0930336215,113.312780494,472.263150731,449.139294196,5.66466996096,17.4591865736
 05/02  04:00:00,1035.12572584,96.28880081,561.647177095,0.0,100.150657288,148.969399434,456.344250358,433.220688837,5.66466996096,17.45889156
 05/02  05:00:00,1033.87207952,96.454526241,563.918369858,0.0,100.150657288,149.894399434,692.659428986,661.039121167,14.1616749024,17.4586329162
 05/02  06:00:00,1267.68282299,97.5098642146,578.076201626,0.0,176.471037341,302.612436532,512.584769109,466.803070318,28.3233498048,17.458348986
 05/02  07:00:00,1395.98329199,98.6971952235,578.906887559,0.0,243.2593065,310.10971186,486.99986243,418.027215069,42.4850247072,26.487622654
 05/02  08:00:00,1423.55403645,99.384580957,562.386472468,0.0,243.2593065,310.10971186,484.529423531,392.358951089,56.6466996096,35.5237728324
 05/02  09:00:00,1433.33973274,99.9834366482,536.31408703,0.0,243.2593065,302.612436532,461.99914131,375.238032602,42.4850247072,44.2760840012
 05/02  10:00:00,1417.56616968,100.483812475,510.505769939,0.0,243.2593065,310.10971186,473.769271953,357.672616766,70.808374512,45.2882806753
 05/02  11:00:00,1424.76790968,100.943723904,516.464190062,0.0,243.2593065,310.10971186,464.548164134,348.687825093,70.808374512,45.0519645293
 05/02  12:00:00,1396.96508822,101.570322599,531.106449442,0.0,243.2593065,310.10971186,462.584032418,347.019291815,70.808374512,44.7563660918
 05/02  13:00:00,1428.22502996,102.26250878,528.353621494,0.0,243.2593065,302.612436532,454.471165115,343.764291795,56.6466996096,54.0601737103
 05/02  14:00:00,1411.93234563,103.151205902,509.809613941,0.0,243.2593065,302.612436532,417.822433554,330.394789712,42.4850247072,44.9426191345
 05/02  15:00:00,1403.6803677,103.816886525,500.113411477,0.0,243.2593065,302.612436532,424.378351544,322.897530643,56.6466996096,44.8341212907
 05/02  16:00:00,1411.1757866,104.38948706,500.381586126,0.0,243.2593065,310.10971186,451.873358135,322.362889079,84.9700494144,44.5404196412
 05/02  17:00:00,1435.77927709,104.850664378,526.461955026,0.0,243.2593065,310.10971186,441.075093954,329.720592347,84.9700494144,26.3844521928
 05/02  18:00:00,1192.52579952,96.28880081,559.168621628,0.0,166.938926447,199.110933808,438.132384807,335.639853134,84.9700494144,17.5224822584
 05/02  19:00:00,1195.93776783,96.28880081,566.710741985,0.0,166.938926447,191.61365848,421.913457113,347.747375805,56.6466996096,17.5193816983
 05/02  20:00:00,1071.29155049,96.28880081,564.245723014,0.0,100.150657288,124.558693486,478.767828594,395.850028971,56.6466996096,26.271100013
 05/02  21:00:00,1050.47593599,96.28880081,584.103562968,0.0,100.150657288,124.558693486,468.727703686,408.774437172,42.4850247072,17.4682418069
 05/02  22:00:00,993.49004273,96.28880081,595.796201153,0.0,46.0930336215,124.558693486,475.705365468,429.920816708,28.3233498048,17.4611989548
 05/02  23:00:00,990.479786358,96.28880081,592.430580558,0.0,46.0930336215,124.558693486,467.262250055,435.639667689,14.1616749024,17.4609074635
 05/02  24:00:00,972.478248141,96.28880081,588.94800593,0.0,46.0930336215,113.312780494,462.546568481,439.421258115,5.66466996096,17.4606404046
 05/03  01:00:00,965.953078029,96.28880081,583.855651969,0.0,46.0930336215,113.312780494,466.547347343,443.422875039,5.66466996096,17.4598023432
 05/03  02:00:00,942.637992153,96.28880081,562.20948507,0.0,46.0930336215,113.312780494,473.065582217,449.941672188,5.66466996096,17.4592400671
 05/03  03:00:00,795.742251423,96.28880081,415.624919385,0.0,46.0930336215,113.312780494,481.89431191,458.770810798,5.66466996096,17.458831151
 05/03  04:00:00,875.746918588,96.28880081,399.062024548,0.0,100.150657288,148.969399434,467.592911153,444.469781539,5.66466996096,17.4584596538
 05/03  05:00:00,879.126482546,96.6994345905,393.511869937,0.0,100.150657288,149.894399434,698.024553872,666.404754323,14.1616749024,17.4581246461
 05/03  06:00:00,1110.64198099,98.4244016642,395.365906208,0.0,176.471037341,302.612436532,515.108199269,469.327084767,28.3233498048,17.4577646973
 05/03  07:00:00,1251.15226955,100.060310812,404.061745263,0.0,243.2593065,310.10971186,496.302366655,427.331633726,42.4850247072,26.4857082215
 05/03  08:00:00,1314.25963615,100.732421133,416.519825493,0.0,243.2593065,310.10971186,500.352545369,408.185570128,56.6466996096,35.5202756321
 05/03  09:00:00,1369.52895533,101.23542536,434.462161116,0.0,243.2593065,302.612436532,480.168938033,398.042129233,42.4850247072,39.641784092
 05/03  10:00:00,1385.4152185,101.706735054,445.152008451,0.0,243.2593065,310.10971186,507.869287269,387.109910368,70.808374512,49.9510023881
 05/03  11:00:00,1402.83960512,102.211553427,460.082341067,0.0,243.2593065,310.10971186,495.852403561,380.000179206,70.808374512,45.0438498427
 05/03  12:00:00,1391.80982982,102.634790254,488.798299654,0.0,243.2593065,310.10971186,492.612855636,377.055627745,70.808374512,44.748853379
 05/03  13:00:00,1438.14920667,103.039016766,501.191888738,0.0,243.2593065,302.612436532,482.730896255,372.026207315,56.6466996096,54.0579893303
 05/03  14:00:00,1469.55403966,103.39633241,530.860373504,0.0,243.2593065,302.612436532,455.898436537,368.48010656,42.4850247072,44.9333052696
 05/03  15:00:00,1475.46158058,103.786528661,533.481145104,0.0,243.2593065,302.612436532,467.969709905,366.489058588,56.6466996096,44.8339517081
 05/03  16:00:00,1429.58506822,104.173580551,482.82874673,0.0,243.2593065,310.10971186,492.660615515,363.150160985,84.9700494144,44.5404051158
 05/03  17:00:00,1346.85056408,104.399687926,406.275732927,0.0,243.2593065,310.10971186,479.915703475,371.883643301,84.9700494144,23.0620107597
 05/03  18:00:00,1060.24729626,96.28880081,392.254461115,0.0,166.938926447,199.110933808,483.662590488,377.869465101,84.9700494144,20.8230759724
 05/03  19:00:00,1064.55144099,96.28880081,395.94543106,0.0,166.938926447,191.61365848,458.33454468,384.167092417,56.6466996096,17.5207526541
 05/03  20:00:00,930.343184497,96.28880081,391.50571746,0.0,100.150657288,124.558693486,510.112572473,427.195091542,56.6466996096,26.2707813212
 05/03  21:00:00,888.65194362,96.28880081,393.843241408,0.0,100.150657288,124.558693486,494.711127106,434.760912521,42.4850247072,17.4651898781
 05/03  22:00:00,822.163964333,96.28880081,392.542347458,0.0,46.0930336215,124.558693486,500.464079958,454.68260674,28.3233498048,17.4581234129
 05/03  23:00:00,815.804329934,96.28880081,388.75979535,0.0,46.0930336215,124.558693486,493.892902486,462.273452696,14.1616749024,17.4577748878
 05/03  24:00:00,800.861528364,96.28880081,381.961236029,0.0,46.0930336215,113.312780494,491.403884278,468.281773929,5.66466996096,17.4574403876
 05/04  01:00:00,796.167809137,96.28880081,376.461694215,0.0,46.0930336215,113.312780494,496.08488446,472.963683396,5.66466996096,17.456531103
 05/04  02:00:00,790.070045963,96.28880081,368.951686449,0.0,46.0930336215,113.312780494,501.893316813,478.772747621,5.66466996096,17.4558992303
 05/04  03:00:00,789.882208081,96.28880081,370.010521056,0.0,46.0930336215,113.312780494,502.615364912,483.039990133,5.66466996096,13.9107048173
 05/04  04:00:00,876.671764108,96.28880081,367.477433124,0.0,100.150657288,148.969399434,483.097229689,465.147136382,5.66466996096,12.2854233465
 05/04  05:00:00,868.252293437,96.7950589178,369.212678827,0.0,100.150657288,149.894399434,779.387049908,747.763425185,14.1616749024,17.461949821
 05/04  06:00:00,1099.1879805,98.6437190449,380.325942352,0.0,176.471037341,302.612436532,554.018539434,508.23381851,28.3233498048,17.4613711188
 05/04  07:00:00,1238.02655682,100.291582288,386.406248073,0.0,243.2593065,310.10971186,540.650278775,462.864089415,42.4850247072,35.3011646526
 05/04  08:00:00,1302.02196854,100.889220972,393.710125783,0.0,243.2593065,310.10971186,535.78065787,443.623460854,56.6466996096,35.5104974064
 05/04  09:00:00,1359.51038372,101.444893899,410.553899974,0.0,243.2593065,302.612436532,510.884505623,432.712991768,42.4850247072,35.6864891474
 05/04  10:00:00,1371.27802122,102.056245027,420.309284165,0.0,243.2593065,310.10971186,534.699634149,409.97499346,70.808374512,53.9162661769
 05/04  11:00:00,1402.30099327,102.541177751,442.146092893,0.0,243.2593065,310.10971186,510.860367614,395.014085094,70.808374512,45.0379080077
 05/04  12:00:00,1393.65760626,103.054433876,458.363929268,0.0,243.2593065,310.10971186,496.055800868,380.504867117,70.808374512,44.742559239
 05/04  13:00:00,1410.31007287,103.592289917,459.272913701,0.0,243.2593065,302.612436532,478.810681574,368.114054393,56.6466996096,54.0499275714
 05/04  14:00:00,1407.36804589,103.858963671,461.120533126,0.0,243.2593065,302.612436532,444.647112847,357.235974093,42.4850247072,44.9261140469
 05/04  15:00:00,1400.60096587,104.054481259,449.175711384,0.0,243.2593065,302.612436532,443.081765264,341.60928763,56.6466996096,44.8257780243
 05/04  16:00:00,1427.77197378,104.349919691,452.812627624,0.0,243.2593065,310.10971186,452.138312682,331.539764152,84.9700494144,35.6284991156
 05/04  17:00:00,1436.84099976,105.415269712,448.379482171,0.0,243.2593065,310.10971186,438.939812524,327.587385095,84.9700494144,26.3823780149
 05/04  18:00:00,1147.0685246,96.28880081,431.033076816,0.0,166.938926447,199.110933808,447.366325156,336.12867184,84.9700494144,26.267603901
 05/04  19:00:00,1121.90949877,96.28880081,407.989680806,0.0,166.938926447,191.61365848,432.002261164,357.836666481,56.6466996096,17.5188950734
 05/04  20:00:00,972.475326411,96.28880081,382.36793909,0.0,100.150657288,124.558693486,487.636793777,413.472801764,56.6466996096,17.5172924026
 05/04  21:00:00,914.109301571,96.28880081,366.903864712,0.0,100.150657288,124.558693486,486.542913206,426.591576877,42.4850247072,17.4663116217
 05/04  22:00:00,831.467447996,96.28880081,352.784457085,0.0,46.0930336215,124.558693486,495.887352656,450.104647602,28.3233498048,17.4593552492
 05/04  23:00:00,824.397808622,96.28880081,345.046801288,0.0,46.0930336215,124.558693486,490.495349606,458.874755833,14.1616749024,17.4589188703
 05/04  24:00:00,821.366140259,96.28880081,354.830166219,0.0,46.0930336215,113.312780494,485.334738223,462.209709972,5.66466996096,17.4603582901
 05/05  01:00:00,836.789412607,96.28880081,368.530675561,0.0,46.0930336215,113.312780494,487.489388275,464.367103673,5.66466996096,17.4576146412
 05/05  02:00:00,841.325816206,96.28880081,373.587886254,0.0,46.0930336215,113.312780494,491.603374182,468.481867729,5.66466996096,17.4568364925
