Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  03:00:00,842.106744013,96.28880081,374.608490872,0.0,46.0930336215,113.312780494,497.291924883,474.170992723,5.66466996096,17.4562621989
 05/05  04:00:00,933.709165506,96.28880081,374.895372094,0.0,100.150657288,148.969399434,480.024416377,456.904008773,5.66466996096,17.4557376435
 05/05  05:00:00,928.659975951,96.8325688067,375.314159254,0.0,100.150657288,149.894399434,740.968468139,709.34831879,14.1616749024,17.4584744457
 05/05  06:00:00,1152.78979882,98.6758798203,380.62868742,0.0,176.471037341,302.612436532,542.372948002,496.593330543,28.3233498048,17.4562676541
 05/05  07:00:00,1284.22425843,100.420235458,391.319799248,0.0,243.2593065,310.10971186,518.663767781,449.700932354,42.4850247072,26.4778107195
 05/05  08:00:00,1343.21100259,101.069252154,409.454697357,0.0,243.2593065,310.10971186,520.636695352,428.466110291,56.6466996096,35.523885451
 05/05  09:00:00,1395.41585161,101.701937854,427.018753609,0.0,243.2593065,302.612436532,502.104134655,415.014715702,42.4850247072,44.6043942462
 05/05  10:00:00,1417.30792291,102.314061566,439.898612609,0.0,243.2593065,310.10971186,508.69923735,392.962626763,70.808374512,44.9282360756
 05/05  11:00:00,1433.00120211,102.802421575,452.868077796,0.0,243.2593065,310.10971186,504.520030457,379.672453892,70.808374512,54.0392020534
 05/05  12:00:00,1402.50267374,103.180605836,465.202870943,0.0,243.2593065,310.10971186,489.748161943,375.19348145,70.808374512,43.7463059805
 05/05  13:00:00,1442.54221278,103.50368455,471.137355475,0.0,243.2593065,302.612436532,474.075431714,371.401282171,56.6466996096,46.0274499333
 05/05  14:00:00,1447.60436191,103.787056385,472.474922546,0.0,243.2593065,302.612436532,456.256801886,368.843044038,42.4850247072,44.9287331406
 05/05  15:00:00,1472.54450778,104.057512083,497.752687836,0.0,243.2593065,302.612436532,468.198643007,366.732550175,56.6466996096,44.8193932223
 05/05  16:00:00,1436.79230822,104.315040947,457.640122,0.0,243.2593065,310.10971186,494.453935532,364.963767718,84.9700494144,44.5201184
 05/05  17:00:00,1404.65468512,104.60444654,426.423624905,0.0,243.2593065,310.10971186,480.651435957,369.302617438,84.9700494144,26.3787691048
 05/05  18:00:00,1113.63252194,96.28880081,407.692084778,0.0,166.938926447,199.110933808,479.362836052,376.873786656,84.9700494144,17.5189999815
 05/05  19:00:00,1092.87203324,96.28880081,389.012367544,0.0,166.938926447,191.61365848,460.479093699,386.316622865,56.6466996096,17.515771224
 05/05  20:00:00,950.46196841,96.28880081,373.232906681,0.0,100.150657288,124.558693486,512.476796415,429.564891473,56.6466996096,26.2652053321
 05/05  21:00:00,906.146331091,96.28880081,373.132348363,0.0,100.150657288,124.558693486,497.399000774,437.449546027,42.4850247072,17.4644300399
 05/05  22:00:00,836.655092843,96.28880081,372.990697654,0.0,46.0930336215,124.558693486,502.863363886,457.082768013,28.3233498048,17.4572460676
 05/05  23:00:00,833.933920782,96.28880081,374.508887449,0.0,46.0930336215,124.558693486,496.525384783,464.906968826,14.1616749024,17.456741054
 05/05  24:00:00,819.195517878,96.28880081,374.623985513,0.0,46.0930336215,113.312780494,492.92872154,469.807798395,5.66466996096,17.4562531845
 05/06  01:00:00,832.314107021,96.28880081,388.594909848,0.0,46.0930336215,113.312780494,496.182918069,473.063061474,5.66466996096,17.4551866339
 05/06  02:00:00,835.072604552,96.28880081,391.605742661,0.0,46.0930336215,113.312780494,501.146567902,478.027497146,5.66466996096,17.4544007946
 05/06  03:00:00,816.910357622,96.28880081,368.081705116,0.0,46.0930336215,113.312780494,500.711746856,485.887520962,5.66466996096,9.15955593313
 05/06  04:00:00,788.278601132,96.28880081,329.857217181,0.0,55.6251445156,113.312780494,506.604636253,483.902656796,5.66466996096,17.0373094966
 05/06  05:00:00,762.543035763,96.28880081,317.906186306,0.0,55.6251445156,113.312780494,519.264067408,487.642622805,14.1616749024,17.4597697
 05/06  06:00:00,843.298490112,96.28880081,341.502551306,0.0,65.1572554096,176.889270242,467.979841202,422.197325895,28.3233498048,17.4591655015
 05/06  07:00:00,1026.24167682,96.6219334887,412.238130627,0.0,109.682768182,220.96816451,741.05347507,681.109979086,42.4850247072,17.4584712767
 05/06  08:00:00,1132.72730943,96.6147712283,511.006785846,0.0,109.682768182,220.96816451,611.891922318,528.906531169,56.6466996096,26.3386915391
 05/06  09:00:00,1268.70777164,97.1659980409,535.810005819,0.0,131.945524568,266.955817592,556.285122294,487.316530547,42.4850247072,26.4835670401
 05/06  10:00:00,1274.19270077,97.3104788761,545.249838553,0.0,131.945524568,274.45309292,571.899953454,465.576194038,70.808374512,35.5153849039
 05/06  11:00:00,1268.7985163,97.3795667458,546.881524431,0.0,131.945524568,274.45309292,558.453655366,452.130906561,70.808374512,35.5143742937
 05/06  12:00:00,1217.85341607,97.4260526219,522.419617705,0.0,131.945524568,274.45309292,548.060035022,441.74842655,70.808374512,35.5032339595
 05/06  13:00:00,1230.68891479,97.4872829538,535.814265343,0.0,131.945524568,266.955817592,530.774296915,438.626311169,56.6466996096,35.5012861358
 05/06  14:00:00,1234.51217265,97.5375628905,543.282550269,0.0,131.945524568,266.955817592,516.186293621,438.203565688,42.4850247072,35.4977032263
 05/06  15:00:00,1161.61605654,96.28880081,547.377015615,0.0,109.682768182,212.545889182,429.843650291,337.699879139,56.6466996096,35.4970715425
 05/06  16:00:00,1127.74581806,96.28880081,502.931491298,0.0,109.682768182,220.04316451,464.556188535,344.092539979,84.9700494144,35.4935991422
 05/06  17:00:00,1038.0903951,96.28880081,455.589099132,0.0,109.682768182,220.04316451,461.342714498,349.906588316,84.9700494144,26.4660767674
 05/06  18:00:00,1007.16200732,96.28880081,455.177876432,0.0,100.150657288,199.110933808,489.7346504,387.30858085,84.9700494144,17.4560201355
 05/06  19:00:00,1009.3034407,96.28880081,456.933833861,0.0,100.150657288,191.61365848,467.253634416,393.151429524,56.6466996096,17.4555052829
 05/06  20:00:00,909.951049195,96.28880081,451.47664388,0.0,55.6251445156,124.558693486,515.022350619,440.918849971,56.6466996096,17.4568010379
 05/06  21:00:00,910.56200803,96.28880081,448.605910739,0.0,55.6251445156,124.558693486,507.976710932,448.037334165,42.4850247072,17.4543520599
 05/06  22:00:00,909.185252985,96.28880081,454.545293862,0.0,46.0930336215,124.558693486,510.013655884,464.234423086,28.3233498048,17.4558829939
 05/06  23:00:00,921.931016849,96.28880081,465.853868453,0.0,46.0930336215,124.558693486,500.416691981,468.794915284,14.1616749024,17.4601017941
 05/06  24:00:00,865.943808425,96.28880081,438.581658469,0.0,46.0930336215,113.312780494,499.933778529,476.809602066,5.66466996096,17.4595065023
 05/07  01:00:00,825.818822489,96.28880081,415.384487945,0.0,34.9616554283,113.312780494,507.804637975,484.681621538,5.66466996096,17.4583464765
 05/07  02:00:00,826.789888493,96.28880081,414.854864529,0.0,34.9616554283,113.312780494,513.010466631,489.888324508,5.66466996096,17.4574721623
 05/07  03:00:00,832.039509066,96.28880081,419.84229755,0.0,34.9616554283,113.312780494,518.087964473,494.96653818,5.66466996096,17.4567563324
 05/07  04:00:00,836.146452478,96.28880081,416.191141964,0.0,44.4937663224,113.312780494,512.902886705,489.782136774,5.66466996096,17.4560799698
 05/07  05:00:00,827.461429805,96.28880081,411.780285984,0.0,44.4937663224,113.312780494,524.454481802,492.837392821,14.1616749024,17.4554140779
 05/07  06:00:00,898.372980328,96.28880081,423.205196982,0.0,54.0258772165,176.889270242,468.116563287,422.338461872,28.3233498048,17.4547516103
 05/07  07:00:00,930.17942394,96.28880081,445.495569334,0.0,54.0258772165,184.38654557,476.49445856,416.555342993,42.4850247072,17.4540908591
 05/07  08:00:00,1049.30545126,96.28880081,475.127057398,0.0,65.1572554096,220.04316451,475.705314513,401.511632371,56.6466996096,17.5469825318
 05/07  09:00:00,1091.07987486,96.28880081,520.62339355,0.0,65.1572554096,212.545889182,464.531515953,395.59523765,42.4850247072,26.4512535959
 05/07  10:00:00,1113.24836684,96.28880081,531.216645537,0.0,65.1572554096,220.04316451,490.431059894,384.159555939,70.808374512,35.4631294424
 05/07  11:00:00,1116.37415122,96.28880081,537.247205836,0.0,65.1572554096,220.04316451,485.40002519,379.13414387,70.808374512,35.4575068085
 05/07  12:00:00,1117.76476018,96.28880081,543.315208732,0.0,65.1572554096,220.04316451,482.371177385,376.110612506,70.808374512,35.452190367
 05/07  13:00:00,1112.97738323,96.28880081,547.060345408,0.0,65.1572554096,212.545889182,466.396228117,374.302628595,56.6466996096,35.4468999128
 05/07  14:00:00,1109.5478504,96.28880081,548.454509608,0.0,65.1572554096,212.545889182,444.427523501,375.343286022,42.4850247072,26.5992127717
 05/07  15:00:00,1111.4381804,96.28880081,551.964696729,0.0,65.1572554096,212.545889182,464.391181087,372.280372529,56.6466996096,35.4641089483
 05/07  16:00:00,1091.4498668,96.28880081,557.862277867,0.0,65.1572554096,220.04316451,485.267171194,364.838478112,84.9700494144,35.4586436676
 05/07  17:00:00,1045.68201714,96.28880081,558.638754326,0.0,54.0258772165,184.38654557,483.932719973,372.508457258,84.9700494144,26.4542133013
 05/07  18:00:00,1010.7821395,96.28880081,551.319785899,0.0,44.4937663224,163.454314868,514.296322249,411.87093272,84.9700494144,17.4553401143
 05/07  19:00:00,999.284439456,96.28880081,545.745640539,0.0,44.4937663224,155.95703954,498.002982079,423.901533761,56.6466996096,17.4547487087
 05/07  20:00:00,970.607105913,96.28880081,542.82391454,0.0,44.4937663224,124.558693486,543.117031007,469.016226355,56.6466996096,17.4541050426
 05/07  21:00:00,966.295263481,96.28880081,543.389216789,0.0,44.4937663224,124.558693486,537.512303504,477.573829128,42.4850247072,17.4534496681
 05/07  22:00:00,926.964088792,96.28880081,527.258244834,0.0,34.9616554283,124.558693486,541.467368873,495.688203888,28.3233498048,17.4558151801
 05/07  23:00:00,911.872197299,96.28880081,523.718147147,0.0,34.9616554283,124.558693486,533.818610406,502.197937077,14.1616749024,17.4589984268
 05/07  24:00:00,903.716400934,96.28880081,531.777644631,0.0,34.9616554283,113.312780494,530.865648326,507.742644283,5.66466996096,17.4583340825
 05/08  01:00:00,890.382055132,96.28880081,506.633526928,0.0,46.0930336215,113.312780494,533.948232994,510.826464133,5.66466996096,17.4570989001
 05/08  02:00:00,858.74434188,96.28880081,472.298332021,0.0,46.0930336215,113.312780494,539.067022529,515.94620275,5.66466996096,17.4561498186
 05/08  03:00:00,861.505658038,96.28880081,473.738384991,0.0,46.0930336215,113.312780494,544.20028567,521.080256252,5.66466996096,17.4553594567
 05/08  04:00:00,959.197296861,96.28880081,483.180489978,0.0,100.150657288,148.969399434,518.004617424,494.885318355,5.66466996096,17.4546291079
 05/08  05:00:00,994.055520645,96.28880081,524.920390519,0.0,100.150657288,149.894399434,979.766406985,948.150832968,14.1616749024,17.4538991141
 05/08  06:00:00,1239.99003311,96.5594741612,553.497948543,0.0,176.471037341,302.612436532,630.654577249,584.878069617,28.3233498048,17.4531578277
 05/08  07:00:00,1371.07767285,96.859760584,560.82643913,0.0,243.2593065,310.10971186,576.703231561,507.744895157,42.4850247072,26.4733116971
 05/08  08:00:00,1416.96434926,97.0071705315,565.044529967,0.0,243.2593065,310.10971186,557.904978436,465.758888364,56.6466996096,35.4993904628
 05/08  09:00:00,1452.78510326,97.2940548521,566.862446092,0.0,243.2593065,302.612436532,524.578750812,446.421318521,42.4850247072,35.6724075837
 05/08  10:00:00,1463.39072559,97.5135844483,569.467830513,0.0,243.2593065,310.10971186,549.391586137,424.695691062,70.808374512,53.8875205633
 05/08  11:00:00,1467.98320323,97.6754305608,572.643181531,0.0,243.2593065,310.10971186,525.847055989,410.028372306,70.808374512,45.0103091711
 05/08  12:00:00,1428.6139262,97.897280423,574.495014454,0.0,243.2593065,310.10971186,512.595235337,397.06115124,70.808374512,44.7257095849
 05/08  13:00:00,1466.48298208,98.2539501137,574.99470271,0.0,243.2593065,302.612436532,485.440801576,383.781605319,56.6466996096,45.0124966471
 05/08  14:00:00,1471.87887635,98.7722625841,574.518067597,0.0,243.2593065,302.612436532,462.986999977,366.610782972,42.4850247072,53.8911922976
 05/08  15:00:00,1468.07560609,99.681854768,565.961374408,0.0,243.2593065,302.612436532,446.884821825,345.436129115,56.6466996096,44.8019931006
 05/08  16:00:00,1467.77492745,101.143408363,552.923437409,0.0,243.2593065,310.10971186,450.701967578,330.126449086,84.9700494144,35.6054690772
 05/08  17:00:00,1467.46765024,102.332371441,555.228674395,0.0,243.2593065,310.10971186,435.567019732,324.225085264,84.9700494144,26.3718850536
 05/08  18:00:00,1200.16507315,96.28880081,557.260332167,0.0,166.938926447,199.110933808,414.864697988,312.380610235,84.9700494144,17.5140383387
 05/08  19:00:00,1200.98572899,96.28880081,551.22301552,0.0,166.938926447,191.61365848,405.867320373,331.706081243,56.6466996096,17.5145395198
 05/08  20:00:00,1089.95817393,96.28880081,556.314083335,0.0,100.150657288,124.558693486,472.773505728,389.863836088,56.6466996096,26.2629700303
 05/08  21:00:00,1065.16938011,96.28880081,570.232360676,0.0,100.150657288,124.558693486,463.802178789,403.853988782,42.4850247072,17.4631653004
 05/08  22:00:00,989.56036087,96.28880081,568.420400417,0.0,46.0930336215,124.558693486,470.324717886,424.545594485,28.3233498048,17.4557735966
 05/08  23:00:00,979.132988577,96.28880081,569.708461806,0.0,46.0930336215,124.558693486,461.907885432,430.291183443,14.1616749024,17.4550270862
 05/08  24:00:00,960.039477351,96.28880081,573.748121075,0.0,46.0930336215,113.312780494,457.266698585,434.147720816,5.66466996096,17.4543078081
 05/09  01:00:00,964.112208931,96.28880081,576.250374741,0.0,46.0930336215,113.312780494,460.974787896,437.857111374,5.66466996096,17.4530065616
 05/09  02:00:00,965.975865036,96.28880081,571.857761135,0.0,46.0930336215,113.312780494,465.546384252,442.429723576,5.66466996096,17.4519907148
 05/09  03:00:00,958.809980395,96.28880081,565.568719272,0.0,46.0930336215,113.312780494,461.484541768,447.083885686,5.66466996096,8.73598612126
 05/09  04:00:00,1044.82238024,96.28880081,562.522106856,0.0,100.150657288,148.969399434,452.809206362,429.686994759,5.66466996096,17.4575416426
 05/09  05:00:00,1037.76914981,96.4697998305,562.883469657,0.0,100.150657288,149.894399434,693.301681457,661.68258254,14.1616749024,17.4574240144
 05/09  06:00:00,1258.21460906,97.5470085361,564.860731216,0.0,176.471037341,302.612436532,497.302312974,451.522989798,28.3233498048,17.4559733705
 05/09  07:00:00,1380.29194182,98.5351835663,567.09749145,0.0,243.2593065,310.10971186,473.72249593,395.9540438,42.4850247072,35.2834274229
 05/09  08:00:00,1427.12390257,99.300351422,571.789032302,0.0,243.2593065,310.10971186,462.084255309,371.653105383,56.6466996096,33.7844503167
 05/09  09:00:00,1466.19190551,99.8961992204,576.746899898,0.0,243.2593065,302.612436532,439.389282393,359.532403469,42.4850247072,37.3718542171
 05/09  10:00:00,1477.27208125,100.378965106,579.781895651,0.0,243.2593065,310.10971186,464.469279187,348.760655664,70.808374512,44.9002490105
 05/09  11:00:00,1485.34248837,101.327696589,584.644132605,0.0,243.2593065,310.10971186,467.654189082,342.83621973,70.808374512,54.0095948403
 05/09  12:00:00,1422.31854405,102.709291561,559.313597011,0.0,243.2593065,310.10971186,450.029154193,335.161260936,70.808374512,44.0595187452
 05/09  13:00:00,1426.34329443,104.07838375,525.683460064,0.0,243.2593065,302.612436532,426.475817731,324.164499205,56.6466996096,45.6646189165
 05/09  14:00:00,1382.02989776,105.620765855,475.809548875,0.0,243.2593065,302.612436532,391.105775718,303.7194482,42.4850247072,44.9013028112
 05/09  15:00:00,1385.40246027,107.44336067,478.35250839,0.0,243.2593065,302.612436532,392.272948785,290.833731814,56.6466996096,44.7925173607
 05/09  16:00:00,1438.27193503,108.678561746,525.694795497,0.0,243.2593065,310.10971186,427.791091233,298.303460316,84.9700494144,44.5175815034
 05/09  17:00:00,1449.4168714,109.245688105,537.300030563,0.0,243.2593065,310.10971186,410.677529828,308.121505479,84.9700494144,17.5859749337
 05/09  18:00:00,1197.63127365,96.28880081,565.190205903,0.0,166.938926447,199.110933808,433.418342413,322.188332568,84.9700494144,26.2599604301
 05/09  19:00:00,1212.92825159,96.28880081,585.276546845,0.0,166.938926447,191.61365848,413.61070586,339.44792282,56.6466996096,17.5160834303
 05/09  20:00:00,1100.20067782,96.28880081,595.832772235,0.0,100.150657288,124.558693486,460.279049656,386.117611218,56.6466996096,17.514738829
 05/09  21:00:00,1056.41792202,96.28880081,592.570094717,0.0,100.150657288,124.558693486,455.860077571,395.911648759,42.4850247072,17.4634041048
 05/09  22:00:00,984.436327808,96.28880081,586.328875008,0.0,46.0930336215,124.558693486,460.062001493,414.282541041,28.3233498048,17.4561106478
 05/09  23:00:00,977.927995201,96.28880081,577.649140849,0.0,46.0930336215,124.558693486,451.023061864,419.406112315,14.1616749024,17.4552746461
 05/09  24:00:00,966.129456706,96.28880081,578.163757856,0.0,46.0930336215,113.312780494,447.370918961,424.250925248,5.66466996096,17.4553237515
 05/10  01:00:00,956.3560542,96.28880081,567.678743124,0.0,46.0930336215,113.312780494,449.797067513,426.67919793,5.66466996096,17.453199622
 05/10  02:00:00,938.111274522,96.28880081,548.015301644,0.0,46.0930336215,113.312780494,449.159607976,426.042898324,5.66466996096,17.4520396913
 05/10  03:00:00,928.870448701,96.28880081,537.911187199,0.0,46.0930336215,113.312780494,449.992126963,426.876369271,5.66466996096,17.4510877307
 05/10  04:00:00,1015.74259752,96.28880081,533.974412754,0.0,100.150657288,148.969399434,431.830024184,408.708334816,5.66466996096,17.457019407
 05/10  05:00:00,990.914280305,96.6962999543,513.734637632,0.0,100.150657288,149.894399434,597.840991805,566.22323718,14.1616749024,17.4560797231
 05/10  06:00:00,1206.92637192,98.8633742702,505.945267707,0.0,176.471037341,302.612436532,450.561586872,404.78306828,28.3233498048,17.4551687881
 05/10  07:00:00,1322.63230085,100.609859492,496.052686644,0.0,243.2593065,310.10971186,425.011153011,356.054376979,42.4850247072,26.4717513245
 05/10  08:00:00,1346.8285489,101.530980057,477.326898452,0.0,243.2593065,310.10971186,422.337259485,330.191973263,56.6466996096,35.4985866123
 05/10  09:00:00,1384.09145798,102.523170059,481.688671147,0.0,243.2593065,302.612436532,390.890416611,312.734364436,42.4850247072,35.6710274683
 05/10  10:00:00,1398.11901732,103.591283662,487.55221795,0.0,243.2593065,310.10971186,427.970713862,303.283000154,70.808374512,53.8793391965
 05/10  11:00:00,1397.07626499,104.701697759,484.16760362,0.0,243.2593065,310.10971186,414.547576517,298.7365916,70.808374512,45.0026104046
 05/10  12:00:00,1339.07254366,105.874891792,466.482324872,0.0,243.2593065,310.10971186,410.453563004,294.935449666,70.808374512,44.7097388253
 05/10  13:00:00,1397.46496725,106.846140029,491.319789678,0.0,243.2593065,302.612436532,401.463184689,299.813547195,56.6466996096,45.002937885
 05/10  14:00:00,1444.61322016,107.829210721,540.968233067,0.0,243.2593065,302.612436532,397.294771218,300.931094939,42.4850247072,53.8786515717
 05/10  15:00:00,1469.30340796,109.208364855,566.694812122,0.0,243.2593065,302.612436532,396.299177251,294.86127755,56.6466996096,44.7912000908
 05/10  16:00:00,1492.71324015,109.15155989,585.342984741,0.0,243.2593065,310.10971186,428.440016662,307.876420185,84.9700494144,35.5935470618
 05/10  17:00:00,1493.02673705,109.208894978,586.789212094,0.0,243.2593065,310.10971186,429.245342559,317.907665689,84.9700494144,26.367627456
 05/10  18:00:00,1204.09174558,96.28880081,577.665427976,0.0,166.938926447,199.110933808,430.858170947,328.372535211,84.9700494144,17.5155863215
 05/10  19:00:00,1194.90439075,96.28880081,569.709589479,0.0,166.938926447,191.61365848,411.686673089,337.528181541,56.6466996096,17.5117919381
 05/10  20:00:00,1005.1864927,96.28880081,505.832809976,0.0,100.150657288,124.558693486,470.298363703,387.393102909,56.6466996096,26.2585611841
 05/10  21:00:00,894.141194039,96.28880081,432.113044741,0.0,100.150657288,124.558693486,460.847696735,400.902368265,42.4850247072,17.4603037634
 05/10  22:00:00,848.816668202,96.28880081,449.615845216,0.0,46.0930336215,124.558693486,467.024415008,421.248238415,28.3233498048,17.4528267876
 05/10  23:00:00,851.594411016,96.28880081,447.179671583,0.0,46.0930336215,124.558693486,461.322269315,429.708653161,14.1616749024,17.4519412518
 05/10  24:00:00,836.374352812,96.28880081,441.734000143,0.0,46.0930336215,113.312780494,458.638892966,435.523147106,5.66466996096,17.4510758997
 05/11  01:00:00,836.871399404,96.28880081,441.948962926,0.0,46.0930336215,113.312780494,454.102490772,439.699476141,5.66466996096,8.73834467019
 05/11  02:00:00,831.760506147,96.28880081,441.811720874,0.0,46.0930336215,113.312780494,467.269073367,444.148682332,5.66466996096,17.4557210736
 05/11  03:00:00,837.935031398,96.28880081,454.095434707,0.0,46.0930336215,113.312780494,470.545467295,447.42615189,5.66466996096,17.4546454433
 05/11  04:00:00,933.513911603,96.28880081,463.758849729,0.0,100.150657288,148.969399434,453.596283899,430.4779618,5.66466996096,17.4536521381
 05/11  05:00:00,929.23468391,96.7878660797,465.625617861,0.0,100.150657288,149.894399434,649.585846945,617.969744439,14.1616749024,17.4544276044
 05/11  06:00:00,1152.81810496,99.227969894,466.477474311,0.0,176.471037341,302.612436532,495.086628377,449.309742915,28.3233498048,17.4535356576
 05/11  07:00:00,1279.09185983,100.882515824,467.747877288,0.0,243.2593065,310.10971186,481.913777937,412.967607278,42.4850247072,26.4611459514
 05/11  08:00:00,1380.2915887,101.487018767,526.479971268,0.0,243.2593065,310.10971186,487.546473745,395.396240119,56.6466996096,35.5035340158
 05/11  09:00:00,1449.43857883,102.067021926,560.997296823,0.0,243.2593065,302.612436532,472.066848277,385.006443146,42.4850247072,44.5753804242
 05/11  10:00:00,1356.80816454,102.752932246,461.373869534,0.0,243.2593065,310.10971186,479.049446193,363.354067949,70.808374512,44.8870037317
 05/11  11:00:00,1410.59967249,103.283852603,513.106780006,0.0,243.2593065,310.10971186,468.164799957,352.3610635,70.808374512,44.9953619457
 05/11  12:00:00,1422.63104365,104.066193113,564.748252503,0.0,243.2593065,310.10971186,458.47564192,342.963915233,70.808374512,44.7033521751
 05/11  13:00:00,1462.5933062,104.855837004,570.673622116,0.0,243.2593065,302.612436532,447.858534699,337.220330021,56.6466996096,53.9915050689
 05/11  14:00:00,1462.95275373,105.454060742,570.799190828,0.0,243.2593065,302.612436532,417.879576325,330.510097085,42.4850247072,44.8844545319
 05/11  15:00:00,1419.0772772,105.88957927,527.236679265,0.0,243.2593065,302.612436532,432.465781077,331.03620654,56.6466996096,44.7828749266
 05/11  16:00:00,1398.13187294,106.155829643,499.758023058,0.0,243.2593065,310.10971186,464.775983938,344.211229475,84.9700494144,35.5947050482
 05/11  17:00:00,1360.76818265,106.376541349,462.608578511,0.0,243.2593065,310.10971186,464.365795644,353.026391388,84.9700494144,26.3693548412
 05/11  18:00:00,1091.17055554,96.28880081,468.733961333,0.0,166.938926447,199.110933808,462.604139092,360.121514257,84.9700494144,17.5125754203
 05/11  19:00:00,1110.15830251,96.28880081,490.629982232,0.0,166.938926447,191.61365848,448.33418202,365.430363933,56.6466996096,26.2571184775
 05/11  20:00:00,1006.95716416,96.28880081,509.614162382,0.0,100.150657288,124.558693486,484.031842771,409.873506966,56.6466996096,17.511636195
 05/11  21:00:00,982.717802146,96.28880081,524.670263971,0.0,100.150657288,124.558693486,478.361521415,418.415096436,42.4850247072,17.4614002714
 05/11  22:00:00,907.121156835,96.28880081,516.66302427,0.0,46.0930336215,124.558693486,483.850080336,438.072923731,28.3233498048,17.4538068003
 05/11  23:00:00,952.075723759,96.28880081,560.054449283,0.0,46.0930336215,124.558693486,474.984127295,443.369629683,14.1616749024,17.4528227095
 05/11  24:00:00,953.988771845,96.28880081,572.617974668,0.0,46.0930336215,113.312780494,469.732300526,446.615756367,5.66466996096,17.4518741985
 05/12  01:00:00,963.052983943,96.28880081,580.270668621,0.0,46.0930336215,113.312780494,473.586674674,450.471663027,5.66466996096,17.4503416852
 05/12  02:00:00,965.443879348,96.28880081,582.656550922,0.0,46.0930336215,113.312780494,468.923906388,454.524546532,5.66466996096,8.73468989469
 05/12  03:00:00,966.055741065,96.28880081,583.277767345,0.0,46.0930336215,113.312780494,480.816269915,457.696283388,5.66466996096,17.4553165657
 05/12  04:00:00,1059.27853375,96.28880081,583.439575024,0.0,100.150657288,148.969399434,463.038126224,439.919280887,5.66466996096,17.4541753767
 05/12  05:00:00,1056.66535985,96.8058007039,585.545963286,0.0,100.150657288,149.894399434,680.040270716,648.424243849,14.1616749024,17.4543519641
 05/12  06:00:00,1284.45775651,99.4634031216,589.455794446,0.0,176.471037341,302.612436532,494.003494503,448.229009238,28.3233498048,17.4511354605
 05/12  07:00:00,1402.372207,101.255463589,586.583329041,0.0,243.2593065,310.10971186,464.977903986,396.03233231,42.4850247072,26.460546969
 05/12  08:00:00,1438.41831801,101.929053653,581.198760088,0.0,243.2593065,310.10971186,466.397121225,374.248197627,56.6466996096,35.502223988
 05/12  09:00:00,1475.18006053,102.513644859,582.897412198,0.0,243.2593065,302.612436532,451.398581509,364.344546663,42.4850247072,44.5690101385
 05/12  10:00:00,1484.6873237,103.016647638,584.171320876,0.0,243.2593065,310.10971186,468.554905759,352.864131612,70.808374512,44.882399635
 05/12  11:00:00,1483.87386601,103.471711292,583.092841454,0.0,243.2593065,310.10971186,463.823499044,348.025269249,70.808374512,44.9898552838
 05/12  12:00:00,1436.38850806,104.291097315,578.094797331,0.0,243.2593065,310.10971186,458.229028986,342.722509479,70.808374512,44.6981449946
 05/12  13:00:00,1443.01981977,105.054207355,551.64791615,0.0,243.2593065,302.612436532,449.606167201,338.975936484,56.6466996096,53.9835311072
 05/12  14:00:00,1356.48599012,105.57511151,465.534102976,0.0,243.2593065,302.612436532,420.03695726,332.67430397,42.4850247072,44.8776285821
 05/12  15:00:00,1339.31083018,106.328514441,446.543647059,0.0,243.2593065,302.612436532,421.695434473,320.272887958,56.6466996096,44.7758469054
 05/12  16:00:00,1354.69607398,107.649915541,450.814155881,0.0,243.2593065,310.10971186,432.642926815,312.0836127,84.9700494144,35.5892647013
 05/12  17:00:00,1363.27514485,108.356822064,454.426811646,0.0,243.2593065,310.10971186,425.321239073,313.985007061,84.9700494144,26.3661825981
 05/12  18:00:00,1092.87607751,96.28880081,450.633619466,0.0,166.938926447,199.110933808,435.656209712,333.175496592,84.9700494144,17.5106637052
 05/12  19:00:00,1087.75087454,96.28880081,448.69731185,0.0,166.938926447,191.61365848,421.195963029,347.038393672,56.6466996096,17.5108697482
 05/12  20:00:00,969.689869177,96.28880081,442.843936101,0.0,100.150657288,124.558693486,481.602261678,398.698737101,56.6466996096,26.2568249676
 05/12  21:00:00,925.715074524,96.28880081,428.947198222,0.0,100.150657288,124.558693486,471.887177072,411.942863973,42.4850247072,17.4592883918
 05/12  22:00:00,858.292933711,96.28880081,424.132766212,0.0,46.0930336215,124.558693486,478.801284261,433.026257552,28.3233498048,17.4516769046
 05/12  23:00:00,864.448719549,96.28880081,428.059676305,0.0,46.0930336215,124.558693486,471.063607361,439.451300021,14.1616749024,17.450632438
 05/12  24:00:00,857.053931645,96.28880081,433.723413723,0.0,46.0930336215,113.312780494,467.028390981,443.914106876,5.66466996096,17.4496141432
 05/13  01:00:00,857.866234023,96.28880081,444.162318859,0.0,46.0930336215,113.312780494,461.800290322,447.398085452,5.66466996096,8.73753490837
 05/13  02:00:00,863.929964149,96.28880081,454.753463257,0.0,46.0930336215,113.312780494,474.70439872,451.585759094,5.66466996096,17.4539696653
 05/13  03:00:00,875.88858821,96.28880081,468.142822776,0.0,46.0930336215,113.312780494,478.423658472,455.306252778,5.66466996096,17.4527357331
 05/13  04:00:00,903.897573498,96.28880081,487.351963897,0.0,55.6251445156,113.312780494,470.260912892,447.144651945,5.66466996096,17.4515909868
 05/13  05:00:00,920.395895455,96.28880081,508.240819116,0.0,55.6251445156,113.312780494,477.18474096,445.572596652,14.1616749024,17.4504694057
 05/13  06:00:00,1004.15276273,96.28880081,539.318871658,0.0,65.1572554096,176.889270242,418.343054873,372.570350335,28.3233498048,17.4493547333
 05/13  07:00:00,1125.69221237,96.6120763195,551.503132751,0.0,109.682768182,220.96816451,646.070667539,586.130828146,42.4850247072,17.4548146856
 05/13  08:00:00,1143.33804115,96.6061456146,561.700586681,0.0,109.682768182,220.96816451,558.466715333,475.4968177,56.6466996096,26.3231980233
 05/13  09:00:00,1257.48774834,97.6052121288,566.077578393,0.0,131.945524568,266.955817592,504.621036261,435.659683635,42.4850247072,26.4763279187
 05/13  10:00:00,1266.28729419,97.8197245747,567.929186482,0.0,131.945524568,274.45309292,521.290891266,415.00669692,70.808374512,35.4758198341
 05/13  11:00:00,1270.06366926,97.9158866753,570.610751315,0.0,131.945524568,274.45309292,511.492084816,405.210875573,70.808374512,35.472834731
 05/13  12:00:00,1238.97881254,98.0641590288,571.328978135,0.0,131.945524568,274.45309292,498.290734594,392.02239784,70.808374512,35.459962242
 05/13  13:00:00,1233.70011301,98.1571285635,572.882948685,0.0,131.945524568,266.955817592,466.675157017,383.410391758,56.6466996096,26.6180656493
 05/13  14:00:00,1239.09579942,98.236394228,577.29428694,0.0,131.945524568,266.955817592,447.584913587,369.62125455,42.4850247072,35.4786343296
 05/13  15:00:00,1164.52918343,96.28880081,581.15078543,0.0,109.682768182,212.545889182,377.74723663,285.62600596,56.6466996096,35.4745310608
 05/13  16:00:00,1172.19716145,96.28880081,579.374588745,0.0,109.682768182,220.04316451,401.197555641,280.757227991,84.9700494144,35.4702782356
 05/13  17:00:00,1130.02801993,96.28880081,575.533028203,0.0,109.682768182,220.04316451,390.842898959,279.422293995,84.9700494144,26.4505555496
 05/13  18:00:00,1092.98447242,96.28880081,571.754085252,0.0,100.150657288,199.110933808,418.734058996,316.31479895,84.9700494144,17.4492106316
 05/13  19:00:00,1088.09116328,96.28880081,567.177869522,0.0,100.150657288,191.61365848,409.786579964,335.688348415,56.6466996096,17.4515319389
 05/13  20:00:00,988.64107045,96.28880081,561.368970616,0.0,55.6251445156,124.558693486,469.920459941,395.820014376,56.6466996096,17.4537459555
 05/13  21:00:00,919.857081465,96.28880081,514.915037048,0.0,55.6251445156,124.558693486,471.584654804,411.647054851,42.4850247072,17.4525752456
 05/13  22:00:00,845.391612653,96.28880081,455.3942272,0.0,46.0930336215,124.558693486,479.017977618,433.24318163,28.3233498048,17.4514461831
 05/13  23:00:00,899.267058416,96.28880081,507.8188648,0.0,46.0930336215,124.558693486,470.576532474,438.96452898,14.1616749024,17.4503285915
 05/13  24:00:00,941.664799799,96.28880081,561.929589452,0.0,46.0930336215,113.312780494,466.666159356,443.552254248,5.66466996096,17.4492351468
 05/14  01:00:00,819.760968534,96.28880081,452.330433252,0.0,34.9616554283,113.312780494,466.555127062,452.15648567,5.66466996096,8.73397143018
 05/14  02:00:00,791.222369736,96.28880081,423.934004222,0.0,34.9616554283,113.312780494,482.408895443,459.290737854,5.66466996096,17.4534876279
 05/14  03:00:00,810.159926761,96.28880081,443.086770473,0.0,34.9616554283,113.312780494,484.97003867,461.853222019,5.66466996096,17.45214669
 05/14  04:00:00,926.461591097,96.28880081,546.96637402,0.0,44.4937663224,113.312780494,473.032867385,449.917278256,5.66466996096,17.4509191679
 05/14  05:00:00,951.062792602,96.28880081,576.647675051,0.0,44.4937663224,113.312780494,479.607597467,447.996201702,14.1616749024,17.4497208625
 05/14  06:00:00,1027.97223868,96.28880081,586.212568927,0.0,54.0258772165,176.889270242,426.772553045,381.000672248,28.3233498048,17.448530992
 05/14  07:00:00,1041.11297832,96.28880081,591.40851171,0.0,54.0258772165,184.38654557,436.495049136,376.559303598,42.4850247072,17.4507208306
 05/14  08:00:00,1105.28540561,96.28880081,574.168319636,0.0,65.1572554096,220.04316451,431.702782555,357.51609161,56.6466996096,17.5399913346
 05/14  09:00:00,1083.48305659,96.28880081,558.414741809,0.0,65.1572554096,212.545889182,431.98748196,354.254371563,42.4850247072,35.2480856902
 05/14  10:00:00,1114.76521514,96.28880081,583.880863481,0.0,65.1572554096,220.04316451,453.109420853,355.719028985,70.808374512,26.582017356
 05/14  11:00:00,1124.87548193,96.28880081,595.060428196,0.0,65.1572554096,220.04316451,464.004895401,357.75831884,70.808374512,35.4382020485
 05/14  12:00:00,1121.32418317,96.28880081,592.212220043,0.0,65.1572554096,220.04316451,462.350618497,356.111386333,70.808374512,35.4308576523
 05/14  13:00:00,1110.5650862,96.28880081,587.942110513,0.0,65.1572554096,212.545889182,441.919329221,349.848891669,56.6466996096,35.423737942
 05/14  14:00:00,1097.5447752,96.28880081,573.829500457,0.0,65.1572554096,212.545889182,410.049295231,340.97703545,42.4850247072,26.5872350737
 05/14  15:00:00,1090.66510052,96.28880081,566.398797535,0.0,65.1572554096,212.545889182,430.18908677,338.106118326,56.6466996096,35.436268834
 05/14  16:00:00,1064.63619462,96.28880081,565.674413772,0.0,65.1572554096,220.04316451,464.558263309,344.159163909,84.9700494144,35.4290499862
 05/14  17:00:00,1013.71074985,96.28880081,561.119345311,0.0,54.0258772165,184.38654557,471.951884567,360.543021373,84.9700494144,26.4388137797
 05/14  18:00:00,984.667224985,96.28880081,562.395471307,0.0,44.4937663224,163.454314868,501.017241387,398.595432496,84.9700494144,17.4517594765
 05/14  19:00:00,983.583958,96.28880081,568.397341289,0.0,44.4937663224,155.95703954,479.362082772,405.264876233,56.6466996096,17.4505069299
 05/14  20:00:00,965.972386582,96.28880081,566.679098923,0.0,44.4937663224,124.558693486,520.431313981,446.335311397,56.6466996096,17.4493029742
 05/14  21:00:00,989.092797108,96.28880081,593.035548382,0.0,44.4937663224,124.558693486,520.144967399,460.211830509,42.4850247072,17.4481121829
 05/14  22:00:00,971.932823203,96.28880081,588.785184242,0.0,34.9616554283,124.558693486,518.142423684,481.082072482,28.3233498048,8.73700139692
 05/14  23:00:00,940.095628798,96.28880081,558.204247801,0.0,34.9616554283,124.558693486,521.017785598,489.403115099,14.1616749024,17.4529955968
 05/14  24:00:00,851.508823194,96.28880081,483.561942341,0.0,34.9616554283,113.312780494,519.328560795,496.21201621,5.66466996096,17.4518746245
 05/15  01:00:00,844.500616298,96.28880081,465.863175961,0.0,46.0930336215,113.312780494,523.953975529,500.839186186,5.66466996096,17.450119382
 05/15  02:00:00,836.18045394,96.28880081,457.756814364,0.0,46.0930336215,113.312780494,528.445779627,505.332542137,5.66466996096,17.4485675291
 05/15  03:00:00,843.007237587,96.28880081,464.599572594,0.0,46.0930336215,113.312780494,534.464499448,511.352593726,5.66466996096,17.4472357612
 05/15  04:00:00,914.998609189,96.28880081,446.425588152,0.0,100.150657288,148.969399434,512.012253544,488.894916458,5.66466996096,17.4526671252
 05/15  05:00:00,913.335542785,96.28880081,450.911480033,0.0,100.150657288,149.894399434,952.527097525,920.914109535,14.1616749024,17.4513130871
 05/15  06:00:00,1213.89457357,96.5441798025,529.479675229,0.0,176.471037341,302.612436532,607.217112571,561.443743043,28.3233498048,17.4500197239
 05/15  07:00:00,1383.17593144,96.8428844443,569.783261579,0.0,243.2593065,310.10971186,563.282256217,494.341739224,42.4850247072,26.4554922853
 05/15  08:00:00,1406.78302433,96.9909888501,547.084671909,0.0,243.2593065,310.10971186,551.420575951,459.297502802,56.6466996096,35.4763735392
 05/15  09:00:00,1396.12308883,97.2751580549,498.543232593,0.0,243.2593065,302.612436532,507.537824397,429.409467991,42.4850247072,35.6433316987
 05/15  10:00:00,1369.13001149,97.5595894982,464.067295344,0.0,243.2593065,310.10971186,496.987791205,381.31616292,70.808374512,44.8632537725
 05/15  11:00:00,1349.43575943,97.927068083,444.846191227,0.0,243.2593065,310.10971186,449.208053912,324.432206559,70.808374512,53.9674728409
 05/15  12:00:00,1326.58728343,98.5212588439,457.794757249,0.0,243.2593065,310.10971186,367.441262848,259.0423536,70.808374512,37.5905347357
 05/15  13:00:00,1362.78967463,98.995784818,459.452101463,0.0,243.2593065,302.612436532,340.31423385,231.561398523,56.6466996096,52.1061357179
 05/15  14:00:00,1347.97623744,99.1038522825,450.459375836,0.0,243.2593065,302.612436532,345.820556972,258.467771833,42.4850247072,44.8677604325
 05/15  15:00:00,1346.37796159,99.8929558654,449.968968165,0.0,243.2593065,302.612436532,379.052138708,277.645407882,56.6466996096,44.7600312166
 05/15  16:00:00,1365.68433508,100.926341587,459.873736347,0.0,243.2593065,310.10971186,424.463449115,303.906735788,84.9700494144,35.5866639125
 05/15  17:00:00,1360.16878269,101.835093432,453.353691469,0.0,243.2593065,310.10971186,420.28656204,308.958025371,84.9700494144,26.3584872541
 05/15  18:00:00,1129.46571145,96.28880081,491.708830885,0.0,166.938926447,199.110933808,420.809603494,318.330722898,84.9700494144,17.5088311814
 05/15  19:00:00,1164.44231808,96.28880081,535.835936013,0.0,166.938926447,191.61365848,416.209308631,333.31120558,56.6466996096,26.2514034418
 05/15  20:00:00,1081.77321895,96.28880081,574.717030767,0.0,100.150657288,124.558693486,467.450333936,393.296232212,56.6466996096,17.5074021146
 05/15  21:00:00,1062.44811728,96.28880081,596.879652063,0.0,100.150657288,124.558693486,468.495697313,408.553217857,42.4850247072,17.4574547488
 05/15  22:00:00,980.638198225,96.28880081,586.651559699,0.0,46.0930336215,124.558693486,476.210302856,430.437308381,28.3233498048,17.44964467
 05/15  23:00:00,850.740057066,96.28880081,459.191628371,0.0,46.0930336215,124.558693486,472.313948986,440.70390914,14.1616749024,17.4483649432
 05/15  24:00:00,801.868638625,96.28880081,423.47304117,0.0,46.0930336215,113.312780494,470.860448481,447.748659005,5.66466996096,17.4471195152
 05/16  01:00:00,805.47829623,96.28880081,426.494298964,0.0,46.0930336215,113.312780494,466.668402213,452.267584371,5.66466996096,8.7361478812
 05/16  02:00:00,800.121527717,96.28880081,410.720894978,0.0,46.0930336215,113.312780494,480.635264212,457.519565188,5.66466996096,17.4510290628
 05/16  03:00:00,794.183087776,96.28880081,398.916041347,0.0,46.0930336215,113.312780494,483.507238628,460.392995648,5.66466996096,17.4495730195
 05/16  04:00:00,894.813587798,96.28880081,408.916862312,0.0,100.150657288,148.969399434,463.307416529,440.194540169,5.66466996096,17.4482063989
 05/16  05:00:00,887.038028573,96.4610973565,417.230567544,0.0,100.150657288,149.894399434,716.733643174,685.122427791,14.1616749024,17.4495404803
 05/16  06:00:00,1117.0284793,97.5219118239,430.043937401,0.0,176.471037341,302.612436532,512.767304253,466.993296557,28.3233498048,17.4506578912
 05/16  07:00:00,1260.86867986,98.5521304112,451.926607986,0.0,243.2593065,310.10971186,485.268589913,416.331629765,42.4850247072,26.4519354412
 05/16  08:00:00,1392.6891921,99.3112284967,539.874271779,0.0,243.2593065,310.10971186,480.539924356,388.415045707,56.6466996096,35.4781790391
 05/16  09:00:00,1452.55818132,99.8361432603,564.473705922,0.0,243.2593065,302.612436532,457.874541799,379.744392948,42.4850247072,35.6451241442
 05/16  10:00:00,1469.29876128,100.293869092,572.734076267,0.0,243.2593065,310.10971186,492.274601083,367.635580723,70.808374512,53.8306458481
 05/16  11:00:00,1477.75678041,100.773519819,578.660284038,0.0,243.2593065,310.10971186,474.921803246,359.157295688,70.808374512,44.9561330458
 05/16  12:00:00,1438.60203356,101.50871902,580.870221712,0.0,243.2593065,310.10971186,463.794108746,348.302270464,70.808374512,44.6834637701
 05/16  13:00:00,1472.65699236,102.504615577,580.40104175,0.0,243.2593065,302.612436532,441.290788668,339.684893164,56.6466996096,44.9591958943
 05/16  14:00:00,1475.43541946,103.335969042,582.391575856,0.0,243.2593065,302.612436532,419.437729395,332.096246021,42.4850247072,44.8564586666
 05/16  15:00:00,1475.62074359,104.343403095,581.858912594,0.0,243.2593065,302.612436532,419.624451862,318.223311549,56.6466996096,44.7544407031
 05/16  16:00:00,1483.31241587,105.57600781,581.627510628,0.0,243.2593065,310.10971186,431.196845321,310.64510438,84.9700494144,35.5816915262
 05/16  17:00:00,1482.88438586,106.522112067,580.728654551,0.0,243.2593065,310.10971186,421.573619916,310.245368584,84.9700494144,26.3582019177
 05/16  18:00:00,1203.44989246,96.28880081,578.132130426,0.0,166.938926447,199.110933808,416.083320852,313.60658325,84.9700494144,17.5066881873
 05/16  19:00:00,1193.18632167,96.28880081,575.741778208,0.0,166.938926447,191.61365848,412.864040366,329.966156799,56.6466996096,26.2511839583
 05/16  20:00:00,1074.00211195,96.28880081,574.97388897,0.0,100.150657288,124.558693486,460.708901397,386.555022584,56.6466996096,17.5071792028
 05/16  21:00:00,1034.46735305,96.28880081,574.762786288,0.0,100.150657288,124.558693486,459.7879096,399.845593481,42.4850247072,17.4572914112
 05/16  22:00:00,967.289413113,96.28880081,574.705292138,0.0,46.0930336215,124.558693486,466.101436227,420.328690099,28.3233498048,17.4493963233
 05/16  23:00:00,966.516640369,96.28880081,573.668110447,0.0,46.0930336215,124.558693486,459.867942097,428.258235172,14.1616749024,17.4480320233
 05/16  24:00:00,950.117970219,96.28880081,570.198352828,0.0,46.0930336215,113.312780494,457.061583712,433.950204448,5.66466996096,17.4467093026
 05/17  01:00:00,828.730359298,96.28880081,450.012174392,0.0,46.0930336215,113.312780494,454.271206103,439.87301478,5.66466996096,8.73352136218
 05/17  02:00:00,823.49406862,96.28880081,445.096731883,0.0,46.0930336215,113.312780494,467.862891662,444.747724912,5.66466996096,17.4504967889
 05/17  03:00:00,837.722331742,96.28880081,459.340713793,0.0,46.0930336215,113.312780494,471.974892336,448.861276263,5.66466996096,17.4489461125
 05/17  04:00:00,934.853433618,96.28880081,466.136409701,0.0,100.150657288,148.969399434,455.781669335,432.66949897,5.66466996096,17.4475004042
 05/17  05:00:00,928.937238369,96.6989152465,470.162173747,0.0,100.150657288,149.894399434,658.611502507,627.001076166,14.1616749024,17.4487514391
 05/17  06:00:00,1168.64043859,98.5983575077,482.821885598,0.0,176.471037341,302.612436532,487.554055355,441.780925535,28.3233498048,17.4497800151
 05/17  07:00:00,1330.84137768,100.260595794,519.745459184,0.0,243.2593065,310.10971186,466.307462303,397.372888967,42.4850247072,26.4495486292
 05/17  08:00:00,1418.75068757,100.931065117,564.935980969,0.0,243.2593065,310.10971186,470.701228184,378.58054644,56.6466996096,35.4739821346
 05/17  09:00:00,1458.79457632,101.523000569,570.014087609,0.0,243.2593065,302.612436532,441.015296526,362.890357036,42.4850247072,35.6399147834
 05/17  10:00:00,1475.19270787,102.130054694,576.524146143,0.0,243.2593065,310.10971186,463.770114776,348.108260895,70.808374512,44.8534793689
 05/17  11:00:00,1486.27248642,102.820096592,584.112823697,0.0,243.2593065,310.10971186,467.01343796,342.256772038,70.808374512,53.9482914103
 05/17  12:00:00,1449.14937037,103.839173282,587.422863039,0.0,243.2593065,310.10971186,452.67531211,337.192095923,70.808374512,44.6748416749
 05/17  13:00:00,1485.08089965,104.759384769,588.92277709,0.0,243.2593065,302.612436532,432.490473687,330.894324538,56.6466996096,44.9494495395
 05/17  14:00:00,1485.12165877,105.503392833,587.457933199,0.0,243.2593065,302.612436532,410.28712775,322.946523197,42.4850247072,44.8555798461
 05/17  15:00:00,1475.77618646,106.266990091,576.630985994,0.0,243.2593065,302.612436532,418.338525771,316.938700046,56.6466996096,44.7531261153
 05/17  16:00:00,1493.17560008,106.925883757,587.461587281,0.0,243.2593065,310.10971186,439.828113225,319.284849467,84.9700494144,35.5732143437
 05/17  17:00:00,1494.77627323,106.976734738,590.077319263,0.0,243.2593065,310.10971186,441.910317954,330.582158816,84.9700494144,26.3581097233
 05/17  18:00:00,1211.83094298,96.28880081,585.443516687,0.0,166.938926447,199.110933808,439.970402046,337.494482849,84.9700494144,17.505869783
 05/17  19:00:00,1195.15581133,96.28880081,577.268516194,0.0,166.938926447,191.61365848,427.032645179,352.880281202,56.6466996096,17.5056643671
 05/17  20:00:00,1001.00801958,96.28880081,503.108799605,0.0,100.150657288,124.558693486,483.413453126,400.518479339,56.6466996096,26.2482741775
 05/17  21:00:00,1003.95476487,96.28880081,545.247862505,0.0,100.150657288,124.558693486,468.83773146,408.898847863,42.4850247072,17.4538588892
 05/17  22:00:00,960.843334049,96.28880081,569.298984318,0.0,46.0930336215,124.558693486,473.412046658,427.642704247,28.3233498048,17.4459926065
 05/17  23:00:00,891.131112323,96.28880081,499.482983086,0.0,46.0930336215,124.558693486,458.4952848,435.601624093,14.1616749024,8.73198580503
 05/17  24:00:00,822.055671228,96.28880081,443.546636467,0.0,46.0930336215,113.312780494,465.905878334,442.790641212,5.66466996096,17.4505671608
 05/18  01:00:00,822.959181985,96.28880081,444.625516691,0.0,46.0930336215,113.312780494,471.7955538,448.682321691,5.66466996096,17.4485621475
 05/18  02:00:00,820.155523922,96.28880081,441.897610956,0.0,46.0930336215,113.312780494,476.476327983,453.364894714,5.66466996096,17.4467633085
 05/18  03:00:00,809.783205369,96.28880081,431.630640943,0.0,46.0930336215,113.312780494,482.412273378,459.302400652,5.66466996096,17.4452027651
 05/18  04:00:00,892.040613968,96.28880081,423.611676137,0.0,100.150657288,148.969399434,466.387508948,443.27543766,5.66466996096,17.4474013272
 05/18  05:00:00,893.132292466,96.7820732854,434.456667453,0.0,100.150657288,149.894399434,677.167919793,645.557505211,14.1616749024,17.4487396802
 05/18  06:00:00,1141.14037273,99.1541405944,454.90739186,0.0,176.471037341,302.612436532,498.164521955,452.393954288,28.3233498048,17.4472178623
 05/18  07:00:00,1337.7234774,100.901096718,525.60751685,0.0,243.2593065,310.10971186,473.108323613,404.173361405,42.4850247072,26.4499375001
 05/18  08:00:00,1423.65464019,101.596960408,567.490986002,0.0,243.2593065,310.10971186,471.97173826,379.861401147,56.6466996096,35.4636375028
 05/18  09:00:00,1466.00763086,102.277611232,575.168743213,0.0,243.2593065,302.612436532,440.923394271,362.810932857,42.4850247072,35.6274367071
 05/18  10:00:00,1479.57734042,102.807708622,579.7515539,0.0,243.2593065,310.10971186,464.77588711,349.120500652,70.808374512,44.8470119462
 05/18  11:00:00,1483.33921705,103.328873526,579.612513153,0.0,243.2593065,310.10971186,464.955112695,340.210729261,70.808374512,53.9360089216
 05/18  12:00:00,1437.48962756,104.284510149,573.574336243,0.0,243.2593065,310.10971186,438.290251668,331.753947534,70.808374512,35.7279296214
 05/18  13:00:00,1472.97617652,105.2524377,574.713985478,0.0,243.2593065,302.612436532,436.089203846,325.505213882,56.6466996096,53.9372903542
 05/18  14:00:00,1470.31605503,106.157501311,570.939395443,0.0,243.2593065,302.612436532,405.500333257,318.16837113,42.4850247072,44.84693742
 05/18  15:00:00,1465.60428112,107.657924646,564.476380731,0.0,243.2593065,302.612436532,409.478592502,308.088213243,56.6466996096,44.7436796501
 05/18  16:00:00,1475.75005047,109.210102983,566.682420589,0.0,243.2593065,310.10971186,422.316496838,301.783713085,84.9700494144,35.5627343391
 05/18  17:00:00,1496.91292873,110.282053772,588.449738627,0.0,243.2593065,310.10971186,404.460826479,301.913373769,84.9700494144,17.5774032957
 05/18  18:00:00,1214.28371979,96.28880081,587.141899674,0.0,166.938926447,199.110933808,420.163740195,308.945808801,84.9700494144,26.2478819791
 05/18  19:00:00,1196.95903911,96.28880081,578.260374861,0.0,166.938926447,191.61365848,400.689421556,326.535265395,56.6466996096,17.507456551
 05/18  20:00:00,1007.24193982,96.28880081,509.138675097,0.0,100.150657288,124.558693486,459.308453704,385.156396168,56.6466996096,17.5053579257
