Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  21:00:00,905.579297439,96.28880081,447.855185116,0.0,100.150657288,124.558693486,460.530082387,400.590381685,42.4850247072,17.4546759945
 05/18  22:00:00,842.055537225,96.28880081,452.067528784,0.0,46.0930336215,124.558693486,468.692112056,422.921877552,28.3233498048,17.4468846989
 05/18  23:00:00,842.136868896,96.28880081,451.273079242,0.0,46.0930336215,124.558693486,462.480526074,430.873464531,14.1616749024,17.4453866405
 05/18  24:00:00,825.82048289,96.28880081,447.480885885,0.0,46.0930336215,113.312780494,460.095417761,436.981741681,5.66466996096,17.449006119
 05/19  01:00:00,813.448932637,96.28880081,434.609713899,0.0,46.0930336215,113.312780494,465.729731345,442.61668764,5.66466996096,17.448373744
 05/19  02:00:00,826.757088165,96.28880081,448.454512589,0.0,46.0930336215,113.312780494,468.731120314,445.619891505,5.66466996096,17.4465588487
 05/19  03:00:00,863.464927091,96.28880081,484.916541797,0.0,46.0930336215,113.312780494,470.312417757,447.202809386,5.66466996096,17.4449384098
 05/19  04:00:00,996.623252581,96.28880081,524.80138276,0.0,100.150657288,148.969399434,445.111519411,430.71497062,5.66466996096,8.73187883025
 05/19  05:00:00,994.030358391,96.8438079993,532.394686808,0.0,100.150657288,149.894399434,639.287541783,607.676463393,14.1616749024,17.4494034872
 05/19  06:00:00,1254.53990096,99.5923679659,565.259983976,0.0,176.471037341,302.612436532,477.975842261,432.204874707,28.3233498048,17.4476177492
 05/19  07:00:00,1364.81468928,101.384657539,551.646066248,0.0,243.2593065,310.10971186,451.539551416,382.608319603,42.4850247072,26.4462071052
 05/19  08:00:00,1419.77298894,102.057254414,564.43115276,0.0,243.2593065,310.10971186,454.46192809,362.339494346,56.6466996096,35.475734134
 05/19  09:00:00,1456.47976791,102.651090234,566.797559574,0.0,243.2593065,302.612436532,439.328834606,352.305515435,42.4850247072,44.5382944639
 05/19  10:00:00,1467.24600405,103.167694205,568.865921343,0.0,243.2593065,310.10971186,458.646433639,342.997725741,70.808374512,44.8403333855
 05/19  11:00:00,1473.3618478,103.883290322,572.652175003,0.0,243.2593065,310.10971186,455.058354777,339.308324654,70.808374512,44.9416556102
 05/19  12:00:00,1436.8751877,104.882210432,576.169135911,0.0,243.2593065,310.10971186,448.478935942,333.008644198,70.808374512,44.6619172323
 05/19  13:00:00,1478.45976738,105.791031152,582.343969093,0.0,243.2593065,302.612436532,429.247631678,327.659336212,56.6466996096,44.9415958562
 05/19  14:00:00,1484.0396877,106.917836669,586.383121207,0.0,243.2593065,302.612436532,406.736209812,319.412848865,42.4850247072,44.8383362396
 05/19  15:00:00,1486.56163525,108.780038792,587.090525695,0.0,243.2593065,302.612436532,406.263116432,304.88060246,56.6466996096,44.7358143624
 05/19  16:00:00,1495.23834064,110.699626397,587.123342793,0.0,243.2593065,310.10971186,415.446967562,294.909246029,84.9700494144,35.5676721185
 05/19  17:00:00,1496.2770746,112.041432109,586.79398288,0.0,243.2593065,310.10971186,404.157354293,292.836913872,84.9700494144,26.3503910066
 05/19  18:00:00,1215.08279251,96.28880081,587.06059724,0.0,166.938926447,199.110933808,401.03203459,298.557763377,84.9700494144,17.5042217986
 05/19  19:00:00,1207.8129193,96.28880081,587.316266255,0.0,166.938926447,191.61365848,389.828045516,315.677471753,56.6466996096,17.5038741537
 05/19  20:00:00,1087.37074505,96.28880081,585.380521151,0.0,100.150657288,124.558693486,455.245057065,372.353089114,56.6466996096,26.2452683416
 05/19  21:00:00,1044.60019755,96.28880081,582.836630223,0.0,100.150657288,124.558693486,448.770780125,388.83377975,42.4850247072,17.4519756678
 05/19  22:00:00,976.713461993,96.28880081,580.966360934,0.0,46.0930336215,124.558693486,455.044151032,409.27679982,28.3233498048,17.4440014068
 05/19  23:00:00,966.309167319,96.28880081,566.607134632,0.0,46.0930336215,124.558693486,437.805881876,414.909482127,14.1616749024,8.73472484726
 05/19  24:00:00,932.956679337,96.28880081,543.084018687,0.0,46.0930336215,113.312780494,439.204165104,416.091224718,5.66466996096,17.4482704252
 05/20  01:00:00,913.448245152,96.28880081,521.307491861,0.0,46.0930336215,113.312780494,438.323084235,415.212293338,5.66466996096,17.4461209365
 05/20  02:00:00,913.493451761,96.28880081,521.078908315,0.0,46.0930336215,113.312780494,441.370688425,418.261832319,5.66466996096,17.4441861445
 05/20  03:00:00,946.165041967,96.28880081,556.334545836,0.0,46.0930336215,113.312780494,450.267051148,427.156603132,5.66466996096,17.4457780552
 05/20  04:00:00,986.960443824,96.28880081,589.570560464,0.0,55.6251445156,113.312780494,447.71499693,424.603030275,5.66466996096,17.447296694
 05/20  05:00:00,974.497258531,96.28880081,592.698848855,0.0,55.6251445156,113.312780494,458.427964944,426.820686098,14.1616749024,17.4456039432
 05/20  06:00:00,1031.01210163,96.28880081,582.252214372,0.0,65.1572554096,176.889270242,404.431131731,358.663823065,28.3233498048,17.4439588614
 05/20  07:00:00,1147.75758575,96.5971046692,577.366757537,0.0,109.682768182,220.96816451,570.526733009,519.310324095,42.4850247072,8.73138420667
 05/20  08:00:00,1156.74972991,96.7186210759,575.957068622,0.0,109.682768182,220.96816451,522.781750791,439.818620603,56.6466996096,26.3164305784
 05/20  09:00:00,1269.38798397,97.9015489532,578.562217435,0.0,131.945524568,266.955817592,470.595091002,401.651981824,42.4850247072,26.4580844703
 05/20  10:00:00,1283.25017689,98.0761363313,583.835428589,0.0,131.945524568,274.45309292,491.349105761,385.080590016,70.808374512,35.4601412334
 05/20  11:00:00,1287.50041708,98.1813598452,586.190073303,0.0,131.945524568,274.45309292,481.338175482,375.074850096,70.808374512,35.4549508738
 05/20  12:00:00,1239.099608,98.3214874071,568.392465987,0.0,131.945524568,274.45309292,470.332411837,364.083862303,70.808374512,35.4401750228
 05/20  13:00:00,1218.60108725,98.4113131445,554.418593447,0.0,131.945524568,266.955817592,439.196938911,355.962207632,56.6466996096,26.5880316693
 05/20  14:00:00,1221.56446415,98.456856235,557.375276813,0.0,131.945524568,266.955817592,423.57649152,345.63731756,42.4850247072,35.4541492525
 05/20  15:00:00,1138.62652708,96.28880081,552.963540871,0.0,109.682768182,212.545889182,369.523284678,277.426415067,56.6466996096,35.4501700014
 05/20  16:00:00,1139.61649984,96.28880081,546.024657814,0.0,109.682768182,220.04316451,399.176090678,278.764486408,84.9700494144,35.4415548555
 05/20  17:00:00,1096.23123127,96.28880081,544.738067523,0.0,109.682768182,220.04316451,392.896251703,281.490033805,84.9700494144,26.4361684839
 05/20  18:00:00,1059.29514063,96.28880081,546.431561521,0.0,100.150657288,199.110933808,423.848989945,321.432619814,84.9700494144,17.4463207167
 05/20  19:00:00,1086.62277071,96.28880081,582.323145196,0.0,100.150657288,191.61365848,413.031101847,338.939786434,56.6466996096,17.4446158032
 05/20  20:00:00,1001.35834787,96.28880081,595.025294839,0.0,55.6251445156,124.558693486,468.280916568,395.060197284,56.6466996096,16.5740196747
 05/20  21:00:00,989.417484308,96.28880081,585.833890716,0.0,55.6251445156,124.558693486,460.11403309,408.026216502,42.4850247072,9.6027918805
 05/20  22:00:00,969.402937263,96.28880081,576.216868828,0.0,46.0930336215,124.558693486,470.986558188,425.216243485,28.3233498048,17.4469648985
 05/20  23:00:00,966.406106783,96.28880081,572.151493972,0.0,46.0930336215,124.558693486,462.111152668,430.504189053,14.1616749024,17.4452887126
 05/20  24:00:00,952.631579697,96.28880081,569.542169191,0.0,46.0930336215,113.312780494,457.72727998,434.617170902,5.66466996096,17.4454391173
 05/21  01:00:00,944.75708033,96.28880081,565.848898538,0.0,34.9616554283,113.312780494,461.738845201,438.628332288,5.66466996096,17.4458429519
 05/21  02:00:00,955.121416962,96.28880081,559.555730035,0.0,34.9616554283,113.312780494,466.807885532,443.697242971,5.66466996096,17.4459726001
 05/21  03:00:00,965.505969167,96.28880081,549.758642672,0.0,34.9616554283,113.312780494,471.520122467,448.411272564,5.66466996096,17.444179942
 05/21  04:00:00,929.903083716,96.28880081,494.649451687,0.0,44.4937663224,113.312780494,465.394951872,442.287825684,5.66466996096,17.4424562268
 05/21  05:00:00,895.835455457,96.28880081,466.37015954,0.0,44.4937663224,113.312780494,465.626881185,442.731337793,14.1616749024,8.73386848988
 05/21  06:00:00,1004.41289931,96.28880081,504.817092121,0.0,54.0258772165,176.889270242,420.189770476,374.420094588,28.3233498048,17.4463260832
 05/21  07:00:00,1028.99628287,96.28880081,529.627361376,0.0,54.0258772165,184.38654557,431.546621658,371.617033681,42.4850247072,17.4445632697
 05/21  08:00:00,1107.92481221,96.28880081,538.578901372,0.0,65.1572554096,220.04316451,441.541609343,358.604549877,56.6466996096,26.2903598559
 05/21  09:00:00,1104.2214085,96.28880081,547.037572396,0.0,65.1572554096,212.545889182,422.077807066,353.166727064,42.4850247072,26.4260552946
 05/21  10:00:00,1112.76662081,96.28880081,553.299102102,0.0,65.1572554096,220.04316451,443.972795117,346.605279745,70.808374512,26.5591408597
 05/21  11:00:00,1116.78404988,96.28880081,558.95205274,0.0,65.1572554096,220.04316451,450.554045543,344.332391008,70.808374512,35.4132800227
 05/21  12:00:00,1120.17053833,96.28880081,562.912236185,0.0,65.1572554096,220.04316451,447.615242895,341.402805817,70.808374512,35.404062566
 05/21  13:00:00,1116.36563876,96.28880081,565.863793909,0.0,65.1572554096,212.545889182,419.233172743,336.026079917,56.6466996096,26.5603932169
 05/21  14:00:00,1119.83488028,96.28880081,565.479040347,0.0,65.1572554096,212.545889182,411.081659703,333.18421553,42.4850247072,35.412419466
 05/21  15:00:00,1106.98353124,96.28880081,555.485913351,0.0,65.1572554096,212.545889182,424.159364687,332.109359898,56.6466996096,35.4033051791
 05/21  16:00:00,1067.91087275,96.28880081,545.44132358,0.0,65.1572554096,220.04316451,443.5925137,332.05812385,84.9700494144,26.5643404352
 05/21  17:00:00,1027.3754032,96.28880081,570.624587735,0.0,54.0258772165,184.38654557,462.599504018,351.205633272,84.9700494144,26.4238213312
 05/21  18:00:00,986.827077692,96.28880081,559.253761165,0.0,44.4937663224,163.454314868,496.316104883,393.90023203,84.9700494144,17.4458234395
 05/21  19:00:00,889.846580631,96.28880081,458.192635419,0.0,44.4937663224,155.95703954,471.465808707,397.374994067,56.6466996096,17.4441150302
 05/21  20:00:00,844.289676339,96.28880081,422.544968642,0.0,44.4937663224,124.558693486,519.926636251,445.837524533,56.6466996096,17.4424121083
 05/21  21:00:00,839.663240858,96.28880081,417.447555193,0.0,44.4937663224,124.558693486,518.363149867,458.430910527,42.4850247072,17.4472146335
 05/21  22:00:00,825.682269853,96.28880081,408.5566717,0.0,34.9616554283,124.558693486,525.503295069,479.734549375,28.3233498048,17.4453958892
 05/21  23:00:00,817.086899938,96.28880081,394.036089703,0.0,34.9616554283,124.558693486,521.416077777,489.810738121,14.1616749024,17.4436647532
 05/21  24:00:00,796.972631815,96.28880081,387.832206946,0.0,34.9616554283,113.312780494,510.476961385,496.081087047,5.66466996096,8.73120437644
 05/22  01:00:00,802.329593391,96.28880081,381.179576311,0.0,46.0930336215,113.312780494,523.091666142,499.979761502,5.66466996096,17.4472346785
 05/22  02:00:00,789.465380157,96.28880081,363.401927298,0.0,46.0930336215,113.312780494,529.410668573,506.300995871,5.66466996096,17.4450027408
 05/22  03:00:00,793.393910682,96.28880081,365.699414238,0.0,46.0930336215,113.312780494,534.235392698,511.127607965,5.66466996096,17.4431147728
 05/22  04:00:00,879.061734416,96.28880081,360.488555873,0.0,100.150657288,148.969399434,511.091597719,487.984228124,5.66466996096,17.4426996335
 05/22  05:00:00,858.829890356,96.28880081,351.078064165,0.0,100.150657288,149.894399434,942.622387768,911.014724195,14.1616749024,17.4459886704
 05/22  06:00:00,1108.21989486,96.5583338683,391.844015347,0.0,176.471037341,302.612436532,598.845227969,553.077754665,28.3233498048,17.4441234994
 05/22  07:00:00,1331.64244637,96.8853878744,502.924887938,0.0,243.2593065,310.10971186,544.61644647,475.689700415,42.4850247072,26.4417213482
 05/22  08:00:00,1413.17231731,97.2356736008,545.377213272,0.0,243.2593065,310.10971186,534.319087201,442.224434791,56.6466996096,35.4479528
 05/22  09:00:00,1453.75653351,97.4693233716,557.027193235,0.0,243.2593065,302.612436532,506.64950951,428.55664653,42.4850247072,35.6078382722
 05/22  10:00:00,1465.40526065,97.6577447667,562.074331268,0.0,243.2593065,310.10971186,529.117000593,413.486306428,70.808374512,44.8223196529
 05/22  11:00:00,1471.44307418,97.9432135275,564.103267036,0.0,243.2593065,310.10971186,519.433731012,403.701463947,70.808374512,44.9238925536
 05/22  12:00:00,1436.03354373,98.3058998162,564.586219044,0.0,243.2593065,310.10971186,508.9257683,393.471980118,70.808374512,44.6454136695
 05/22  13:00:00,1471.09814328,98.7469082563,566.753643953,0.0,243.2593065,302.612436532,475.129523239,373.562032377,56.6466996096,44.9207912522
 05/22  14:00:00,1477.72049331,99.1416796031,567.595222215,0.0,243.2593065,302.612436532,447.753044681,360.445621183,42.4850247072,44.8223987909
 05/22  15:00:00,1482.14558336,99.5859281672,565.094977921,0.0,243.2593065,302.612436532,453.310088029,351.940743129,56.6466996096,44.7226452902
 05/22  16:00:00,1492.5367539,100.299494911,563.210886389,0.0,243.2593065,310.10971186,454.618046402,334.089455319,84.9700494144,35.5585416686
 05/22  17:00:00,1500.55849383,101.243944487,560.933156998,0.0,243.2593065,310.10971186,445.602981307,334.287045556,84.9700494144,26.345886337
 05/22  18:00:00,1234.97753023,96.28880081,557.997238442,0.0,166.938926447,199.110933808,435.850593217,333.378925315,84.9700494144,17.5016184867
 05/22  19:00:00,1227.15829942,96.28880081,554.91820861,0.0,166.938926447,191.61365848,417.982576098,343.834853517,56.6466996096,17.5010229721
 05/22  20:00:00,1106.76544551,96.28880081,553.366961461,0.0,100.150657288,124.558693486,478.60875893,395.72153691,56.6466996096,26.2405224112
 05/22  21:00:00,1063.05863201,96.28880081,554.822078944,0.0,100.150657288,124.558693486,466.079679587,406.145664749,42.4850247072,17.4489901314
 05/22  22:00:00,992.936424466,96.28880081,556.494059752,0.0,46.0930336215,124.558693486,462.817947236,425.76394616,28.3233498048,8.73065127055
 05/22  23:00:00,975.306658206,96.28880081,555.916000233,0.0,46.0930336215,124.558693486,466.128650845,434.520508603,14.1616749024,17.4464673394
 05/22  24:00:00,952.524298186,96.28880081,553.859191364,0.0,46.0930336215,113.312780494,463.362439504,440.253078622,5.66466996096,17.444690921
 05/23  01:00:00,948.521147497,96.28880081,555.112449747,0.0,46.0930336215,113.312780494,465.212214514,442.105227637,5.66466996096,17.4423169159
 05/23  02:00:00,947.814263919,96.28880081,562.152557089,0.0,46.0930336215,113.312780494,465.918026514,442.809919416,5.66466996096,17.4434371366
 05/23  03:00:00,955.114481427,96.28880081,572.052483918,0.0,46.0930336215,113.312780494,467.212478587,444.103178038,5.66466996096,17.4446305877
 05/23  04:00:00,1059.03628585,96.28880081,581.637780841,0.0,100.150657288,148.969399434,448.327157698,425.219785975,5.66466996096,17.4427017626
 05/23  05:00:00,1052.83110981,96.4636845413,586.972634003,0.0,100.150657288,149.894399434,688.964502717,657.361966758,14.1616749024,17.4408610572
 05/23  06:00:00,1271.5506291,97.5863357644,582.105538735,0.0,176.471037341,302.612436532,492.604812613,455.548477732,28.3233498048,8.73298507641
 05/23  07:00:00,1392.83845921,98.5652306054,580.033373356,0.0,243.2593065,310.10971186,494.610108768,417.052047917,42.4850247072,35.0730361436
 05/23  08:00:00,1434.40864551,99.1917377374,579.691580011,0.0,243.2593065,310.10971186,485.034634042,401.613742417,56.6466996096,26.7741920153
 05/23  09:00:00,1467.16805842,99.7499774533,578.496119821,0.0,243.2593065,302.612436532,478.802289567,391.799481873,42.4850247072,44.5177829876
 05/23  10:00:00,1475.63853982,100.275677507,578.564038437,0.0,243.2593065,310.10971186,491.106811332,375.48358256,70.808374512,44.81485426
 05/23  11:00:00,1476.2672291,100.706675847,578.075467955,0.0,243.2593065,310.10971186,484.905830786,369.184670143,70.808374512,44.9127861314
 05/23  12:00:00,1430.30572847,101.37007312,574.299396361,0.0,243.2593065,310.10971186,475.321803234,359.870510928,70.808374512,44.642917794
 05/23  13:00:00,1461.09142363,102.196108743,571.296875057,0.0,243.2593065,302.612436532,455.267267001,353.705672107,56.6466996096,44.9148952847
 05/23  14:00:00,1458.20630194,102.97341214,567.52806549,0.0,243.2593065,302.612436532,434.687176239,347.388756145,42.4850247072,44.8133953866
 05/23  15:00:00,1453.38455604,103.662578455,563.01650105,0.0,243.2593065,302.612436532,444.143211889,342.777806742,56.6466996096,44.7187055375
 05/23  16:00:00,1461.5685507,104.19007994,563.841818516,0.0,243.2593065,310.10971186,465.448790107,344.938242679,84.9700494144,35.5404980142
 05/23  17:00:00,1464.12519669,104.585043598,565.423497221,0.0,243.2593065,310.10971186,453.344765011,350.803539086,84.9700494144,17.5711765108
 05/23  18:00:00,1192.39287431,96.28880081,567.470561472,0.0,166.938926447,199.110933808,465.313103218,354.103587363,84.9700494144,26.2394664415
 05/23  19:00:00,1184.019323,96.28880081,566.975717133,0.0,166.938926447,191.61365848,439.047036591,364.899167852,56.6466996096,17.5011691299
 05/23  20:00:00,1060.72752886,96.28880081,562.667855611,0.0,100.150657288,124.558693486,482.520426335,408.375580942,56.6466996096,17.4981457834
 05/23  21:00:00,945.772031479,96.28880081,485.797289432,0.0,100.150657288,124.558693486,478.06687155,418.133382157,42.4850247072,17.4484646855
 05/23  22:00:00,841.426790274,96.28880081,443.583215325,0.0,46.0930336215,124.558693486,484.337582905,438.573379101,28.3233498048,17.4408539996
 05/23  23:00:00,859.851161291,96.28880081,459.807944145,0.0,46.0930336215,124.558693486,476.686763871,445.080076028,14.1616749024,17.445012941
 05/23  24:00:00,855.984868132,96.28880081,468.585518527,0.0,46.0930336215,113.312780494,472.753932624,449.646165465,5.66466996096,17.4430971988
 05/24  01:00:00,855.019102582,96.28880081,465.249080574,0.0,46.0930336215,113.312780494,478.511340198,455.406013242,5.66466996096,17.4406569943
 05/24  02:00:00,856.063904775,96.28880081,461.220785494,0.0,46.0930336215,113.312780494,473.803650247,459.406215603,5.66466996096,8.73276468295
 05/24  03:00:00,857.863282797,96.28880081,460.819957464,0.0,46.0930336215,113.312780494,486.607376687,463.498834828,5.66466996096,17.4438718981
 05/24  04:00:00,933.210297283,96.28880081,447.598395808,0.0,100.150657288,148.969399434,470.551910852,447.44538448,5.66466996096,17.4418564104
 05/24  05:00:00,913.715814797,96.7095682454,437.732191988,0.0,100.150657288,149.894399434,717.234104171,685.629895188,14.1616749024,17.4425340801
 05/24  06:00:00,1139.5928639,98.2057865083,442.924820535,0.0,176.471037341,302.612436532,526.960689562,481.192935517,28.3233498048,17.4444042398
 05/24  07:00:00,1275.74098783,99.8728184171,460.81712893,0.0,243.2593065,310.10971186,505.161765242,436.23947858,42.4850247072,26.4372619546
 05/24  08:00:00,1390.50123415,100.539826863,537.133958798,0.0,243.2593065,310.10971186,507.173306873,415.083124027,56.6466996096,35.4434832361
 05/24  09:00:00,1447.6446794,101.082282224,558.44535879,0.0,243.2593065,302.612436532,479.744104028,401.656989327,42.4850247072,35.6020899932
 05/24  10:00:00,1463.06912346,101.665644462,565.655221133,0.0,243.2593065,310.10971186,500.146242305,384.531495323,70.808374512,44.8063724701
 05/24  11:00:00,1402.66704995,102.067373212,505.90509468,0.0,243.2593065,310.10971186,499.351003343,383.631013458,70.808374512,44.9116153732
 05/24  12:00:00,1285.16886869,102.457207037,431.131295645,0.0,243.2593065,310.10971186,499.487060976,384.044760425,70.808374512,44.6339260394
 05/24  13:00:00,1344.2262978,102.86508565,456.429727126,0.0,243.2593065,302.612436532,479.888114851,378.335132918,56.6466996096,44.9062823232
 05/24  14:00:00,1418.52379196,103.211122452,529.734799393,0.0,243.2593065,302.612436532,460.84667477,373.550576873,42.4850247072,44.8110731891
 05/24  15:00:00,1451.63039276,103.55987318,561.983009671,0.0,243.2593065,302.612436532,472.183068755,370.828749226,56.6466996096,44.7076199195
 05/24  16:00:00,1412.78625809,103.915137833,516.492456708,0.0,243.2593065,310.10971186,490.281816082,369.765281459,84.9700494144,35.5464852087
 05/24  17:00:00,1389.47165723,104.255002766,493.074498986,0.0,243.2593065,310.10971186,482.327021794,371.013133277,84.9700494144,26.3438391029
 05/24  18:00:00,1117.96601649,96.28880081,495.108374694,0.0,166.938926447,199.110933808,474.317594911,371.846320988,84.9700494144,17.5012245083
 05/24  19:00:00,1069.49608807,96.28880081,453.953578288,0.0,166.938926447,191.61365848,454.505824055,380.362614341,56.6466996096,17.4965101048
 05/24  20:00:00,942.172740359,96.28880081,445.304391143,0.0,100.150657288,124.558693486,497.926280009,423.779471488,56.6466996096,17.500108911
 05/24  21:00:00,877.665313241,96.28880081,420.414045927,0.0,100.150657288,124.558693486,495.227244072,435.290377474,42.4850247072,17.4518418906
 05/24  22:00:00,794.764631309,96.28880081,402.945515301,0.0,46.0930336215,124.558693486,501.630724588,455.863788898,28.3233498048,17.4435858854
 05/24  23:00:00,785.786698856,96.28880081,388.772652899,0.0,46.0930336215,124.558693486,496.116500449,464.513223561,14.1616749024,17.4416019855
 05/24  24:00:00,758.577035866,96.28880081,367.238214401,0.0,46.0930336215,113.312780494,494.052588623,470.945960658,5.66466996096,17.4419580043
 05/25  01:00:00,756.985530295,96.28880081,367.56822653,0.0,46.0930336215,113.312780494,497.332731232,474.22450814,5.66466996096,17.4435531316
 05/25  02:00:00,754.284425724,96.28880081,362.936283755,0.0,46.0930336215,113.312780494,501.857945389,478.752012373,5.66466996096,17.441263055
 05/25  03:00:00,745.153533186,96.28880081,344.03613877,0.0,46.0930336215,113.312780494,507.381760356,484.277888902,5.66466996096,17.4392014935
 05/25  04:00:00,822.750033914,96.28880081,323.822835501,0.0,100.150657288,148.969399434,482.416752891,468.020019996,5.66466996096,8.73206293456
 05/25  05:00:00,806.352126998,96.7903343499,313.8079353,0.0,100.150657288,149.894399434,771.054645733,739.45079305,14.1616749024,17.4421777802
 05/25  06:00:00,1037.30770304,98.4000917356,332.289092292,0.0,176.471037341,302.612436532,560.473157688,514.707611486,28.3233498048,17.4421963964
 05/25  07:00:00,1203.77547401,100.19699746,392.073845111,0.0,243.2593065,310.10971186,527.654445517,458.734753466,42.4850247072,26.4346673441
 05/25  08:00:00,1317.81642461,100.899261009,465.154520082,0.0,243.2593065,310.10971186,521.683310044,429.590549799,56.6466996096,35.4460606356
 05/25  09:00:00,1443.06784246,101.579849123,555.416415575,0.0,243.2593065,302.612436532,486.603912173,408.514328188,42.4850247072,35.604559278
 05/25  10:00:00,1439.152365,102.152644665,543.57958241,0.0,243.2593065,310.10971186,502.082906981,386.46764137,70.808374512,44.8068910994
 05/25  11:00:00,1466.81636548,102.618440941,569.047315811,0.0,243.2593065,310.10971186,490.377954456,374.667133538,70.808374512,44.9024464062
 05/25  12:00:00,1429.33690551,103.056323722,572.780567945,0.0,243.2593065,310.10971186,483.164920337,367.731324215,70.808374512,44.6252216095
 05/25  13:00:00,1461.03612006,103.435815983,571.028368952,0.0,243.2593065,302.612436532,462.256560837,360.70442983,56.6466996096,44.9054313977
 05/25  14:00:00,1460.37671814,103.86832318,569.924673461,0.0,243.2593065,302.612436532,437.219578956,349.933897107,42.4850247072,44.8006571421
 05/25  15:00:00,1460.68583364,104.738719072,569.499031986,0.0,243.2593065,302.612436532,435.295956741,333.950104845,56.6466996096,44.6991522864
 05/25  16:00:00,1448.48158409,105.783342182,549.908293362,0.0,243.2593065,310.10971186,447.886120756,327.370054351,84.9700494144,35.5460169902
 05/25  17:00:00,1393.82508536,106.647406928,494.904045778,0.0,243.2593065,310.10971186,441.235004384,329.925998376,84.9700494144,26.3389565939
 05/25  18:00:00,1082.81772399,96.28880081,460.271779184,0.0,166.938926447,199.110933808,445.439975839,342.972434103,84.9700494144,17.4974923221
 05/25  19:00:00,1078.18218185,96.28880081,462.671094467,0.0,166.938926447,191.61365848,427.592461547,353.449179996,56.6466996096,17.4965819412
 05/25  20:00:00,951.743779894,96.28880081,454.817338139,0.0,100.150657288,124.558693486,488.529296172,405.645109258,56.6466996096,26.2374873043
 05/25  21:00:00,911.895660204,96.28880081,454.443027828,0.0,100.150657288,124.558693486,468.590256157,417.37332525,42.4850247072,8.73190620059
 05/25  22:00:00,837.095887341,96.28880081,447.274050256,0.0,46.0930336215,124.558693486,483.619152659,437.852185155,28.3233498048,17.4436176996
 05/25  23:00:00,830.123630686,96.28880081,439.383356886,0.0,46.0930336215,124.558693486,475.672054204,444.068862986,14.1616749024,17.4415163154
 05/25  24:00:00,812.590764725,96.28880081,434.358934018,0.0,46.0930336215,113.312780494,471.804469934,448.698533229,5.66466996096,17.4412667436
 05/26  01:00:00,800.721113185,96.28880081,422.604644741,0.0,46.0930336215,113.312780494,476.582241262,453.474214554,5.66466996096,17.4433567469
 05/26  02:00:00,788.314977776,96.28880081,409.990946963,0.0,46.0930336215,113.312780494,480.78187905,457.676273251,5.66466996096,17.4409358378
 05/26  03:00:00,782.905407417,96.28880081,403.513771206,0.0,46.0930336215,113.312780494,485.47527982,462.371821114,5.66466996096,17.4387887454
 05/26  04:00:00,871.272173237,96.28880081,400.076557329,0.0,100.150657288,148.969399434,460.257268861,445.860752759,5.66466996096,8.73184614162
 05/26  05:00:00,871.03765156,96.811737939,410.436904626,0.0,100.150657288,149.894399434,687.765575344,656.161213992,14.1616749024,17.4426864494
 05/26  06:00:00,1123.30095161,99.0719701825,436.222060349,0.0,176.471037341,302.612436532,503.444914064,457.679992929,28.3233498048,17.4415713311
 05/26  07:00:00,1344.68793342,100.833557129,531.977951135,0.0,243.2593065,310.10971186,475.211194355,406.293509326,42.4850247072,26.4326603223
 05/26  08:00:00,1428.85498012,101.399808782,572.031484402,0.0,243.2593065,310.10971186,482.289189764,390.200109146,56.6466996096,35.4423810084
 05/26  09:00:00,1472.94014803,101.983994277,580.914502615,0.0,243.2593065,302.612436532,456.681897269,378.596920848,42.4850247072,35.5999517131
 05/26  10:00:00,1486.62794152,102.543155774,585.891170827,0.0,243.2593065,310.10971186,477.209245716,361.601142944,70.808374512,44.79972826
 05/26  11:00:00,1491.05385155,103.08345275,588.336909126,0.0,243.2593065,310.10971186,465.105475011,349.399621069,70.808374512,44.8974794307
 05/26  12:00:00,1451.18148944,103.737232721,589.597036398,0.0,243.2593065,310.10971186,455.541783393,340.115629453,70.808374512,44.6177794288
 05/26  13:00:00,1485.44314725,104.529324933,589.780910842,0.0,243.2593065,302.612436532,436.105330709,334.562493597,56.6466996096,44.8961375025
 05/26  14:00:00,1475.76015546,105.332663772,577.833557276,0.0,243.2593065,302.612436532,413.592575858,326.307207722,42.4850247072,44.8003434295
 05/26  15:00:00,1487.92061777,106.247525779,589.98675928,0.0,243.2593065,302.612436532,416.246849477,314.903710566,56.6466996096,44.6964393017
 05/26  16:00:00,1493.98984436,107.84662283,588.797243819,0.0,243.2593065,310.10971186,426.96825152,306.456214346,84.9700494144,35.54198776
 05/26  17:00:00,1490.67106533,108.444380265,585.611412291,0.0,243.2593065,310.10971186,423.657353969,312.347988378,84.9700494144,26.3393161767
 05/26  18:00:00,1206.78200339,96.28880081,580.818937104,0.0,166.938926447,199.110933808,434.157286283,331.68883726,84.9700494144,17.4983996086
 05/26  19:00:00,1135.8929627,96.28880081,519.749480864,0.0,166.938926447,191.61365848,417.174430945,343.034391577,56.6466996096,17.4933397582
 05/26  20:00:00,931.04201609,96.28880081,434.598820075,0.0,100.150657288,124.558693486,469.036580741,394.890987439,56.6466996096,17.4988936925
 05/26  21:00:00,897.023608126,96.28880081,440.040101259,0.0,100.150657288,124.558693486,468.386516628,408.452664322,42.4850247072,17.4488275989
 05/26  22:00:00,817.325178457,96.28880081,427.597223258,0.0,46.0930336215,124.558693486,475.737783779,429.973906306,28.3233498048,17.4405276681
 05/26  23:00:00,806.567269119,96.28880081,415.953717522,0.0,46.0930336215,124.558693486,469.483988804,437.883886996,14.1616749024,17.4384269054
 05/26  24:00:00,792.880512503,96.28880081,414.76408661,0.0,46.0930336215,113.312780494,465.234515134,442.127117699,5.66466996096,17.4427274747
 05/27  01:00:00,782.795773674,96.28880081,402.557633504,0.0,46.0930336215,113.312780494,471.378147924,448.273514089,5.66466996096,17.4399638735
 05/27  02:00:00,773.28922388,96.28880081,389.425731179,0.0,46.0930336215,113.312780494,476.767048219,453.664784389,5.66466996096,17.4375938691
 05/27  03:00:00,783.240282485,96.28880081,404.043499179,0.0,46.0930336215,113.312780494,469.178826866,454.783006143,5.66466996096,8.73115076207
 05/27  04:00:00,817.278601651,96.28880081,428.952377759,0.0,55.6251445156,113.312780494,468.705237323,445.600012642,5.66466996096,17.4405547201
 05/27  05:00:00,814.825742907,96.28880081,438.062243591,0.0,55.6251445156,113.312780494,479.414092919,447.814057559,14.1616749024,17.438360458
 05/27  06:00:00,914.676198369,96.28880081,468.455664934,0.0,65.1572554096,176.889270242,430.216246777,384.452764082,28.3233498048,17.4401328904
 05/27  07:00:00,1048.73841277,96.6009068083,480.709576441,0.0,109.682768182,220.96816451,656.823664136,596.898323,42.4850247072,17.4403164297
 05/27  08:00:00,1038.90777344,96.5985994633,461.106186907,0.0,109.682768182,220.96816451,569.226705623,495.03935956,56.6466996096,17.5406464526
 05/27  09:00:00,1185.97264073,97.18767106,499.937209074,0.0,131.945524568,266.955817592,530.263746979,461.337958697,42.4850247072,26.4407635746
 05/27  10:00:00,1256.23724391,97.3368239346,561.816766811,0.0,131.945524568,274.45309292,551.185911164,444.938995754,70.808374512,35.4385408983
 05/27  11:00:00,1254.00942528,97.450405257,558.256744173,0.0,131.945524568,274.45309292,542.863026774,436.624011665,70.808374512,35.4306405964
 05/27  12:00:00,1232.10569242,97.536117358,567.043194301,0.0,131.945524568,274.45309292,537.150769002,430.928228272,70.808374512,35.4141662179
 05/27  13:00:00,1227.54945128,97.6270858923,568.845546523,0.0,131.945524568,266.955817592,511.173524318,427.947261243,56.6466996096,26.579563466
 05/27  14:00:00,1228.52605722,97.7125783042,569.472560191,0.0,131.945524568,266.955817592,500.905473917,422.9972295,42.4850247072,35.4232197096
 05/27  15:00:00,1149.71923034,96.28880081,569.280310983,0.0,109.682768182,212.545889182,428.120253545,336.053968783,56.6466996096,35.4195851524
 05/27  16:00:00,1092.03179215,96.28880081,506.47117889,0.0,109.682768182,220.04316451,456.126519702,344.584200976,84.9700494144,26.5722693114
 05/27  17:00:00,994.618367443,96.28880081,452.440534103,0.0,109.682768182,220.04316451,461.02688516,349.635031092,84.9700494144,26.4218046537
 05/27  18:00:00,1037.69031468,96.28880081,533.800727477,0.0,100.150657288,199.110933808,489.166377732,386.75520531,84.9700494144,17.4411230076
 05/27  19:00:00,1059.88250078,96.28880081,560.081943445,0.0,100.150657288,191.61365848,465.627823627,391.542193041,56.6466996096,17.4389309764
 05/27  20:00:00,953.313627992,96.28880081,552.253131301,0.0,55.6251445156,124.558693486,509.847923758,435.759472546,56.6466996096,17.4417516021
 05/27  21:00:00,912.316081015,96.28880081,511.286707735,0.0,55.6251445156,124.558693486,503.513735023,443.587808717,42.4850247072,17.4409015982
 05/27  22:00:00,896.562307016,96.28880081,506.098900009,0.0,46.0930336215,124.558693486,506.110025523,460.347981446,28.3233498048,17.4386942721
 05/27  23:00:00,902.833246333,96.28880081,511.223413973,0.0,46.0930336215,124.558693486,488.914113359,466.023897331,14.1616749024,8.72854112544
 05/27  24:00:00,892.037220811,96.28880081,512.870935469,0.0,46.0930336215,113.312780494,493.72648759,470.619912937,5.66466996096,17.4419046919
 05/28  01:00:00,825.691862171,96.28880081,455.696388961,0.0,34.9616554283,113.312780494,501.251527184,478.147742979,5.66466996096,17.4391142436
 05/28  02:00:00,828.540118116,96.28880081,458.398033883,0.0,34.9616554283,113.312780494,505.944765942,482.842748522,5.66466996096,17.4373474592
 05/28  03:00:00,837.305822578,96.28880081,468.498310994,0.0,34.9616554283,113.312780494,511.397815133,488.292588612,5.66466996096,17.4405565599
 05/28  04:00:00,861.922493551,96.28880081,484.463019892,0.0,44.4937663224,113.312780494,505.951097449,482.848188606,5.66466996096,17.438238882
 05/28  05:00:00,864.19959088,96.28880081,498.205340214,0.0,44.4937663224,113.312780494,507.390512121,484.50055426,14.1616749024,8.72828295848
 05/28  06:00:00,929.682442825,96.28880081,494.488102266,0.0,54.0258772165,176.889270242,453.982492829,408.217907509,28.3233498048,17.4412355151
 05/28  07:00:00,1002.65657276,96.28880081,558.729964035,0.0,54.0258772165,184.38654557,446.582137417,386.658243118,42.4850247072,17.4388695914
 05/28  08:00:00,1094.72482682,96.28880081,570.324568321,0.0,65.1572554096,220.04316451,449.181920714,366.257470707,56.6466996096,26.2777503977
 05/28  09:00:00,1090.55758278,96.28880081,573.888644002,0.0,65.1572554096,212.545889182,428.734339667,359.840256205,42.4850247072,26.4090587555
 05/28  10:00:00,1096.80828455,96.28880081,572.933887089,0.0,65.1572554096,220.04316451,455.488638286,358.130251359,70.808374512,26.5500124148
 05/28  11:00:00,1096.86059917,96.28880081,571.937373314,0.0,65.1572554096,220.04316451,462.851230932,356.660189786,70.808374512,35.3826666336
 05/28  12:00:00,1098.99140978,96.28880081,574.062455074,0.0,65.1572554096,220.04316451,447.040955392,349.691423293,70.808374512,26.541157587
 05/28  13:00:00,1100.29570234,96.28880081,581.264307616,0.0,65.1572554096,212.545889182,433.856107429,341.822455073,56.6466996096,35.3869527469
 05/28  14:00:00,1100.15847943,96.28880081,582.025715389,0.0,65.1572554096,212.545889182,401.44096431,332.417825197,42.4850247072,26.5381144053
 05/28  15:00:00,1094.7510865,96.28880081,577.356482536,0.0,65.1572554096,212.545889182,414.569619098,322.531017763,56.6466996096,35.3919017254
 05/28  16:00:00,1068.47571555,96.28880081,576.383106827,0.0,65.1572554096,220.04316451,456.362825413,336.012570583,84.9700494144,35.3802054159
 05/28  17:00:00,1020.20720833,96.28880081,575.19111933,0.0,54.0258772165,184.38654557,467.978636959,356.598065187,84.9700494144,26.4105223567
 05/28  18:00:00,987.307297187,96.28880081,573.263329035,0.0,44.4937663224,163.454314868,490.199289426,396.500949854,84.9700494144,8.72829015761
 05/28  19:00:00,977.634009658,96.28880081,571.040290697,0.0,44.4937663224,155.95703954,481.108156648,407.020214479,56.6466996096,17.4412425596
 05/28  20:00:00,954.815675153,96.28880081,568.349078409,0.0,44.4937663224,124.558693486,518.758953071,444.673379248,56.6466996096,17.4388742132
 05/28  21:00:00,921.262435025,96.28880081,531.708127821,0.0,44.4937663224,124.558693486,513.464493645,453.542910369,42.4850247072,17.4365585696
 05/28  22:00:00,940.639139715,96.28880081,560.587748836,0.0,34.9616554283,124.558693486,516.64892549,470.884881147,28.3233498048,17.4406945378
 05/28  23:00:00,948.761607441,96.28880081,567.47121809,0.0,34.9616554283,124.558693486,510.134149443,478.534097376,14.1616749024,17.4383771648
 05/28  24:00:00,934.745690713,96.28880081,566.079455802,0.0,34.9616554283,113.312780494,499.10660033,484.713565548,5.66466996096,8.72836482068
 05/29  01:00:00,897.408870728,96.28880081,529.189024037,0.0,34.9616554283,113.312780494,513.024199851,489.918556888,5.66466996096,17.4409730023
 05/29  02:00:00,873.878285263,96.28880081,505.949798026,0.0,34.9616554283,113.312780494,516.774709056,493.67181329,5.66466996096,17.4382258046
 05/29  03:00:00,879.427710519,96.28880081,510.828226185,0.0,34.9616554283,113.312780494,520.684929836,497.584895723,5.66466996096,17.4353641516
 05/29  04:00:00,890.3847082,96.28880081,512.194070207,0.0,44.4937663224,113.312780494,515.607158714,492.502712397,5.66466996096,17.439776356
 05/29  05:00:00,879.718901858,96.28880081,513.038579326,0.0,44.4937663224,113.312780494,525.594380337,493.995318886,14.1616749024,17.4373865481
 05/29  06:00:00,986.952536053,96.28880081,550.821217334,0.0,54.0258772165,176.889270242,455.82376513,418.772584571,28.3233498048,8.72783075388
 05/29  07:00:00,1001.51083482,96.28880081,557.846385151,0.0,54.0258772165,184.38654557,470.820544741,410.895282476,42.4850247072,17.4402375577
 05/29  08:00:00,1083.7248905,96.28880081,560.277154992,0.0,65.1572554096,220.04316451,477.77113364,394.845313361,56.6466996096,26.2791206692
 05/29  09:00:00,1079.86862007,96.28880081,563.686562215,0.0,65.1572554096,212.545889182,457.216872374,388.32206402,42.4850247072,26.4097836463
 05/29  10:00:00,1088.53547154,96.28880081,564.868792543,0.0,65.1572554096,220.04316451,472.880418314,375.527939185,70.808374512,26.5441046168
 05/29  11:00:00,1091.53325942,96.28880081,566.388774917,0.0,65.1572554096,220.04316451,476.273020379,370.08238625,70.808374512,35.3822596176
 05/29  12:00:00,1093.20908469,96.28880081,568.714121233,0.0,65.1572554096,220.04316451,463.384077404,366.041156564,70.808374512,26.5345463275
 05/29  13:00:00,1088.48474597,96.28880081,570.350609645,0.0,65.1572554096,212.545889182,450.884919602,358.851945394,56.6466996096,35.3862745986
 05/29  14:00:00,1092.57830201,96.28880081,573.634418635,0.0,65.1572554096,212.545889182,424.81810713,346.95823926,42.4850247072,35.3748431627
 05/29  15:00:00,1097.07472192,96.28880081,577.760717732,0.0,65.1572554096,212.545889182,412.54581092,329.352391368,56.6466996096,26.5467199426
 05/29  16:00:00,1074.61996816,96.28880081,580.529266126,0.0,65.1572554096,220.04316451,439.143496557,318.794989862,84.9700494144,35.3784572814
 05/29  17:00:00,1029.71406099,96.28880081,582.324846883,0.0,54.0258772165,184.38654557,435.605890387,324.226318184,84.9700494144,26.4095227885
 05/29  18:00:00,1000.23017133,96.28880081,583.444744445,0.0,44.4937663224,163.454314868,460.892808862,361.93217242,84.9700494144,13.9905870269
 05/29  19:00:00,992.644269778,96.28880081,582.798918918,0.0,44.4937663224,155.95703954,445.90546931,377.083855693,56.6466996096,12.1749140065
 05/29  20:00:00,969.837306472,96.28880081,580.986999714,0.0,44.4937663224,124.558693486,505.131133962,431.045923927,56.6466996096,17.4385104256
 05/29  21:00:00,965.791212571,96.28880081,574.864157339,0.0,44.4937663224,124.558693486,508.112449687,448.19123828,42.4850247072,17.4361866994
 05/29  22:00:00,917.115504962,96.28880081,537.374354415,0.0,34.9616554283,124.558693486,515.22197852,469.458443936,28.3233498048,17.4401847783
 05/29  23:00:00,883.510099996,96.28880081,503.096841651,0.0,34.9616554283,124.558693486,509.264716622,477.665280696,14.1616749024,17.4377610236
 05/29  24:00:00,820.741851104,96.28880081,452.980772645,0.0,34.9616554283,113.312780494,500.855619283,486.462922509,5.66466996096,8.72802681342
 05/30  01:00:00,833.252953408,96.28880081,450.858608357,0.0,46.0930336215,113.312780494,515.516015436,492.411114757,5.66466996096,17.4402307173
 05/30  02:00:00,828.483731025,96.28880081,442.495805729,0.0,46.0930336215,113.312780494,522.626000357,499.52393152,5.66466996096,17.4373988762
 05/30  03:00:00,829.718390112,96.28880081,442.680384329,0.0,46.0930336215,113.312780494,528.723779693,505.623248962,5.66466996096,17.4358607693
 05/30  04:00:00,934.561841214,96.28880081,460.989391426,0.0,100.150657288,148.969399434,501.698635239,478.595183322,5.66466996096,17.4387819556
 05/30  05:00:00,933.520908827,96.28880081,472.734583211,0.0,100.150657288,149.894399434,994.545552165,962.94753815,14.1616749024,17.4363391125
 05/30  06:00:00,1241.47155447,96.2980425007,554.658830558,0.0,176.471037341,302.612436532,601.947304245,564.896667268,28.3233498048,8.72728717169
 05/30  07:00:00,1385.57143967,96.5239808924,573.471237193,0.0,243.2593065,310.10971186,550.524040755,481.613726816,42.4850247072,26.4252892318
 05/30  08:00:00,1430.25056193,96.6601614486,574.773507679,0.0,243.2593065,310.10971186,536.171934797,444.088470261,56.6466996096,35.4367649262
 05/30  09:00:00,1446.9917225,96.7679475074,556.601619103,0.0,243.2593065,302.612436532,498.220839101,420.145287715,42.4850247072,35.5905266786
 05/30  10:00:00,1450.60776411,96.8626352368,552.301506271,0.0,243.2593065,310.10971186,511.62242629,396.042350471,70.808374512,44.7717013065
 05/30  11:00:00,1442.21048224,97.0422900049,542.177627194,0.0,243.2593065,310.10971186,502.041311562,382.89335777,70.808374512,48.3395792797
 05/30  12:00:00,1402.28728856,97.2936147397,543.512083778,0.0,243.2593065,310.10971186,485.53582382,373.58185555,70.808374512,41.1455937583
 05/30  13:00:00,1435.93636192,97.839123878,543.583951276,0.0,243.2593065,302.612436532,466.477048706,364.960350327,56.6466996096,44.86999877
 05/30  14:00:00,1431.11053778,98.8595104099,535.546929288,0.0,243.2593065,302.612436532,437.990856339,350.732524073,42.4850247072,44.7733075591
 05/30  15:00:00,1427.06395198,100.464665802,525.753241477,0.0,243.2593065,302.612436532,430.083269506,328.7589957,56.6466996096,44.6775741966
 05/30  16:00:00,1454.41228533,101.741667512,551.3224912,0.0,243.2593065,310.10971186,439.621805829,319.130947678,84.9700494144,35.5208087366
 05/30  17:00:00,1480.9484102,102.453117726,575.626554046,0.0,243.2593065,310.10971186,424.771699257,322.238167134,84.9700494144,17.5634827091
 05/30  18:00:00,1213.26760939,96.28880081,575.958255053,0.0,166.938926447,199.110933808,421.875414869,310.676330004,84.9700494144,26.2290354506
 05/30  19:00:00,1203.84277584,96.28880081,567.962068171,0.0,166.938926447,191.61365848,401.576961821,327.436871896,56.6466996096,17.4933903155
 05/30  20:00:00,1073.12342772,96.28880081,555.791004835,0.0,100.150657288,124.558693486,462.181511827,388.042299407,56.6466996096,17.4925128102
 05/30  21:00:00,935.560704786,96.28880081,453.659807814,0.0,100.150657288,124.558693486,464.558808634,404.629722137,42.4850247072,17.4440617901
 05/30  22:00:00,863.694043148,96.28880081,453.066886687,0.0,46.0930336215,124.558693486,472.064796454,426.302838969,28.3233498048,17.4386076804
 05/30  23:00:00,946.762255707,96.28880081,549.553679143,0.0,46.0930336215,124.558693486,455.783156895,424.185306733,14.1616749024,17.4361752603
 05/30  24:00:00,946.844881304,96.28880081,560.458998358,0.0,46.0930336215,113.312780494,440.483113925,426.0917403,5.66466996096,8.7267036643
 05/31  01:00:00,963.984539338,96.28880081,577.917013149,0.0,46.0930336215,113.312780494,453.221916802,430.118819465,5.66466996096,17.4384273769
 05/31  02:00:00,977.80147774,96.28880081,593.03438671,0.0,46.0930336215,113.312780494,458.346146427,435.245867741,5.66466996096,17.4356087259
 05/31  03:00:00,971.101702565,96.28880081,587.838437432,0.0,46.0930336215,113.312780494,463.810153866,440.709262708,5.66466996096,17.436221197
 05/31  04:00:00,1050.93329395,96.28880081,578.728014878,0.0,100.150657288,148.969399434,447.669783752,424.56834561,5.66466996096,17.4367681815
 05/31  05:00:00,1029.90432837,96.2923914,567.918441725,0.0,100.150657288,149.894399434,688.151177286,656.555179156,14.1616749024,17.434323228
 05/31  06:00:00,1248.27395922,97.0841704665,560.829589934,0.0,176.471037341,302.612436532,489.394400377,452.341679459,28.3233498048,8.72937111271
 05/31  07:00:00,1371.67962389,97.8551927955,559.89208334,0.0,243.2593065,310.10971186,469.771239802,400.865109092,42.4850247072,26.4211060033
 05/31  08:00:00,1417.91780001,98.4450926614,560.036975765,0.0,243.2593065,310.10971186,464.828328875,372.751942234,56.6466996096,35.4296870315
 05/31  09:00:00,1454.2713049,98.9129963439,559.671172634,0.0,243.2593065,302.612436532,437.079992665,359.012270215,42.4850247072,35.582697743
 05/31  10:00:00,1463.47474569,99.5425280444,560.789199663,0.0,243.2593065,310.10971186,464.258418391,348.685368367,70.808374512,44.7646755123
 05/31  11:00:00,1470.26257799,100.591348656,561.755386253,0.0,243.2593065,310.10971186,457.788979469,342.110690439,70.808374512,44.8699145181
 05/31  12:00:00,1431.20561554,101.609565431,561.030812619,0.0,243.2593065,310.10971186,454.436722235,339.03344784,70.808374512,44.594899883
 05/31  13:00:00,1469.95035012,102.578901297,559.478575746,0.0,243.2593065,302.612436532,438.267002321,336.754036212,56.6466996096,44.8662665003
 05/31  14:00:00,1478.58544573,103.379311402,556.898996548,0.0,243.2593065,302.612436532,424.076042788,336.821605657,42.4850247072,44.7694124238
 05/31  15:00:00,1484.4688636,104.093684499,553.380979569,0.0,243.2593065,302.612436532,436.184963265,334.86529316,56.6466996096,44.6729704952
 05/31  16:00:00,1491.80163752,104.604746337,551.363499027,0.0,243.2593065,310.10971186,458.346120761,337.868949881,84.9700494144,35.5071214648
 05/31  17:00:00,1491.35783755,104.993201412,551.286923972,0.0,243.2593065,310.10971186,443.581882578,341.053179295,84.9700494144,17.5586538681
 05/31  18:00:00,1217.77835142,96.28880081,552.389636323,0.0,166.938926447,199.110933808,443.199246844,340.734695374,84.9700494144,17.4945020557
 05/31  19:00:00,1208.25573549,96.28880081,548.654644834,0.0,166.938926447,191.61365848,435.899978949,353.027050808,56.6466996096,26.2262285321
 05/31  20:00:00,1001.10277005,96.28880081,470.525811507,0.0,100.150657288,124.558693486,473.996784811,399.858498196,56.6466996096,17.4915870048
 05/31  21:00:00,987.074434517,96.28880081,486.578497794,0.0,100.150657288,124.558693486,469.433088555,409.50524753,42.4850247072,17.4428163183
 05/31  22:00:00,928.173266359,96.28880081,489.670984268,0.0,46.0930336215,124.558693486,467.733241223,428.494272091,28.3233498048,10.9156193281
 05/31  23:00:00,888.337665164,96.28880081,459.967711557,0.0,46.0930336215,124.558693486,464.58522618,435.174728477,14.1616749024,15.2488228
 05/31  24:00:00,870.663950749,96.28880081,462.39323166,0.0,46.0930336215,113.312780494,463.983232784,440.881830592,5.66466996096,17.4367322303
 06/01  01:00:00,866.371547257,96.28880081,462.144599547,0.0,46.0930336215,113.312780494,469.221584256,446.121308614,5.66466996096,17.4356056817
 06/01  02:00:00,861.706604633,96.28880081,456.883109531,0.0,46.0930336215,113.312780494,474.108129182,451.006414571,5.66466996096,17.4370446495
 06/01  03:00:00,857.890107165,96.28880081,449.345809324,0.0,46.0930336215,113.312780494,478.844939861,455.745862201,5.66466996096,17.4344076996
 06/01  04:00:00,922.827270587,96.28880081,440.010403612,0.0,100.150657288,148.969399434,453.190865088,438.796756989,5.66466996096,8.72943813807
 06/01  05:00:00,902.106625634,96.6492196886,436.499479025,0.0,100.150657288,149.894399434,687.119094387,655.519927235,14.1616749024,17.4374922492
 06/01  06:00:00,1160.5668742,98.4000467777,469.878268554,0.0,176.471037341,302.612436532,498.333135275,452.573875081,28.3233498048,17.4359103886
 06/01  07:00:00,1361.91527084,100.987995655,547.961960347,0.0,243.2593065,310.10971186,462.417480432,393.514879687,42.4850247072,26.4175760381
 06/01  08:00:00,1414.87838489,101.957626059,558.998657131,0.0,243.2593065,310.10971186,466.200204347,374.136881073,56.6466996096,35.4166236638
 06/01  09:00:00,1454.28653844,102.712954094,563.606942957,0.0,243.2593065,302.612436532,441.496351797,363.442910049,42.4850247072,35.5684170406
 06/01  10:00:00,1467.78700002,103.236046822,568.84543063,0.0,243.2593065,310.10971186,471.186251769,355.616450393,70.808374512,44.7614268642
 06/01  11:00:00,1473.99323425,103.876871644,572.275630282,0.0,243.2593065,310.10971186,463.56447558,347.896632898,70.808374512,44.8594681706
 06/01  12:00:00,1440.64644651,105.008311656,578.498767609,0.0,243.2593065,310.10971186,445.971800914,339.486554802,70.808374512,35.6768715992
 06/01  13:00:00,1477.47958557,106.038055722,580.918886384,0.0,243.2593065,302.612436532,446.357892432,335.877917172,56.6466996096,53.8332756495
 06/01  14:00:00,1479.90186539,107.006417194,582.420839508,0.0,243.2593065,302.612436532,407.455641115,326.368449821,42.4850247072,38.6021665865
