Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  09:00:00,1426.23629823,107.426089505,523.344057408,0.0,243.2593065,302.612436532,412.165210901,334.167667269,42.4850247072,35.5125189246
 06/15  10:00:00,1433.20445339,108.564914904,522.248679817,0.0,243.2593065,310.10971186,434.24621591,327.212476078,70.808374512,36.2253653199
 06/15  11:00:00,1419.3276458,109.671421331,504.910881014,0.0,243.2593065,310.10971186,433.924482385,318.821992076,70.808374512,44.2941157978
 06/15  12:00:00,1386.66835713,110.634468393,513.016837574,0.0,243.2593065,310.10971186,429.404941577,314.084001797,70.808374512,44.5125652677
 06/15  13:00:00,1422.16144487,111.613433245,515.054866133,0.0,243.2593065,302.612436532,413.656704778,312.235123737,56.6466996096,44.7748814319
 06/15  14:00:00,1423.24585306,112.602893113,515.559903361,0.0,243.2593065,302.612436532,388.777093231,310.551195363,42.4850247072,35.7408731608
 06/15  15:00:00,1421.56431375,113.408972012,512.67193069,0.0,243.2593065,302.612436532,410.661499274,309.429067553,56.6466996096,44.5857321113
 06/15  16:00:00,1425.81348123,114.144199331,508.630939603,0.0,243.2593065,310.10971186,428.756863263,308.330557079,84.9700494144,35.4562567697
 06/15  17:00:00,1424.28772124,114.778036502,505.888556172,0.0,243.2593065,310.10971186,411.062758018,308.551306439,84.9700494144,17.5414021648
 06/15  18:00:00,1200.53429886,96.28880081,569.216001797,0.0,166.938926447,199.110933808,419.673365682,317.223939704,84.9700494144,17.4793765635
 06/15  19:00:00,1218.56100946,96.28880081,596.755138645,0.0,166.938926447,191.61365848,391.996265993,317.871241468,56.6466996096,17.478324915
 06/15  20:00:00,1088.58188643,96.28880081,589.981641639,0.0,100.150657288,124.558693486,445.519713256,371.393100103,56.6466996096,17.4799135436
 06/15  21:00:00,1045.78211485,96.28880081,583.993355576,0.0,100.150657288,124.558693486,449.675708557,389.757637477,42.4850247072,17.4330463719
 06/15  22:00:00,971.409470186,96.28880081,577.635056467,0.0,46.0930336215,124.558693486,457.311848565,411.56487226,28.3233498048,17.4236265005
 06/15  23:00:00,971.611842516,96.28880081,576.789217642,0.0,46.0930336215,124.558693486,449.785899053,418.198190592,14.1616749024,17.4260335595
 06/15  24:00:00,958.879336676,96.28880081,576.975870352,0.0,46.0930336215,113.312780494,438.485598882,424.099268541,5.66466996096,8.72166037967
 06/16  01:00:00,959.612019019,96.28880081,577.819514074,0.0,46.0930336215,113.312780494,452.038690094,428.947767117,5.66466996096,17.4262530156
 06/16  02:00:00,960.508309553,96.28880081,578.332964521,0.0,46.0930336215,113.312780494,455.259679377,432.173302268,5.66466996096,17.4217071481
 06/16  03:00:00,958.486791234,96.28880081,575.136643875,0.0,46.0930336215,113.312780494,456.252352119,433.163238331,5.66466996096,17.4244438274
 06/16  04:00:00,1049.95513324,96.28880081,573.483042715,0.0,100.150657288,148.969399434,429.618558992,415.233027916,5.66466996096,8.72086111452
 06/16  05:00:00,1035.3718431,97.0863537825,573.707757269,0.0,100.150657288,149.894399434,595.524158856,563.936885078,14.1616749024,17.4255988756
 06/16  06:00:00,1271.34891057,101.529911455,575.704200945,0.0,176.471037341,302.612436532,454.200257414,408.451011811,28.3233498048,17.4258957973
 06/16  07:00:00,1385.85992675,104.435057866,562.169935138,0.0,243.2593065,310.10971186,434.23322784,365.360531696,42.4850247072,26.3876714375
 06/16  08:00:00,1402.25811307,105.576910737,534.219182783,0.0,243.2593065,310.10971186,420.313466607,337.136610026,56.6466996096,26.5301569713
 06/16  09:00:00,1426.89925906,106.543369693,523.511613577,0.0,243.2593065,302.612436532,402.036322868,324.026825745,42.4850247072,35.5244724156
 06/16  10:00:00,1488.29077319,107.552926551,580.647454128,0.0,243.2593065,310.10971186,440.689922653,325.206808542,70.808374512,44.6747395996
 06/16  11:00:00,1481.17898977,108.857116023,571.421654354,0.0,243.2593065,310.10971186,438.240053622,322.661576704,70.808374512,44.7701024052
 06/16  12:00:00,1413.88301407,110.187712578,542.813737176,0.0,243.2593065,310.10971186,424.909948652,318.492899357,70.808374512,35.6086747828
 06/16  13:00:00,1461.10605066,111.395457736,555.996477596,0.0,243.2593065,302.612436532,413.080670772,311.665562023,56.6466996096,44.7684091392
 06/16  14:00:00,1466.30810589,112.379785432,559.850915051,0.0,243.2593065,302.612436532,395.690267975,308.52794752,42.4850247072,44.6772957475
 06/16  15:00:00,1464.06465941,113.092710259,556.348871064,0.0,243.2593065,302.612436532,404.404582529,312.094608891,56.6466996096,35.6632740288
 06/16  16:00:00,1452.3229368,114.048338176,535.554024145,0.0,243.2593065,310.10971186,429.957836012,309.522133011,84.9700494144,35.465653587
 06/16  17:00:00,1437.45210223,114.05370861,519.39187203,0.0,243.2593065,310.10971186,428.409016535,317.137615516,84.9700494144,26.3013516045
 06/16  18:00:00,1178.10264429,96.28880081,543.883197229,0.0,166.938926447,199.110933808,427.612064793,325.166715306,84.9700494144,17.4753000725
 06/16  19:00:00,1184.28736698,96.28880081,558.24792473,0.0,166.938926447,191.61365848,411.920463135,337.797229754,56.6466996096,17.4765337714
 06/16  20:00:00,1077.14870373,96.28880081,574.592035211,0.0,100.150657288,124.558693486,458.407319461,384.282746913,56.6466996096,17.4778729378
 06/16  21:00:00,1052.773775,96.28880081,586.683249544,0.0,100.150657288,124.558693486,453.06856308,393.153421945,42.4850247072,17.4301164282
 06/16  22:00:00,970.075222958,96.28880081,570.093137721,0.0,46.0930336215,124.558693486,448.739747689,411.695639255,28.3233498048,8.72075862988
 06/16  23:00:00,973.725357247,96.28880081,572.906064635,0.0,46.0930336215,124.558693486,452.18137033,420.595039811,14.1616749024,17.4246556166
 06/16  24:00:00,980.695003533,96.28880081,594.85346727,0.0,46.0930336215,113.312780494,451.569519431,428.479190643,5.66466996096,17.425658827
 06/17  01:00:00,977.279788849,96.28880081,591.843971667,0.0,46.0930336215,113.312780494,455.416267408,432.328845639,5.66466996096,17.4227518076
 06/17  02:00:00,976.554065225,96.28880081,589.777295523,0.0,46.0930336215,113.312780494,449.885083309,435.497505633,5.66466996096,8.72290771478
 06/17  03:00:00,973.63007404,96.28880081,586.400842305,0.0,46.0930336215,113.312780494,461.517511202,438.429989734,5.66466996096,17.4228515071
 06/17  04:00:00,953.688027201,96.28880081,553.944540589,0.0,55.6251445156,113.312780494,452.066135976,428.976363093,5.66466996096,17.4251029217
 06/17  05:00:00,923.886102928,96.28880081,538.244885372,0.0,55.6251445156,113.312780494,449.750998429,426.868217849,14.1616749024,8.72110567832
 06/17  06:00:00,1007.10996608,96.28880081,549.059467713,0.0,65.1572554096,176.889270242,412.217366076,366.46857805,28.3233498048,17.4254382214
 06/17  07:00:00,1154.39715696,96.5936771706,576.640655007,0.0,109.682768182,220.96816451,596.642916172,536.734260616,42.4850247072,17.4236308496
 06/17  08:00:00,1182.22503524,96.5929581108,596.258168536,0.0,109.682768182,220.96816451,544.894601852,470.732546547,56.6466996096,17.5153556957
 06/17  09:00:00,1285.72562355,97.6350875672,592.766655909,0.0,131.945524568,266.955817592,513.309065689,444.427127965,42.4850247072,26.396913017
 06/17  10:00:00,1289.42392589,97.9157145383,587.530179485,0.0,131.945524568,274.45309292,537.885950746,431.71689149,70.808374512,35.3606847434
 06/17  11:00:00,1274.65319504,98.0724956732,569.675691851,0.0,131.945524568,274.45309292,518.515846395,421.184272583,70.808374512,26.5231992997
 06/17  12:00:00,1238.28405977,98.2196847503,564.764038762,0.0,131.945524568,274.45309292,517.202917388,411.042535538,70.808374512,35.3520073379
 06/17  13:00:00,1243.15192598,98.2934293471,577.785209998,0.0,131.945524568,266.955817592,496.178388372,413.009366262,56.6466996096,26.5223225008
 06/17  14:00:00,1249.06616229,98.3622828342,584.105939821,0.0,131.945524568,266.955817592,490.954585697,413.120275841,42.4850247072,35.3492851488
 06/17  15:00:00,1164.51640005,96.28880081,577.973438159,0.0,109.682768182,212.545889182,413.228129879,330.055601211,56.6466996096,26.5258290583
 06/17  16:00:00,1176.48189767,96.28880081,582.896139806,0.0,109.682768182,220.04316451,455.170653334,334.852728758,84.9700494144,35.3478751614
 06/17  17:00:00,1138.12258833,96.28880081,587.230132127,0.0,109.682768182,220.04316451,447.743392746,339.239411785,84.9700494144,23.5339315465
 06/17  18:00:00,1103.10237951,96.28880081,591.396983338,0.0,100.150657288,199.110933808,472.573236634,376.064594583,84.9700494144,11.5385926365
 06/17  19:00:00,1094.24652273,96.28880081,589.261911451,0.0,100.150657288,191.61365848,456.891349005,382.82286992,56.6466996096,17.4217794755
 06/17  20:00:00,976.694092345,96.28880081,574.60877264,0.0,55.6251445156,124.558693486,499.176240626,425.10554699,56.6466996096,17.4239940267
 06/17  21:00:00,963.028245589,96.28880081,551.915517304,0.0,55.6251445156,124.558693486,479.343467873,428.13784497,42.4850247072,8.72059819616
 06/17  22:00:00,951.405283908,96.28880081,550.026919409,0.0,46.0930336215,124.558693486,492.324688434,446.577017861,28.3233498048,17.4243207681
 06/17  23:00:00,967.102956101,96.28880081,565.674323308,0.0,46.0930336215,124.558693486,486.332970523,454.747716438,14.1616749024,17.4235791827
 06/17  24:00:00,959.998494527,96.28880081,571.438961925,0.0,46.0930336215,113.312780494,482.195947022,459.108522045,5.66466996096,17.4227550162
 06/18  01:00:00,959.331145566,96.28880081,582.801117188,0.0,34.9616554283,113.312780494,475.783409758,461.395988009,5.66466996096,8.72275178757
 06/18  02:00:00,964.671044146,96.28880081,588.656737102,0.0,34.9616554283,113.312780494,489.846004312,466.75897847,5.66466996096,17.4223558807
 06/18  03:00:00,969.509940455,96.28880081,594.008485246,0.0,34.9616554283,113.312780494,492.253306216,469.164161027,5.66466996096,17.4244752286
 06/18  04:00:00,977.176408391,96.28880081,593.013098802,0.0,44.4937663224,113.312780494,475.830897447,461.445469002,5.66466996096,8.72075848438
 06/18  05:00:00,955.598671406,96.28880081,588.490524766,0.0,44.4937663224,113.312780494,496.025347216,464.439000463,14.1616749024,17.4246718506
 06/18  06:00:00,1029.31908699,96.28880081,587.316453531,0.0,54.0258772165,176.889270242,447.259235844,401.515697898,28.3233498048,17.4201881416
 06/18  07:00:00,1029.30882019,96.28880081,577.792948027,0.0,54.0258772165,184.38654557,454.024022717,394.116131404,42.4850247072,17.4228666056
 06/18  08:00:00,1120.44218983,96.28880081,590.255563071,0.0,65.1572554096,220.04316451,454.082862693,379.931167263,56.6466996096,17.5049958202
 06/18  09:00:00,1114.88809343,96.28880081,593.313701056,0.0,65.1572554096,212.545889182,445.257357178,376.404482023,42.4850247072,26.3678504471
 06/18  10:00:00,1121.20981696,96.28880081,592.02753807,0.0,65.1572554096,220.04316451,469.864876909,372.561780782,70.808374512,26.4947216155
 06/18  11:00:00,1120.58874041,96.28880081,589.373289716,0.0,65.1572554096,220.04316451,466.039941155,368.741301573,70.808374512,26.4902650699
 06/18  12:00:00,1122.13086367,96.28880081,592.061641707,0.0,65.1572554096,220.04316451,472.44980482,366.319705381,70.808374512,35.3217249276
 06/18  13:00:00,1114.50241553,96.28880081,593.151648342,0.0,65.1572554096,212.545889182,448.855832507,365.718274567,56.6466996096,26.4908583306
 06/18  14:00:00,1112.93568802,96.28880081,591.457541581,0.0,65.1572554096,212.545889182,442.62872367,364.829689379,42.4850247072,35.3140095836
 06/18  15:00:00,1114.8292823,96.28880081,592.677936824,0.0,65.1572554096,212.545889182,447.853189649,364.7101385,56.6466996096,26.4963515398
 06/18  16:00:00,1088.40685487,96.28880081,592.428971565,0.0,65.1572554096,220.04316451,477.268586945,365.805759079,84.9700494144,26.4927784517
 06/18  17:00:00,1038.39788962,96.28880081,590.032203363,0.0,54.0258772165,184.38654557,492.772994707,381.432464191,84.9700494144,26.3704811016
 06/18  18:00:00,1004.5240133,96.28880081,587.603288208,0.0,44.4937663224,163.454314868,521.626002467,419.233487163,84.9700494144,17.4224658897
 06/18  19:00:00,994.820831034,96.28880081,585.276607358,0.0,44.4937663224,155.95703954,501.616492598,427.548181066,56.6466996096,17.4216119218
 06/18  20:00:00,968.944842734,96.28880081,583.794264956,0.0,44.4937663224,124.558693486,530.346716676,464.977631252,56.6466996096,8.72238581424
 06/18  21:00:00,977.517412664,96.28880081,583.93203265,0.0,44.4937663224,124.558693486,530.69201662,470.785171221,42.4850247072,17.4218206912
 06/18  22:00:00,973.56601809,96.28880081,588.074473139,0.0,34.9616554283,124.558693486,532.067252159,486.319922594,28.3233498048,17.4239797609
 06/18  23:00:00,978.513494261,96.28880081,591.344182843,0.0,34.9616554283,124.558693486,513.56092589,490.678713102,14.1616749024,8.72053788633
 06/18  24:00:00,967.792036443,96.28880081,592.687517236,0.0,34.9616554283,113.312780494,517.560621012,494.471649467,5.66466996096,17.4243015842
 06/19  01:00:00,979.402589612,96.28880081,593.267860026,0.0,46.0930336215,113.312780494,518.890254137,495.802647367,5.66466996096,17.4229368091
 06/19  02:00:00,978.710708673,96.28880081,592.782005506,0.0,46.0930336215,113.312780494,521.104462652,498.01811136,5.66466996096,17.4216813315
 06/19  03:00:00,976.308812436,96.28880081,591.350756947,0.0,46.0930336215,113.312780494,515.709941712,501.322872674,5.66466996096,8.72239907628
 06/19  04:00:00,1065.99839485,96.28880081,590.268991855,0.0,100.150657288,148.969399434,498.952018542,475.865505948,5.66466996096,17.4218426334
 06/19  05:00:00,1054.33621048,96.28880081,591.869726182,0.0,100.150657288,149.894399434,919.647646529,888.062146303,14.1616749024,17.4238253234
 06/19  06:00:00,1274.48525944,96.7510009447,581.411194121,0.0,176.471037341,302.612436532,594.646602132,557.602835187,28.3233498048,8.72041714078
 06/19  07:00:00,1380.36586829,97.8733015329,561.386415557,0.0,243.2593065,310.10971186,564.085745102,495.215933743,42.4850247072,26.384786652
 06/19  08:00:00,1406.93034631,98.1877890625,545.278288769,0.0,243.2593065,310.10971186,558.176134874,466.166447298,56.6466996096,35.362987967
 06/19  09:00:00,1422.44131136,98.464840745,525.733974212,0.0,243.2593065,302.612436532,525.972691283,447.987477902,42.4850247072,35.5001886733
 06/19  10:00:00,1402.66181063,98.8759624455,495.620780793,0.0,243.2593065,310.10971186,528.663242782,422.125372407,70.808374512,35.7294958635
 06/19  11:00:00,1383.80622362,99.2770146448,474.952772393,0.0,243.2593065,310.10971186,512.579375079,397.019629936,70.808374512,44.7513706305
 06/19  12:00:00,1323.09663193,99.7363639191,457.600778538,0.0,243.2593065,310.10971186,489.888302129,374.578403057,70.808374512,44.50152456
 06/19  13:00:00,1344.31042386,100.250923039,446.253339101,0.0,243.2593065,302.612436532,447.785450847,354.387277798,56.6466996096,36.7514734397
 06/19  14:00:00,1339.90103742,100.777764745,442.306978987,0.0,243.2593065,302.612436532,431.211449397,345.023303697,42.4850247072,43.7031209921
 06/19  15:00:00,1343.47071124,101.386165943,444.5978327,0.0,243.2593065,302.612436532,447.729505817,346.509011211,56.6466996096,44.5737949968
 06/19  16:00:00,1352.90195168,102.040762497,446.335810436,0.0,243.2593065,310.10971186,453.974004592,342.407614462,84.9700494144,26.5963407156
 06/19  17:00:00,1422.37232274,102.819884489,516.324800417,0.0,243.2593065,310.10971186,479.297359303,368.03064242,84.9700494144,26.2966674688
 06/19  18:00:00,1216.9760243,96.28880081,585.455377263,0.0,166.938926447,199.110933808,463.057971978,360.612012798,84.9700494144,17.4759097653
 06/19  19:00:00,1183.3945754,96.28880081,556.784445045,0.0,166.938926447,191.61365848,440.772675784,366.649040472,56.6466996096,17.4769357024
 06/19  20:00:00,1046.22798948,96.28880081,544.831838704,0.0,100.150657288,124.558693486,482.815709629,408.696677952,56.6466996096,17.4723320671
 06/19  21:00:00,1006.81937514,96.28880081,536.525584843,0.0,100.150657288,124.558693486,473.514255898,413.602595152,42.4850247072,17.4266360385
 06/19  22:00:00,936.241765447,96.28880081,533.241443753,0.0,46.0930336215,124.558693486,475.758481508,430.014588438,28.3233498048,17.4205432651
 06/19  23:00:00,937.787042798,96.28880081,533.921119338,0.0,46.0930336215,124.558693486,457.077078228,434.193607504,14.1616749024,8.72179582242
 06/19  24:00:00,901.32576871,96.28880081,507.804849386,0.0,46.0930336215,113.312780494,455.740955898,432.654003971,5.66466996096,17.4222819655
 06/20  01:00:00,896.545094181,96.28880081,502.47220592,0.0,46.0930336215,113.312780494,456.128068788,433.041220983,5.66466996096,17.4221778442
 06/20  02:00:00,896.889896282,96.28880081,502.801191333,0.0,46.0930336215,113.312780494,450.362803659,435.978591493,5.66466996096,8.71954220487
 06/20  03:00:00,892.0102875,96.28880081,497.465332365,0.0,46.0930336215,113.312780494,460.339016669,437.252403761,5.66466996096,17.4219429471
 06/20  04:00:00,984.392111331,96.28880081,496.253474285,0.0,100.150657288,148.969399434,440.710518286,417.624900482,5.66466996096,17.4209478431
 06/20  05:00:00,962.156529792,96.4501956037,488.182405232,0.0,100.150657288,149.894399434,684.567796216,652.986195342,14.1616749024,17.4199259723
 06/20  06:00:00,1172.55411303,98.3416022364,469.75825004,0.0,176.471037341,302.612436532,468.626998074,431.582202933,28.3233498048,8.72144533668
 06/20  07:00:00,1270.32050999,100.539111284,446.769236541,0.0,243.2593065,310.10971186,421.376491688,352.508455291,42.4850247072,26.3830116893
 06/20  08:00:00,1322.27172645,101.571372358,456.230154695,0.0,243.2593065,310.10971186,423.220476559,331.220698452,56.6466996096,35.3530784973
 06/20  09:00:00,1361.96005602,102.433217612,461.172515088,0.0,243.2593065,302.612436532,393.759980031,315.785271048,42.4850247072,35.4896842756
 06/20  10:00:00,1367.53589882,103.202520612,458.743387267,0.0,243.2593065,310.10971186,407.299193415,300.77518486,70.808374512,35.7156340432
 06/20  11:00:00,1364.46318296,104.472141599,454.019702466,0.0,243.2593065,310.10971186,401.671075188,286.117338958,70.808374512,44.7453617178
 06/20  12:00:00,1322.68855329,105.821204698,453.21830116,0.0,243.2593065,310.10971186,376.463895788,270.057557504,70.808374512,35.597963772
 06/20  13:00:00,1361.67456859,107.208517888,454.818296376,0.0,243.2593065,302.612436532,330.949394204,229.562919882,56.6466996096,44.739774713
 06/20  14:00:00,1374.80501911,109.485781455,460.56546036,0.0,243.2593065,302.612436532,266.287046468,179.148742565,42.4850247072,44.6532791953
 06/20  15:00:00,1383.75635825,112.469786308,465.041076773,0.0,243.2593065,302.612436532,240.716601339,148.423457268,56.6466996096,35.646444462
 06/20  16:00:00,1392.1842851,115.051737617,464.244062665,0.0,243.2593065,310.10971186,250.793240648,130.373064865,84.9700494144,35.4501263684
 06/20  17:00:00,1394.90113097,117.282081117,464.734314478,0.0,243.2593065,310.10971186,231.021689474,126.654564603,84.9700494144,19.3970754564
 06/20  18:00:00,1097.12825255,96.28880081,457.361197632,0.0,166.938926447,199.110933808,263.235244166,153.922763339,84.9700494144,24.3424314134
 06/20  19:00:00,1085.37715056,96.28880081,455.634541395,0.0,166.938926447,191.61365848,257.403287709,183.285792273,56.6466996096,17.470795826
 06/20  20:00:00,955.883589027,96.28880081,454.330206115,0.0,100.150657288,124.558693486,333.876750727,259.758285184,56.6466996096,17.4717659326
 06/20  21:00:00,926.892809082,96.28880081,457.830875027,0.0,100.150657288,124.558693486,379.589079365,328.381417431,42.4850247072,8.72263722622
 06/20  22:00:00,897.253725064,96.28880081,492.400118153,0.0,46.0930336215,124.558693486,427.920081451,382.174179238,28.3233498048,17.4225524084
 06/20  23:00:00,908.831615069,96.28880081,502.143366466,0.0,46.0930336215,124.558693486,426.396674811,394.813442753,14.1616749024,17.4215571556
 06/20  24:00:00,933.442068519,96.28880081,542.23285287,0.0,46.0930336215,113.312780494,431.436990233,408.351815988,5.66466996096,17.4205042837
 06/21  01:00:00,981.392968163,96.28880081,595.398006351,0.0,46.0930336215,113.312780494,437.19832438,422.812138463,5.66466996096,8.72151595631
 06/21  02:00:00,976.561635553,96.28880081,592.185444963,0.0,46.0930336215,113.312780494,450.842698677,427.758255234,5.66466996096,17.4197734817
 06/21  03:00:00,975.409884655,96.28880081,590.343233517,0.0,46.0930336215,113.312780494,454.176989538,431.090720912,5.66466996096,17.4215986652
 06/21  04:00:00,1065.52150823,96.28880081,590.097926315,0.0,100.150657288,148.969399434,428.453461408,414.069511453,5.66466996096,8.71927999313
 06/21  05:00:00,1052.71380711,96.6923118766,590.574839174,0.0,100.150657288,149.894399434,585.328135228,553.744347897,14.1616749024,17.4221124286
 06/21  06:00:00,1280.42858034,100.089721883,584.640793171,0.0,176.471037341,302.612436532,457.817997434,412.072660645,28.3233498048,17.4219869836
 06/21  07:00:00,1377.78539294,103.006265645,553.715262997,0.0,243.2593065,310.10971186,440.403951849,371.539053028,42.4850247072,26.3798741138
 06/21  08:00:00,1434.80818297,104.1773734,569.389934503,0.0,243.2593065,310.10971186,439.587313572,356.418150358,56.6466996096,26.5224636042
 06/21  09:00:00,1436.15191953,105.23782307,534.138465111,0.0,243.2593065,302.612436532,417.402382433,339.415501293,42.4850247072,35.501856433
 06/21  10:00:00,1419.64601611,106.35170096,507.029311702,0.0,243.2593065,310.10971186,435.446311136,319.987841353,70.808374512,44.6500952707
 06/21  11:00:00,1448.84815378,107.288116961,536.196682013,0.0,243.2593065,310.10971186,436.625256635,321.076367955,70.808374512,44.7405141675
 06/21  12:00:00,1391.93113388,108.372452902,518.968569803,0.0,243.2593065,310.10971186,423.266775172,316.879535439,70.808374512,35.5788652212
 06/21  13:00:00,1395.52003663,109.630187622,485.549894817,0.0,243.2593065,302.612436532,406.606939646,305.216598971,56.6466996096,44.7436410656
 06/21  14:00:00,1419.43656358,110.732537555,510.136033945,0.0,243.2593065,302.612436532,385.90832619,307.708877296,42.4850247072,35.7144241868
 06/21  15:00:00,1391.9260786,111.680890117,479.795556229,0.0,243.2593065,302.612436532,409.027245649,307.823993631,56.6466996096,44.5565524085
 06/21  16:00:00,1370.38023287,112.608253061,451.489316631,0.0,243.2593065,310.10971186,412.330689513,300.781651129,84.9700494144,26.5789889696
 06/21  17:00:00,1384.73861533,113.929072074,464.00832767,0.0,243.2593065,310.10971186,407.179639349,295.91383524,84.9700494144,26.295754695
 06/21  18:00:00,1208.10331098,96.28880081,576.701238761,0.0,166.938926447,199.110933808,413.095712751,310.65306491,84.9700494144,17.4725984264
 06/21  19:00:00,1196.0205473,96.28880081,570.757482279,0.0,166.938926447,191.61365848,399.037860421,324.922149268,56.6466996096,17.469011543
 06/21  20:00:00,1036.3534562,96.28880081,534.218901476,0.0,100.150657288,124.558693486,443.221064003,369.102557913,56.6466996096,17.4718064803
 06/21  21:00:00,943.735259786,96.28880081,470.887396443,0.0,100.150657288,124.558693486,414.561078846,354.649353978,42.4850247072,17.4267001599
 06/21  22:00:00,861.718204706,96.28880081,458.58146177,0.0,46.0930336215,124.558693486,388.522143608,342.778925709,28.3233498048,17.4198680949
 06/21  23:00:00,859.839367752,96.28880081,457.005009757,0.0,46.0930336215,124.558693486,371.855909433,348.972809629,14.1616749024,8.72142490177
 06/21  24:00:00,864.254043493,96.28880081,471.808882226,0.0,46.0930336215,113.312780494,404.74755856,381.663017945,5.66466996096,17.419870654
 06/22  01:00:00,887.039018385,96.28880081,494.034551676,0.0,46.0930336215,113.312780494,415.159611091,392.073809857,5.66466996096,17.4211312732
 06/22  02:00:00,877.613079781,96.28880081,483.605801918,0.0,46.0930336215,113.312780494,414.81610067,400.432475124,5.66466996096,8.71895558514
 06/22  03:00:00,894.681592205,96.28880081,500.684775631,0.0,46.0930336215,113.312780494,435.805648456,412.720322186,5.66466996096,17.4206563089
 06/22  04:00:00,1019.64438764,96.28880081,537.778788751,0.0,100.150657288,148.969399434,425.110248838,402.026078468,5.66466996096,17.4195004088
 06/22  05:00:00,1021.15659863,96.9275780605,554.599756061,0.0,100.150657288,149.894399434,567.227972442,535.647959686,14.1616749024,17.4183378534
 06/22  06:00:00,1244.63387425,101.123544198,544.850555444,0.0,176.471037341,302.612436532,433.978710067,396.934792894,28.3233498048,8.72056736796
 06/22  07:00:00,1359.64490737,104.314308179,532.999308813,0.0,243.2593065,310.10971186,423.434913075,354.571150697,42.4850247072,26.3787376707
 06/22  08:00:00,1401.7789729,105.726351791,533.11521495,0.0,243.2593065,310.10971186,426.303444362,334.311071751,56.6466996096,35.3456730008
 06/22  09:00:00,1426.60036718,106.814491238,523.55435246,0.0,243.2593065,302.612436532,392.442714823,320.893019344,42.4850247072,29.0646707721
 06/22  10:00:00,1419.64575344,107.924544921,506.920151792,0.0,243.2593065,310.10971186,424.041721146,311.063623117,70.808374512,42.1697235175
 06/22  11:00:00,1418.62024758,109.124671657,503.438245836,0.0,243.2593065,310.10971186,422.890781216,307.352097999,70.808374512,44.7303087053
 06/22  12:00:00,1382.33210287,110.477406813,508.369503215,0.0,243.2593065,310.10971186,410.09044124,303.696820533,70.808374512,35.5852461947
 06/22  13:00:00,1410.04859009,111.938249118,501.031593004,0.0,243.2593065,302.612436532,399.947362063,298.568825005,56.6466996096,44.7318374486
 06/22  14:00:00,1421.42704579,112.749420926,511.485668222,0.0,243.2593065,302.612436532,391.979831098,304.846865164,42.4850247072,44.6479412268
 06/22  15:00:00,1472.47605877,113.911099999,564.508485224,0.0,243.2593065,302.612436532,399.470519119,307.192525048,56.6466996096,35.6312944615
 06/22  16:00:00,1506.02394826,115.539796604,593.402133855,0.0,243.2593065,310.10971186,418.346861561,297.940720293,84.9700494144,35.4360918531
 06/22  17:00:00,1497.03745264,116.540081849,584.099900224,0.0,243.2593065,310.10971186,396.495724437,293.990959584,84.9700494144,17.5347154385
 06/22  18:00:00,1207.3749172,96.28880081,580.565267127,0.0,166.938926447,199.110933808,404.401509127,301.958568864,84.9700494144,17.4728908484
 06/22  19:00:00,1198.17734371,96.28880081,578.50609494,0.0,166.938926447,191.61365848,391.892214148,317.773757706,56.6466996096,17.4717568327
 06/22  20:00:00,1069.8627313,96.28880081,577.07182962,0.0,100.150657288,124.558693486,446.434740793,372.315304666,56.6466996096,17.4727365178
 06/22  21:00:00,1035.1481125,96.28880081,574.746202138,0.0,100.150657288,124.558693486,447.962724941,388.051381891,42.4850247072,17.4263183426
 06/22  22:00:00,964.061742513,96.28880081,572.101864273,0.0,46.0930336215,124.558693486,456.702783452,410.959869428,28.3233498048,17.4195642195
 06/22  23:00:00,961.466448278,96.28880081,569.045185616,0.0,46.0930336215,124.558693486,450.834287753,419.254236452,14.1616749024,17.4183763986
 06/22  24:00:00,908.665201244,96.28880081,529.130953852,0.0,46.0930336215,113.312780494,439.469960392,425.084691589,5.66466996096,8.72059884197
 06/23  01:00:00,851.00673933,96.28880081,472.107516242,0.0,46.0930336215,113.312780494,453.264600202,430.182284036,5.66466996096,17.4176462052
 06/23  02:00:00,830.916364221,96.28880081,452.40856062,0.0,46.0930336215,113.312780494,458.010492359,434.92666973,5.66466996096,17.4191526679
 06/23  03:00:00,835.748557957,96.28880081,457.354124391,0.0,46.0930336215,113.312780494,454.418264824,440.03259142,5.66466996096,8.72100344309
 06/23  04:00:00,925.168033832,96.28880081,452.694284588,0.0,100.150657288,148.969399434,448.031675931,424.948291596,5.66466996096,17.4187143745
 06/23  05:00:00,916.121503223,96.956799276,455.859825083,0.0,100.150657288,149.894399434,612.747871217,581.16571297,14.1616749024,17.4204833445
 06/23  06:00:00,1171.52970035,101.347759066,481.797658274,0.0,176.471037341,302.612436532,457.585965621,420.543945295,28.3233498048,8.71867052102
 06/23  07:00:00,1367.22567016,104.40524742,551.246631895,0.0,243.2593065,310.10971186,440.094988365,371.234078896,42.4850247072,26.3758847623
 06/23  08:00:00,1420.16501829,105.3217266,560.633857867,0.0,243.2593065,310.10971186,441.769444086,349.775239889,56.6466996096,35.3475045878
 06/23  09:00:00,1458.21336194,105.936915687,564.520757336,0.0,243.2593065,302.612436532,419.025285594,341.05822164,42.4850247072,35.4820392467
 06/23  10:00:00,1469.07210303,106.563268717,567.125463778,0.0,243.2593065,310.10971186,445.761274293,339.247388581,70.808374512,35.7055112008
 06/23  11:00:00,1470.8841624,107.677108147,567.145728507,0.0,243.2593065,310.10971186,451.553557686,336.015521534,70.808374512,44.7296616408
 06/23  12:00:00,1426.67892874,108.591336065,564.607450526,0.0,243.2593065,310.10971186,444.001632757,337.607132657,70.808374512,35.5861255883
 06/23  13:00:00,1461.70622247,109.718542427,565.032214502,0.0,243.2593065,302.612436532,430.568070979,329.191600268,56.6466996096,44.7297711014
 06/23  14:00:00,1466.8438547,110.395369437,568.613742687,0.0,243.2593065,302.612436532,416.030171743,328.906783345,42.4850247072,44.6383636905
 06/23  15:00:00,1471.32541507,111.062071277,572.034460788,0.0,243.2593065,302.612436532,420.41272213,328.135711416,56.6466996096,35.6303111051
 06/23  16:00:00,1441.13103128,111.569558686,536.3957907,0.0,243.2593065,310.10971186,450.088632187,329.683271957,84.9700494144,35.4353108158
 06/23  17:00:00,1421.89722454,112.852468047,516.624484022,0.0,243.2593065,310.10971186,420.270890954,317.766031478,84.9700494144,17.5348100617
 06/23  18:00:00,1135.1270977,96.28880081,511.985899271,0.0,166.938926447,199.110933808,431.412167202,328.969542931,84.9700494144,17.4725748563
 06/23  19:00:00,1094.45739745,96.28880081,479.167853375,0.0,166.938926447,191.61365848,411.160652687,337.042077113,56.6466996096,17.4718759641
 06/23  20:00:00,995.206141354,96.28880081,505.918570125,0.0,100.150657288,124.558693486,461.731820071,387.612378414,56.6466996096,17.4727420477
 06/23  21:00:00,1017.7019338,96.28880081,559.369431139,0.0,100.150657288,124.558693486,460.605005064,400.693610696,42.4850247072,17.4263696611
 06/23  22:00:00,961.134356818,96.28880081,569.13943577,0.0,46.0930336215,124.558693486,466.222934587,420.480022285,28.3233498048,17.4195624977
 06/23  23:00:00,967.877413524,96.28880081,574.217178702,0.0,46.0930336215,124.558693486,458.489559858,426.90961251,14.1616749024,17.418272445
 06/23  24:00:00,960.160895925,96.28880081,578.336163717,0.0,46.0930336215,113.312780494,446.576416325,432.191199236,5.66466996096,8.72054712743
 06/24  01:00:00,963.276174697,96.28880081,580.969051487,0.0,46.0930336215,113.312780494,458.591750824,435.509535211,5.66466996096,17.4175456514
 06/24  02:00:00,967.316241127,96.28880081,583.813206326,0.0,46.0930336215,113.312780494,460.498523561,437.414960209,5.66466996096,17.4188933906
 06/24  03:00:00,971.079606935,96.28880081,586.893244567,0.0,46.0930336215,113.312780494,455.886752109,441.504663165,5.66466996096,8.71741898298
 06/24  04:00:00,983.005890139,96.28880081,588.232184564,0.0,55.6251445156,113.312780494,456.409507082,433.326513304,5.66466996096,17.418323817
 06/24  05:00:00,969.837281758,96.28880081,589.839764903,0.0,55.6251445156,113.312780494,464.186784243,432.60510692,14.1616749024,17.4200024206
 06/24  06:00:00,1044.60200712,96.28880081,591.274807063,0.0,65.1572554096,176.889270242,406.452941918,369.411200165,28.3233498048,8.71839194809
 06/24  07:00:00,1167.32731585,96.5953713509,592.069830194,0.0,109.682768182,220.96816451,614.556210337,554.651242405,42.4850247072,17.4199432248
 06/24  08:00:00,1178.69503624,96.5942440651,593.004704319,0.0,109.682768182,220.96816451,541.673744507,467.516267697,56.6466996096,17.5107772007
 06/24  09:00:00,1278.77533617,97.659207848,583.821692975,0.0,131.945524568,266.955817592,506.712159033,437.84109063,42.4850247072,26.3860436959
 06/24  10:00:00,1293.01769173,97.966489915,590.891311114,0.0,131.945524568,274.45309292,528.075100292,421.92599888,70.808374512,35.3407269002
 06/24  11:00:00,1296.39622125,98.1288947256,593.890403313,0.0,131.945524568,274.45309292,508.381655844,411.062614071,70.808374512,26.5106672614
 06/24  12:00:00,1251.85488323,98.2580076351,580.254347687,0.0,131.945524568,274.45309292,507.307930417,401.171135892,70.808374512,35.3284200129
 06/24  13:00:00,1227.93978576,98.3635536323,562.193734612,0.0,131.945524568,266.955817592,478.628124431,395.472955686,56.6466996096,26.5084691355
 06/24  14:00:00,1208.13765819,98.4908430972,540.514524937,0.0,131.945524568,266.955817592,452.631908558,383.648660068,42.4850247072,26.4982237827
 06/24  15:00:00,1130.06245495,96.28880081,541.221916918,0.0,109.682768182,212.545889182,386.501838958,294.521548668,56.6466996096,35.3335906807
 06/24  16:00:00,1153.47192097,96.28880081,558.670201321,0.0,109.682768182,220.04316451,416.082318036,304.611846184,84.9700494144,26.5004224371
 06/24  17:00:00,1115.52594803,96.28880081,563.72383376,0.0,109.682768182,220.04316451,406.243427865,294.906014912,84.9700494144,26.3673635382
 06/24  18:00:00,1085.66229543,96.28880081,573.635427943,0.0,100.150657288,199.110933808,428.399183838,326.009099697,84.9700494144,17.4200347263
 06/24  19:00:00,1090.00071213,96.28880081,585.91177992,0.0,100.150657288,191.61365848,402.928522373,337.563413816,56.6466996096,8.71840894794
 06/24  20:00:00,990.749986509,96.28880081,593.140868932,0.0,55.6251445156,124.558693486,471.743035591,397.676701182,56.6466996096,17.419634799
 06/24  21:00:00,985.829312541,96.28880081,583.256755022,0.0,55.6251445156,124.558693486,476.37513431,416.471891151,42.4850247072,17.4182184515
 06/24  22:00:00,968.489591497,96.28880081,576.772774362,0.0,46.0930336215,124.558693486,482.055387371,436.315140788,28.3233498048,17.4168967779
 06/24  23:00:00,946.964165435,96.28880081,554.761208228,0.0,46.0930336215,124.558693486,465.923403245,443.041953602,14.1616749024,8.71977474064
 06/24  24:00:00,908.191772759,96.28880081,528.760782741,0.0,46.0930336215,113.312780494,471.116815287,448.031153884,5.66466996096,17.4209914416
 06/25  01:00:00,894.812067436,96.28880081,526.683937218,0.0,34.9616554283,113.312780494,475.186961242,452.104780347,5.66466996096,17.4175109334
 06/25  02:00:00,897.648703988,96.28880081,529.550726248,0.0,34.9616554283,113.312780494,470.788902352,456.404201356,5.66466996096,8.72003103522
 06/25  03:00:00,932.852529556,96.28880081,564.314855683,0.0,34.9616554283,113.312780494,483.917880456,460.83648698,5.66466996096,17.4167235146
 06/25  04:00:00,950.084800306,96.28880081,570.712871616,0.0,44.4937663224,113.312780494,475.697140802,452.614222077,5.66466996096,17.4182487643
 06/25  05:00:00,941.831484157,96.28880081,576.283385253,0.0,44.4937663224,113.312780494,471.511854102,448.632667839,14.1616749024,8.71751136011
 06/25  06:00:00,1015.38087366,96.28880081,572.39194257,0.0,54.0258772165,176.889270242,423.516777251,377.7758149,28.3233498048,17.4176125465
 06/25  07:00:00,1003.97450351,96.28880081,550.80331471,0.0,54.0258772165,184.38654557,421.91372684,362.009493283,42.4850247072,17.4192088498
 06/25  08:00:00,1066.28311727,96.28880081,532.041259121,0.0,65.1572554096,220.04316451,409.830633561,335.684869844,56.6466996096,17.4990641077
 06/25  09:00:00,1066.27202842,96.28880081,540.477908423,0.0,65.1572554096,212.545889182,391.647491918,322.807165233,42.4850247072,26.355301977
 06/25  10:00:00,1072.70423424,96.28880081,540.337086891,0.0,65.1572554096,220.04316451,411.596984693,314.310481329,70.808374512,26.4781288523
 06/25  11:00:00,1067.1157381,96.28880081,533.411774153,0.0,65.1572554096,220.04316451,409.513900147,312.231490231,70.808374512,26.4740354043
 06/25  12:00:00,1062.05127755,96.28880081,529.052355054,0.0,65.1572554096,220.04316451,414.650834871,308.54644317,70.808374512,35.2960171894
 06/25  13:00:00,1065.26100357,96.28880081,540.261514052,0.0,65.1572554096,212.545889182,393.723991104,310.595759437,56.6466996096,26.4815320572
 06/25  14:00:00,1071.45095531,96.28880081,547.003583427,0.0,65.1572554096,212.545889182,376.002813014,307.04117895,42.4850247072,26.4766093568
 06/25  15:00:00,1075.03607296,96.28880081,551.042225222,0.0,65.1572554096,212.545889182,389.732378883,297.792357641,56.6466996096,35.2933216331
 06/25  16:00:00,1046.29177371,96.28880081,547.47394705,0.0,65.1572554096,220.04316451,400.157348586,288.70830698,84.9700494144,26.4789921916
 06/25  17:00:00,995.621591945,96.28880081,543.104401946,0.0,54.0258772165,184.38654557,402.105849569,290.783260491,84.9700494144,26.3525396634
 06/25  18:00:00,969.347950433,96.28880081,547.400142617,0.0,44.4937663224,163.454314868,419.398401666,325.708512101,84.9700494144,8.71984015037
 06/25  19:00:00,985.954742326,96.28880081,572.253822718,0.0,44.4937663224,155.95703954,417.273273022,343.210160145,56.6466996096,17.4164132677
 06/25  20:00:00,981.883955789,96.28880081,593.719132728,0.0,44.4937663224,124.558693486,470.051661779,395.987026884,56.6466996096,17.4179352857
 06/25  21:00:00,986.430990977,96.28880081,592.229795344,0.0,44.4937663224,124.558693486,464.814994243,413.609620053,42.4850247072,8.72034948274
 06/25  22:00:00,972.304620419,96.28880081,588.480290996,0.0,34.9616554283,124.558693486,479.818283416,434.077623063,28.3233498048,17.4173105482
 06/25  23:00:00,972.809400909,96.28880081,587.928879154,0.0,34.9616554283,124.558693486,472.853334967,441.272766967,14.1616749024,17.4188930973
 06/25  24:00:00,957.029978004,96.28880081,585.364674517,0.0,34.9616554283,113.312780494,460.225169483,445.842653157,5.66466996096,8.71784636488
 06/26  01:00:00,964.89812435,96.28880081,582.358072881,0.0,46.0930336215,113.312780494,471.956596348,448.874013533,5.66466996096,17.4179128547
 06/26  02:00:00,963.363046983,96.28880081,581.351231666,0.0,46.0930336215,113.312780494,477.517384448,454.437062478,5.66466996096,17.415652009
 06/26  03:00:00,963.489230383,96.28880081,581.085901755,0.0,46.0930336215,113.312780494,473.240876347,458.858311956,5.66466996096,8.71789443038
 06/26  04:00:00,1054.66890604,96.28880081,582.255136603,0.0,100.150657288,148.969399434,462.090998,439.007845077,5.66466996096,17.4184829615
 06/26  05:00:00,1040.64904918,96.28880081,581.811116453,0.0,100.150657288,149.894399434,833.779798625,802.20009896,14.1616749024,17.4180247621
 06/26  06:00:00,1273.60816513,96.7540557171,582.736851607,0.0,176.471037341,302.612436532,541.668263405,496.938411233,28.3233498048,16.4065023671
 06/26  07:00:00,1358.95224911,97.9725979446,540.386950731,0.0,243.2593065,310.10971186,485.608292007,424.518654932,42.4850247072,18.6046123685
 06/26  08:00:00,1382.65288671,98.6076366817,520.810223992,0.0,243.2593065,310.10971186,479.926105665,387.939106272,56.6466996096,35.3402997839
 06/26  09:00:00,1400.43944144,99.0812806276,502.754924255,0.0,243.2593065,302.612436532,449.847050837,371.889387405,42.4850247072,35.472638725
 06/26  10:00:00,1401.7727723,99.6653061696,494.163703275,0.0,243.2593065,310.10971186,456.984417679,350.482937798,70.808374512,35.6931053698
 06/26  11:00:00,1417.63287884,100.195773849,510.849750698,0.0,243.2593065,310.10971186,458.029822376,342.509306528,70.808374512,44.712141336
 06/26  12:00:00,1375.32392859,100.850052565,510.164239928,0.0,243.2593065,310.10971186,442.597083562,336.21638552,70.808374512,35.5723235297
 06/26  13:00:00,1404.71187092,101.867126291,504.645841398,0.0,243.2593065,302.612436532,432.519823335,331.162596197,56.6466996096,44.7105275277
 06/26  14:00:00,1401.1452641,103.330334014,498.430589092,0.0,243.2593065,302.612436532,409.876782697,323.852512376,42.4850247072,43.5392456134
 06/26  15:00:00,1408.38588866,105.334643302,504.77273455,0.0,243.2593065,302.612436532,400.630991917,307.28649831,56.6466996096,36.6977939968
 06/26  16:00:00,1423.98703852,107.04168645,512.995593192,0.0,243.2593065,310.10971186,420.293398833,299.900612047,84.9700494144,35.4227373712
 06/26  17:00:00,1443.09224118,108.477639667,532.550161562,0.0,243.2593065,310.10971186,401.799226778,299.297019892,84.9700494144,17.532157472
 06/26  18:00:00,1192.47669787,96.28880081,561.654501897,0.0,166.938926447,199.110933808,392.90061887,290.462298557,84.9700494144,17.4682708993
 06/26  19:00:00,1195.33224512,96.28880081,572.087846663,0.0,166.938926447,191.61365848,382.441187755,308.329266346,56.6466996096,17.4652218
 06/26  20:00:00,1075.60584173,96.28880081,578.983028478,0.0,100.150657288,124.558693486,440.777723506,366.663403935,56.6466996096,17.4676199613
 06/26  21:00:00,1049.528665,96.28880081,584.981161473,0.0,100.150657288,124.558693486,443.296735938,383.388959835,42.4850247072,17.4227513965
 06/26  22:00:00,973.650832956,96.28880081,576.049922112,0.0,46.0930336215,124.558693486,449.802289559,404.063261804,28.3233498048,17.4156779496
 06/26  23:00:00,968.706599181,96.28880081,569.405925467,0.0,46.0930336215,124.558693486,432.929354586,410.048571696,14.1616749024,8.71910798707
 06/26  24:00:00,948.812097673,96.28880081,561.182219499,0.0,46.0930336215,113.312780494,437.108062358,414.023863299,5.66466996096,17.4195290979
 06/27  01:00:00,927.176578632,96.28880081,537.011185046,0.0,46.0930336215,113.312780494,438.126624363,415.046016125,5.66466996096,17.4159382763
 06/27  02:00:00,924.614167911,96.28880081,533.352256913,0.0,46.0930336215,113.312780494,434.783892032,420.400057579,5.66466996096,8.7191644922
 06/27  03:00:00,927.972218145,96.28880081,536.84077347,0.0,46.0930336215,113.312780494,448.054155306,424.974539216,5.66466996096,17.4149461294
 06/27  04:00:00,1035.08166212,96.28880081,551.66649574,0.0,100.150657288,148.969399434,431.419784589,408.338835924,5.66466996096,17.4162787038
 06/27  05:00:00,1008.04134056,96.4514017838,538.455876564,0.0,100.150657288,149.894399434,587.262559789,564.381436552,14.1616749024,8.71944833431
 06/27  06:00:00,1210.00482233,98.7537161691,508.178101882,0.0,176.471037341,302.612436532,452.737019534,406.999051617,28.3233498048,17.4146181121
 06/27  07:00:00,1313.31500978,101.045686628,485.341872828,0.0,243.2593065,310.10971186,437.244143472,368.38761016,42.4850247072,26.3715086051
 06/27  08:00:00,1332.64221994,102.106241583,463.652060721,0.0,243.2593065,310.10971186,427.447541965,344.296401634,56.6466996096,26.5044407219
 06/27  09:00:00,1346.57854065,103.269730801,446.122959655,0.0,243.2593065,302.612436532,378.049757965,300.083167744,42.4850247072,35.4815655145
 06/27  10:00:00,1364.27290687,104.297100911,453.991589865,0.0,243.2593065,310.10971186,377.48926739,262.062133553,70.808374512,44.6187593258
 06/27  11:00:00,1378.93341255,106.024333627,460.286530884,0.0,243.2593065,310.10971186,308.019635176,201.447542013,70.808374512,35.7637186514
 06/27  12:00:00,1340.3553342,107.129471296,462.336180025,0.0,243.2593065,310.10971186,328.825109911,213.556528898,70.808374512,44.4602065011
 06/27  13:00:00,1349.93866219,106.77931387,443.590168322,0.0,243.2593065,302.612436532,362.593339983,270.185453408,56.6466996096,35.7611869656
 06/27  14:00:00,1350.00235073,107.662591674,444.411474906,0.0,243.2593065,302.612436532,358.700025966,271.599170714,42.4850247072,44.6158305446
 06/27  15:00:00,1355.78086344,108.59339492,449.887306471,0.0,243.2593065,302.612436532,360.718735834,268.450728257,56.6466996096,35.6213079674
 06/27  16:00:00,1362.59844783,109.853180473,448.931413763,0.0,243.2593065,310.10971186,400.354618833,279.958081818,84.9700494144,35.4264876005
 06/27  17:00:00,1360.09068938,110.446355664,444.617384539,0.0,243.2593065,310.10971186,384.706854239,282.208852777,84.9700494144,17.5279520474
 06/27  18:00:00,1092.92388978,96.28880081,457.083499727,0.0,166.938926447,199.110933808,396.519710301,294.079719493,84.9700494144,17.4699413929
 06/27  19:00:00,1123.22244954,96.28880081,492.529025055,0.0,166.938926447,191.61365848,387.448850412,313.332715106,56.6466996096,17.4694356963
 06/27  20:00:00,1018.2912837,96.28880081,514.759634319,0.0,100.150657288,124.558693486,441.197412781,367.080769963,56.6466996096,17.4699432081
 06/27  21:00:00,1003.88568736,96.28880081,533.561650047,0.0,100.150657288,124.558693486,444.537989293,384.629164591,42.4850247072,17.4237999948
 06/27  22:00:00,942.170575362,96.28880081,539.525284084,0.0,46.0930336215,124.558693486,452.037995456,406.297879485,28.3233498048,17.4167661663
 06/27  23:00:00,940.280719522,96.28880081,536.6342778,0.0,46.0930336215,124.558693486,443.214317443,411.637427714,14.1616749024,17.4152148274
 06/27  24:00:00,913.542898398,96.28880081,521.12109474,0.0,46.0930336215,113.312780494,427.731075732,413.347547002,5.66466996096,8.71885876866
 06/28  01:00:00,886.486350661,96.28880081,491.95269692,0.0,46.0930336215,113.312780494,431.560995646,408.479366202,5.66466996096,17.4169594829
 06/28  02:00:00,889.921679252,96.28880081,496.549136389,0.0,46.0930336215,113.312780494,428.729320256,405.649569326,5.66466996096,17.4150809692
 06/28  03:00:00,900.218781953,96.28880081,507.007165372,0.0,46.0930336215,113.312780494,430.681598198,416.298170769,5.66466996096,8.7187574681
 06/28  04:00:00,1027.3282252,96.28880081,546.114864136,0.0,100.150657288,148.969399434,430.935217096,407.85684465,5.66466996096,17.4137024855
 06/28  05:00:00,1011.36244469,96.6927107286,544.171910578,0.0,100.150657288,149.894399434,584.862695516,553.285622814,14.1616749024,17.4153977997
 06/28  06:00:00,1211.88148618,100.29946067,509.962371996,0.0,176.471037341,302.612436532,440.67930306,403.636997844,28.3233498048,8.71895541115
 06/28  07:00:00,1291.99277138,103.355262541,462.414319074,0.0,243.2593065,310.10971186,403.328577167,334.47493128,42.4850247072,26.36862118
 06/28  08:00:00,1326.07532309,104.697974719,456.478513098,0.0,243.2593065,310.10971186,377.356625019,290.56205654,56.6466996096,30.147868869
 06/28  09:00:00,1359.70657891,106.003033377,455.42724914,0.0,243.2593065,302.612436532,322.611535329,248.304063815,42.4850247072,31.8224468067
 06/28  10:00:00,1374.82712323,107.692276815,457.019177136,0.0,243.2593065,310.10971186,316.72946863,201.313923446,70.808374512,44.6071706719
 06/28  11:00:00,1386.24611254,110.553025823,462.070988804,0.0,243.2593065,310.10971186,290.446031863,174.930203788,70.808374512,44.7074535631
 06/28  12:00:00,1353.59621293,114.953633343,465.623035645,0.0,243.2593065,310.10971186,244.906992388,138.544697234,70.808374512,35.5539206414
 06/28  13:00:00,1392.26820312,119.874287918,465.988851497,0.0,243.2593065,302.612436532,214.873613861,113.522869414,56.6466996096,44.7040448376
 06/28  14:00:00,1391.75285842,119.932744103,465.330599131,0.0,243.2593065,302.612436532,210.770401698,132.603951726,42.4850247072,35.6814252644
 06/28  15:00:00,1391.08492371,121.125941398,463.527451995,0.0,243.2593065,302.612436532,227.577547371,135.306462609,56.6466996096,35.6243851528
 06/28  16:00:00,1401.83201158,125.601555984,463.160034065,0.0,243.2593065,310.10971186,233.534172311,113.135607387,84.9700494144,35.4285155101
 06/28  17:00:00,1403.64043786,127.713773848,462.969737731,0.0,243.2593065,310.10971186,226.552880445,115.30073696,84.9700494144,26.2820940704
 06/28  18:00:00,1086.37113926,96.28880081,450.817680111,0.0,166.938926447,199.110933808,282.814855152,180.381134594,84.9700494144,17.463671144
 06/28  19:00:00,1095.85423803,96.28880081,466.672845096,0.0,166.938926447,191.61365848,338.431319696,264.320734392,56.6466996096,17.4638856949
 06/28  20:00:00,1011.27798638,96.28880081,506.598439905,0.0,100.150657288,124.558693486,410.546450767,336.435552033,56.6466996096,17.4641991252
 06/28  21:00:00,965.131547036,96.28880081,491.174781934,0.0,100.150657288,124.558693486,400.625872256,349.418683483,42.4850247072,8.72216406566
 06/28  22:00:00,900.927196287,96.28880081,496.475747367,0.0,46.0930336215,124.558693486,408.118322778,362.379798804,28.3233498048,17.4151741693
 06/28  23:00:00,893.576198436,96.28880081,487.889483415,0.0,46.0930336215,124.558693486,396.322218733,364.744039933,14.1616749024,17.4165038974
 06/28  24:00:00,884.250441859,96.28880081,491.234715884,0.0,46.0930336215,113.312780494,385.101294559,370.720020032,5.66466996096,8.71660456636
 06/29  01:00:00,883.018270114,96.28880081,489.955552504,0.0,46.0930336215,113.312780494,396.814639739,373.734767941,5.66466996096,17.415201837
 06/29  02:00:00,880.451229423,96.28880081,487.294707477,0.0,46.0930336215,113.312780494,398.384039357,375.303146702,5.66466996096,17.4162226941
