Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  03:00:00,878.387401848,96.28880081,485.052439132,0.0,46.0930336215,113.312780494,391.941487276,377.560418734,5.66466996096,8.71639858124
 06/29  04:00:00,968.180268438,96.28880081,484.196326187,0.0,100.150657288,148.969399434,383.211216288,360.131454496,5.66466996096,17.4150918306
 06/29  05:00:00,953.454021621,97.4054584692,478.812839517,0.0,100.150657288,149.894399434,497.06132763,465.483277294,14.1616749024,17.4163754337
 06/29  06:00:00,1169.38972904,102.130252961,465.676155736,0.0,176.471037341,302.612436532,363.011630481,325.971794141,28.3233498048,8.71648653536
 06/29  07:00:00,1287.3617419,107.191475914,456.14263838,0.0,243.2593065,310.10971186,321.251968402,252.397846379,42.4850247072,26.3690973163
 06/29  08:00:00,1345.0325615,111.447620298,461.958743442,0.0,243.2593065,310.10971186,259.81750908,167.843738401,56.6466996096,35.327071069
 06/29  09:00:00,1392.42117705,120.272694363,465.87651765,0.0,243.2593065,302.612436532,175.74957268,106.658796987,42.4850247072,26.605750986
 06/29  10:00:00,1411.96256552,132.62407495,465.524267557,0.0,243.2593065,310.10971186,179.480316341,64.0748057408,70.808374512,44.5971360886
 06/29  11:00:00,1427.58677676,147.759810673,464.974822888,0.0,243.2593065,310.10971186,145.257493672,29.7527466612,70.808374512,44.6963724986
 06/29  12:00:00,1394.60483056,156.551010992,464.884460321,0.0,243.2593065,310.10971186,121.350517209,14.9901342694,70.808374512,35.552008428
 06/29  13:00:00,1436.62785374,165.133311872,464.90810898,0.0,243.2593065,302.612436532,104.621654126,3.27429066278,56.6466996096,44.7006638536
 06/29  14:00:00,1442.52191523,170.80234676,465.035168231,0.0,243.2593065,302.612436532,78.1635344947,0.0,42.4850247072,35.6785097875
 06/29  15:00:00,1445.72220031,173.784675571,465.224737299,0.0,243.2593065,302.612436532,92.2681335073,0.0,56.6466996096,35.6214338977
 06/29  16:00:00,1456.79290098,177.984699205,465.426927532,0.0,243.2593065,310.10971186,120.395725883,0.0,84.9700494144,35.4256764683
 06/29  17:00:00,1461.67166626,182.763549435,465.50129685,0.0,243.2593065,310.10971186,111.250688112,0.0,84.9700494144,26.2806386979
 06/29  18:00:00,1113.76595386,98.0138204281,467.960112361,0.0,166.938926447,199.110933808,102.432848438,0.0,84.9700494144,17.4627990232
 06/29  19:00:00,1107.98082672,97.9098923112,468.958163913,0.0,166.938926447,191.61365848,75.9388263928,1.82918857315,56.6466996096,17.46293821
 06/29  20:00:00,977.88313514,96.3788528861,466.809934996,0.0,100.150657288,124.558693486,102.706297291,28.5944500511,56.6466996096,17.4651476299
 06/29  21:00:00,947.571366869,96.28880081,468.661893427,0.0,100.150657288,124.558693486,117.513645223,66.3069526131,42.4850247072,8.72166790275
 06/29  22:00:00,879.17933814,96.28880081,468.038510465,0.0,46.0930336215,124.558693486,161.515521185,115.777980335,28.3233498048,17.4141910454
 06/29  23:00:00,879.859140039,96.28880081,467.899852103,0.0,46.0930336215,124.558693486,183.616106243,152.03901112,14.1616749024,17.4154202207
 06/29  24:00:00,866.607058117,96.28880081,466.987631105,0.0,46.0930336215,113.312780494,198.694581166,184.310948704,5.66466996096,8.71896250096
 06/30  01:00:00,866.11841074,96.28880081,466.97283704,0.0,46.0930336215,113.312780494,226.967662616,203.888960841,5.66466996096,17.4140318137
 06/30  02:00:00,859.644049422,96.28880081,462.434551614,0.0,46.0930336215,113.312780494,244.192417988,221.112793957,5.66466996096,17.4149540707
 06/30  03:00:00,851.808174543,96.28880081,457.197719639,0.0,46.0930336215,113.312780494,258.206481447,243.823139716,5.66466996096,8.71867177045
 06/30  04:00:00,941.839538691,96.28880081,455.589706121,0.0,100.150657288,148.969399434,272.304620673,249.226217226,5.66466996096,17.4137334867
 06/30  05:00:00,934.639726694,102.295811861,454.105874069,0.0,100.150657288,149.894399434,385.112554323,353.535963417,14.1616749024,17.414916003
 06/30  06:00:00,1166.60640875,109.043810565,453.648962509,0.0,176.471037341,302.612436532,273.434458526,236.392437069,28.3233498048,8.71867165181
 06/30  07:00:00,1295.99261757,114.562284999,454.680520207,0.0,243.2593065,310.10971186,276.049190001,207.198114261,42.4850247072,26.3660510329
 06/30  08:00:00,1343.41815277,117.347740877,456.71354503,0.0,243.2593065,310.10971186,271.393916193,181.495155711,56.6466996096,33.2520608722
 06/30  09:00:00,1388.59739023,121.862713595,461.583434366,0.0,243.2593065,302.612436532,221.193835985,150.014714377,42.4850247072,28.6940969014
 06/30  10:00:00,1402.58804813,125.402472966,463.428192914,0.0,243.2593065,310.10971186,247.038555265,131.628399788,70.808374512,44.6017809658
 06/30  11:00:00,1404.77113861,126.529440966,463.43869349,0.0,243.2593065,310.10971186,248.486467627,132.982264023,70.808374512,44.6958290916
 06/30  12:00:00,1362.73655425,127.072747263,462.609615011,0.0,243.2593065,310.10971186,244.464384247,138.110629059,70.808374512,35.5453806753
 06/30  13:00:00,1395.65259288,127.453244826,461.942014675,0.0,243.2593065,302.612436532,236.812901173,144.412073797,56.6466996096,35.754127767
 06/30  14:00:00,1381.03245376,125.222499383,453.249331786,0.0,243.2593065,302.612436532,261.551744881,174.46908814,42.4850247072,44.5976320347
 06/30  15:00:00,1372.1515265,126.126230655,446.211416133,0.0,243.2593065,302.612436532,280.802625183,188.543375969,56.6466996096,35.6125496046
 06/30  16:00:00,1379.10327874,127.912609718,445.673000247,0.0,243.2593065,310.10971186,310.996566989,190.608408902,84.9700494144,35.4181086725
 06/30  17:00:00,1381.56634564,128.784936083,446.518820611,0.0,243.2593065,310.10971186,286.673248185,184.178082642,84.9700494144,17.5251161286
 06/30  18:00:00,1110.60383895,96.28880081,475.037782951,0.0,166.938926447,199.110933808,329.948107879,227.510675192,84.9700494144,17.4673832725
 06/30  19:00:00,1139.36286339,96.28880081,511.973176812,0.0,166.938926447,191.61365848,326.861931403,252.748590003,56.6466996096,17.4666417908
 06/30  20:00:00,1024.71946097,96.28880081,524.374625187,0.0,100.150657288,124.558693486,389.988266643,315.874630908,56.6466996096,17.4669361257
 06/30  21:00:00,1004.66038592,96.28880081,536.839114937,0.0,100.150657288,124.558693486,400.193945972,340.287943628,42.4850247072,17.4209776369
 06/30  22:00:00,946.70850415,96.28880081,546.766151234,0.0,46.0930336215,124.558693486,413.643934471,367.906809011,28.3233498048,17.4137756557
 06/30  23:00:00,955.238184631,96.28880081,555.257260347,0.0,46.0930336215,124.558693486,402.366226116,379.487966092,14.1616749024,8.71658512157
 06/30  24:00:00,941.811205128,96.28880081,554.082623679,0.0,46.0930336215,113.312780494,410.052662896,386.972370534,5.66466996096,17.415622401
 07/01  01:00:00,961.605913694,96.28880081,575.16257853,0.0,46.0930336215,113.312780494,417.320324608,394.242246878,5.66466996096,17.4134077693
 07/01  02:00:00,969.540643579,96.28880081,579.679412732,0.0,46.0930336215,113.312780494,415.032221507,400.651268549,5.66466996096,8.7162829974
 07/01  03:00:00,973.116467289,96.28880081,580.180288256,0.0,46.0930336215,113.312780494,427.878610621,404.799152525,5.66466996096,17.4147881348
 07/01  04:00:00,978.571258996,96.28880081,578.124830833,0.0,55.6251445156,113.312780494,421.584073288,398.506429394,5.66466996096,17.4129739328
 07/01  05:00:00,961.63026307,96.28880081,573.463187289,0.0,55.6251445156,113.312780494,423.327950747,400.450114556,14.1616749024,8.71616128938
 07/01  06:00:00,1025.1600994,96.28880081,569.228764288,0.0,65.1572554096,176.889270242,373.454187348,327.716254743,28.3233498048,17.4145828
 07/01  07:00:00,1145.68631103,97.7339401367,567.551823239,0.0,109.682768182,220.96816451,465.642680415,405.743642395,42.4850247072,17.4140133136
 07/01  08:00:00,1154.55299835,97.7033002702,569.091048281,0.0,109.682768182,220.96816451,447.41403593,373.260385052,56.6466996096,17.5069512686
 07/01  09:00:00,1269.05176925,100.151634945,574.506428183,0.0,131.945524568,266.955817592,417.795710893,348.936389576,42.4850247072,26.3742966107
 07/01  10:00:00,1272.75319311,100.312967429,569.828082337,0.0,131.945524568,274.45309292,438.387818504,341.086283777,70.808374512,26.4931602148
 07/01  11:00:00,1265.44935558,100.383262045,559.805034775,0.0,131.945524568,274.45309292,446.168926087,340.043160464,70.808374512,35.3173911103
 07/01  12:00:00,1231.29813557,100.600578272,556.495157721,0.0,131.945524568,274.45309292,432.775411674,335.474158564,70.808374512,26.492878598
 07/01  13:00:00,1224.21240336,100.83913328,558.181537529,0.0,131.945524568,266.955817592,416.691992103,333.556385455,56.6466996096,26.4889070378
 07/01  14:00:00,1225.52521572,101.218011974,559.394727146,0.0,131.945524568,266.955817592,407.144317406,329.350042886,42.4850247072,35.3092498132
 07/01  15:00:00,1145.60408595,96.28880081,561.132906544,0.0,109.682768182,212.545889182,342.940536464,259.800939906,56.6466996096,26.4928969478
 07/01  16:00:00,1151.47107047,96.28880081,559.479705832,0.0,109.682768182,220.04316451,365.796982872,254.338479815,84.9700494144,26.4884536434
 07/01  17:00:00,1113.20242034,96.28880081,563.761192735,0.0,109.682768182,220.04316451,365.140939065,253.814015381,84.9700494144,26.3568742692
 07/01  18:00:00,1080.79606833,96.28880081,570.608094821,0.0,100.150657288,199.110933808,392.760232561,290.377760399,84.9700494144,17.4124227469
 07/01  19:00:00,1084.71687483,96.28880081,581.979143148,0.0,100.150657288,191.61365848,371.449288971,306.086512969,56.6466996096,8.71607639233
 07/01  20:00:00,978.069053839,96.28880081,579.311974088,0.0,55.6251445156,124.558693486,443.614068584,369.552835051,56.6466996096,17.4145339231
 07/01  21:00:00,977.793922488,96.28880081,571.178304209,0.0,55.6251445156,124.558693486,448.712160767,388.811609048,42.4850247072,17.4155270118
 07/01  22:00:00,962.66116184,96.28880081,565.164375699,0.0,46.0930336215,124.558693486,447.600430276,410.56108523,28.3233498048,8.71599524106
 07/01  23:00:00,962.164190057,96.28880081,561.336866623,0.0,46.0930336215,124.558693486,450.956619909,419.380718636,14.1616749024,17.4142263701
 07/01  24:00:00,946.270082182,96.28880081,557.052628019,0.0,46.0930336215,113.312780494,448.215894612,425.135868467,5.66466996096,17.4153561838
 07/02  01:00:00,933.755109521,96.28880081,552.318630307,0.0,34.9616554283,113.312780494,444.896342893,430.515929038,5.66466996096,8.71574389423
 07/02  02:00:00,924.168772861,96.28880081,541.054203915,0.0,34.9616554283,113.312780494,457.784418048,434.706300654,5.66466996096,17.4134474336
 07/02  03:00:00,912.800103417,96.28880081,531.220776346,0.0,34.9616554283,113.312780494,461.993517126,438.91442424,5.66466996096,17.4144229247
 07/02  04:00:00,830.264187752,96.28880081,436.139457049,0.0,44.4937663224,113.312780494,447.510601919,433.130489165,5.66466996096,8.71544279388
 07/02  05:00:00,823.173765566,96.28880081,437.393484597,0.0,44.4937663224,113.312780494,467.712408264,436.137724107,14.1616749024,17.4130092545
 07/02  06:00:00,902.053268052,96.28880081,456.201517919,0.0,54.0258772165,176.889270242,414.995274688,369.257885055,28.3233498048,17.4140398284
 07/02  07:00:00,946.188942895,96.28880081,496.032435524,0.0,54.0258772165,184.38654557,398.913879788,347.713793354,42.4850247072,8.7150617271
 07/02  08:00:00,1076.13178907,96.28880081,547.202942723,0.0,65.1572554096,220.04316451,409.76378354,326.889858519,56.6466996096,26.2272254117
 07/02  09:00:00,1070.41826479,96.28880081,553.239468923,0.0,65.1572554096,212.545889182,380.245320594,320.192240106,42.4850247072,17.5680557809
 07/02  10:00:00,1081.38215988,96.28880081,557.786039869,0.0,65.1572554096,220.04316451,416.335704706,319.064687255,70.808374512,26.4626429386
 07/02  11:00:00,1088.70592087,96.28880081,563.106150294,0.0,65.1572554096,220.04316451,425.158071745,319.068659282,70.808374512,35.2810379507
 07/02  12:00:00,1094.14603845,96.28880081,568.903843434,0.0,65.1572554096,220.04316451,414.425459545,317.153959463,70.808374512,26.4631255703
 07/02  13:00:00,1090.22838935,96.28880081,572.173886035,0.0,65.1572554096,212.545889182,398.428204698,315.318857129,56.6466996096,26.4626479601
 07/02  14:00:00,1092.72371823,96.28880081,574.243191654,0.0,65.1572554096,212.545889182,378.092143022,309.145488469,42.4850247072,26.4616298455
 07/02  15:00:00,1094.94408249,96.28880081,576.323714852,0.0,65.1572554096,212.545889182,396.271384909,304.345081587,56.6466996096,35.2796037123
 07/02  16:00:00,1069.0788578,96.28880081,575.900818173,0.0,65.1572554096,220.04316451,427.501176809,316.063434144,84.9700494144,26.4676932506
 07/02  17:00:00,1020.71631665,96.28880081,574.365554407,0.0,54.0258772165,184.38654557,441.198906245,329.886760579,84.9700494144,26.3420962512
 07/02  18:00:00,989.797566723,96.28880081,573.958940003,0.0,44.4937663224,163.454314868,462.149003598,368.461241045,84.9700494144,8.71771313857
 07/02  19:00:00,981.88875538,96.28880081,573.369408188,0.0,44.4937663224,155.95703954,444.915420649,370.856906035,56.6466996096,17.4118150041
 07/02  20:00:00,956.486858765,96.28880081,572.419817657,0.0,44.4937663224,124.558693486,488.376701672,414.317219138,56.6466996096,17.4127829243
 07/02  21:00:00,964.278709816,96.28880081,573.145439233,0.0,44.4937663224,124.558693486,478.275133414,427.072594981,42.4850247072,8.71751372576
 07/02  22:00:00,956.216896575,96.28880081,575.112126477,0.0,34.9616554283,124.558693486,492.7332501,446.995542945,28.3233498048,17.4143573495
 07/02  23:00:00,958.722120982,96.28880081,576.550243534,0.0,34.9616554283,124.558693486,485.34190105,453.767798677,14.1616749024,17.4124274705
 07/02  24:00:00,949.628837248,96.28880081,578.857387512,0.0,34.9616554283,113.312780494,474.184358507,459.802361921,5.66466996096,8.71732662519
 07/03  01:00:00,967.435017421,96.28880081,583.606281327,0.0,46.0930336215,113.312780494,483.673462739,460.595156231,5.66466996096,17.4136365472
 07/03  02:00:00,971.893484095,96.28880081,587.393302922,0.0,46.0930336215,113.312780494,486.879955131,463.803814757,5.66466996096,17.4114704126
 07/03  03:00:00,969.748451982,96.28880081,586.719540936,0.0,46.0930336215,113.312780494,482.598761546,468.217325042,5.66466996096,8.71676654341
 07/03  04:00:00,1054.29822443,96.28880081,582.419828785,0.0,100.150657288,148.969399434,469.905649693,446.826555296,5.66466996096,17.4144244362
 07/03  05:00:00,1039.99419552,96.28880081,578.858498543,0.0,100.150657288,149.894399434,810.48555784,787.607845243,14.1616749024,8.71603769465
 07/03  06:00:00,1269.35252438,97.5592197597,580.255321773,0.0,176.471037341,302.612436532,543.206731444,497.46901823,28.3233498048,17.414363409
 07/03  07:00:00,1397.89920538,99.1418454136,580.666517078,0.0,243.2593065,310.10971186,498.502648977,429.660486525,42.4850247072,26.3571377442
 07/03  08:00:00,1435.72285563,99.8228411367,575.67674581,0.0,243.2593065,310.10971186,487.75581728,404.614825347,56.6466996096,26.4942923233
 07/03  09:00:00,1467.59122938,100.619249303,573.794885193,0.0,243.2593065,302.612436532,462.685269915,384.736259035,42.4850247072,35.4639861728
 07/03  10:00:00,1442.82247302,101.156506602,538.495538579,0.0,243.2593065,310.10971186,488.258324138,372.852954651,70.808374512,44.5969949749
 07/03  11:00:00,1433.93170333,101.799786018,526.128679579,0.0,243.2593065,310.10971186,465.215995657,358.670837477,70.808374512,35.7367836688
 07/03  12:00:00,1419.88332987,102.392333997,555.123447245,0.0,243.2593065,310.10971186,461.799673082,355.43472089,70.808374512,35.5565776802
 07/03  13:00:00,1462.39585704,103.176161782,564.264525687,0.0,243.2593065,302.612436532,453.433037635,352.114379521,56.6466996096,44.6719585046
 07/03  14:00:00,1421.88870159,104.344945155,519.541529795,0.0,243.2593065,302.612436532,424.489219572,337.408393152,42.4850247072,44.5958017123
 07/03  15:00:00,1433.18472192,105.74169471,530.145082789,0.0,243.2593065,302.612436532,416.078676198,323.843651647,56.6466996096,35.5883249423
 07/03  16:00:00,1469.05519751,107.321883798,559.901547507,0.0,243.2593065,310.10971186,430.137315226,318.610642329,84.9700494144,26.5566234828
 07/03  17:00:00,1471.04710921,108.53040369,560.937753763,0.0,243.2593065,310.10971186,430.495922248,319.248452594,84.9700494144,26.2774202396
 07/03  18:00:00,1174.30005542,96.28880081,539.883498217,0.0,166.938926447,199.110933808,416.218918929,313.784634092,84.9700494144,17.4642354227
 07/03  19:00:00,1156.55858774,96.28880081,527.606441473,0.0,166.938926447,191.61365848,393.149599961,319.038776859,56.6466996096,17.4641234921
 07/03  20:00:00,1038.02083955,96.28880081,535.719130189,0.0,100.150657288,124.558693486,449.313774395,375.203008586,56.6466996096,17.4640661991
 07/03  21:00:00,1004.36272176,96.28880081,533.705936028,0.0,100.150657288,124.558693486,449.004441949,389.102034463,42.4850247072,17.4173827798
 07/03  22:00:00,933.74062376,96.28880081,530.4605508,0.0,46.0930336215,124.558693486,446.583593642,409.543293253,28.3233498048,8.71695058433
 07/03  23:00:00,936.775192201,96.28880081,532.757497845,0.0,46.0930336215,124.558693486,448.311839497,416.73697161,14.1616749024,17.4131929844
 07/03  24:00:00,908.852956411,96.28880081,515.958466499,0.0,46.0930336215,113.312780494,440.55545935,417.479531666,5.66466996096,17.411257723
 07/04  01:00:00,885.15144014,96.28880081,502.281894687,0.0,34.9616554283,113.312780494,432.763029194,418.381905661,5.66466996096,8.71645357244
 07/04  02:00:00,868.472926863,96.28880081,484.779717112,0.0,34.9616554283,113.312780494,438.778654946,415.701929256,5.66466996096,17.4120557291
 07/04  03:00:00,856.107100427,96.28880081,473.650150175,0.0,34.9616554283,113.312780494,430.229209198,415.848943128,5.66466996096,8.71559610941
 07/04  04:00:00,893.15790458,96.28880081,500.275182482,0.0,44.4937663224,113.312780494,438.394755741,415.316783494,5.66466996096,17.4133022854
 07/04  05:00:00,899.398810367,96.28880081,519.130795332,0.0,44.4937663224,113.312780494,448.673618221,417.100656622,14.1616749024,17.411286697
 07/04  06:00:00,949.754373355,96.28880081,498.728045761,0.0,54.0258772165,176.889270242,377.017895212,339.97929901,28.3233498048,8.71524639763
 07/04  07:00:00,957.647008943,96.28880081,500.424147273,0.0,54.0258772165,184.38654557,374.248089903,314.350490773,42.4850247072,17.4125744227
 07/04  08:00:00,1055.04853197,96.28880081,520.954657581,0.0,65.1572554096,220.04316451,371.417912451,297.283324694,56.6466996096,17.4878881478
 07/04  09:00:00,1056.29183389,96.28880081,530.648591333,0.0,65.1572554096,212.545889182,363.164275649,294.337992885,42.4850247072,26.3412580564
 07/04  10:00:00,1068.66470082,96.28880081,536.14462091,0.0,65.1572554096,220.04316451,393.288597073,296.021610983,70.808374512,26.4586115778
 07/04  11:00:00,1075.37156933,96.28880081,542.600860868,0.0,65.1572554096,220.04316451,397.215038013,299.949235193,70.808374512,26.4574283083
 07/04  12:00:00,1072.61438763,96.28880081,541.45353329,0.0,65.1572554096,220.04316451,406.211313282,300.129522729,70.808374512,35.2734160411
 07/04  13:00:00,1061.96831768,96.28880081,538.310317332,0.0,65.1572554096,212.545889182,381.523237162,298.413988096,56.6466996096,26.4625494565
 07/04  14:00:00,1059.12244621,96.28880081,535.344883629,0.0,65.1572554096,212.545889182,361.274801981,292.327893141,42.4850247072,26.4618841327
 07/04  15:00:00,1058.24853635,96.28880081,534.529643539,0.0,65.1572554096,212.545889182,361.9880548,278.880411009,56.6466996096,26.4609441815
 07/04  16:00:00,1034.04650142,96.28880081,535.770896952,0.0,65.1572554096,220.04316451,383.487036238,270.354510616,84.9700494144,28.1624762073
 07/04  17:00:00,990.573980065,96.28880081,539.180347459,0.0,54.0258772165,184.38654557,386.076343898,276.462002952,84.9700494144,24.6442915313
 07/04  18:00:00,965.663817289,96.28880081,544.984679839,0.0,44.4937663224,163.454314868,416.12131809,313.738891808,84.9700494144,17.4123768672
 07/04  19:00:00,966.431873813,96.28880081,552.919222565,0.0,44.4937663224,155.95703954,397.657128482,330.359185556,56.6466996096,10.651243316
 07/04  20:00:00,957.002875622,96.28880081,568.112221165,0.0,44.4937663224,124.558693486,455.193503648,383.070362283,56.6466996096,15.4764417555
 07/04  21:00:00,981.294977316,96.28880081,586.248296687,0.0,44.4937663224,124.558693486,460.102526332,400.205746322,42.4850247072,17.4117553031
 07/04  22:00:00,970.900765859,96.28880081,586.586267801,0.0,34.9616554283,124.558693486,458.909126503,421.870301682,28.3233498048,8.71547501662
 07/04  23:00:00,968.000723017,96.28880081,583.217682924,0.0,34.9616554283,124.558693486,461.416914433,429.842179388,14.1616749024,17.4130601425
 07/04  24:00:00,951.692764071,96.28880081,579.889213311,0.0,34.9616554283,113.312780494,458.731136897,435.653831961,5.66466996096,17.4126349743
 07/05  01:00:00,958.885069279,96.28880081,576.63881179,0.0,46.0930336215,113.312780494,454.389015911,440.009370037,5.66466996096,8.71497591316
 07/05  02:00:00,956.684771923,96.28880081,574.79887142,0.0,46.0930336215,113.312780494,467.399907244,444.323461911,5.66466996096,17.4117753715
 07/05  03:00:00,955.27669934,96.28880081,573.731633369,0.0,46.0930336215,113.312780494,471.431633022,448.354430007,5.66466996096,17.4125330539
 07/05  04:00:00,1044.3115781,96.28880081,572.591856149,0.0,100.150657288,148.969399434,444.404749655,430.025625495,5.66466996096,8.71445419881
 07/05  05:00:00,1032.9193492,96.28880081,571.667809592,0.0,100.150657288,149.894399434,766.21763137,734.644150196,14.1616749024,17.4118062716
 07/05  06:00:00,1260.8917968,97.6951700704,572.526639705,0.0,176.471037341,302.612436532,517.653042883,471.918061203,28.3233498048,17.4116318748
 07/05  07:00:00,1393.84601715,99.3762947044,578.771029569,0.0,243.2593065,310.10971186,466.944307192,406.881984351,42.4850247072,17.5772981339
 07/05  08:00:00,1437.08020591,100.157640279,578.720102283,0.0,243.2593065,310.10971186,471.078474919,379.115249219,56.6466996096,35.3165260903
 07/05  09:00:00,1450.6077418,100.946896812,557.135975997,0.0,243.2593065,302.612436532,441.77585363,363.847662059,42.4850247072,35.4431668638
 07/05  10:00:00,1445.35594743,101.593969305,543.044957865,0.0,243.2593065,310.10971186,457.377430138,350.91467237,70.808374512,35.6543832568
 07/05  11:00:00,1438.67947938,102.264534513,533.984129821,0.0,243.2593065,310.10971186,460.135785418,344.658793324,70.808374512,44.6686175816
 07/05  12:00:00,1392.34493464,103.38098958,527.954723628,0.0,243.2593065,310.10971186,445.7536187,339.414562697,70.808374512,35.530681491
 07/05  13:00:00,1424.11102703,104.627526547,524.991521408,0.0,243.2593065,302.612436532,426.202259274,333.820152718,56.6466996096,35.7354069461
 07/05  14:00:00,1437.82696647,105.881749734,538.00147214,0.0,243.2593065,302.612436532,415.897661604,328.838931642,42.4850247072,44.5737052549
 07/05  15:00:00,1465.19907534,107.523852683,564.954654433,0.0,243.2593065,302.612436532,409.328162492,317.089478356,56.6466996096,35.5919845267
 07/05  16:00:00,1479.24372153,109.277653203,571.201831374,0.0,243.2593065,310.10971186,425.934014405,305.564307972,84.9700494144,35.3996570185
 07/05  17:00:00,1478.66193132,111.103535775,568.889333917,0.0,243.2593065,310.10971186,402.251896396,299.759775276,84.9700494144,17.5220717051
 07/05  18:00:00,1211.62523433,96.28880081,582.6275272,0.0,166.938926447,199.110933808,390.488592591,288.056567086,84.9700494144,17.4619760901
 07/05  19:00:00,1211.98737194,96.28880081,590.257659087,0.0,166.938926447,191.61365848,379.186648192,305.080533635,56.6466996096,17.4594149474
 07/05  20:00:00,1084.39492524,96.28880081,588.900142202,0.0,100.150657288,124.558693486,440.348348783,366.240505951,56.6466996096,17.4611432225
 07/05  21:00:00,1052.72658657,96.28880081,589.073781739,0.0,100.150657288,124.558693486,443.028171017,383.126460416,42.4850247072,17.416685894
 07/05  22:00:00,985.195409908,96.28880081,589.248500969,0.0,46.0930336215,124.558693486,442.588723563,405.550199348,28.3233498048,8.71517440945
 07/05  23:00:00,985.452292908,96.28880081,588.874984724,0.0,46.0930336215,124.558693486,444.830105906,413.25602445,14.1616749024,17.4124065537
 07/05  24:00:00,969.971377166,96.28880081,586.548676868,0.0,46.0930336215,113.312780494,442.945982616,419.870429425,5.66466996096,17.4108832304
 07/06  01:00:00,963.979910292,96.28880081,581.830664528,0.0,46.0930336215,113.312780494,441.102556677,426.723286025,5.66466996096,8.71460069103
 07/06  02:00:00,958.97004004,96.28880081,577.426860822,0.0,46.0930336215,113.312780494,454.465317652,431.389687446,5.66466996096,17.4109602456
 07/06  03:00:00,957.056599173,96.28880081,575.557455553,0.0,46.0930336215,113.312780494,458.504863487,435.428546728,5.66466996096,17.4116467975
 07/06  04:00:00,1046.32158134,96.28880081,575.005241531,0.0,100.150657288,148.969399434,433.778984241,419.397462762,5.66466996096,8.71685151843
 07/06  05:00:00,1036.4445422,96.6381039867,575.050545496,0.0,100.150657288,149.894399434,613.699976249,582.126940887,14.1616749024,17.41136046
 07/06  06:00:00,1271.38917234,100.370210978,579.361387857,0.0,176.471037341,302.612436532,461.356000487,415.622075347,28.3233498048,17.4105753351
 07/06  07:00:00,1394.58333822,102.959899616,573.251222817,0.0,243.2593065,310.10971186,426.812757173,366.751864956,42.4850247072,17.5758675099
 07/06  08:00:00,1418.71161388,104.070004218,553.550617045,0.0,243.2593065,310.10971186,438.182716874,346.223235129,56.6466996096,35.3127821355
 07/06  09:00:00,1432.87274392,105.266376978,532.022535011,0.0,243.2593065,302.612436532,401.764418824,331.718411011,42.4850247072,27.5609831056
 07/06  10:00:00,1415.41576449,106.347987081,503.551197567,0.0,243.2593065,310.10971186,436.790558571,322.396342693,70.808374512,43.585841366
 07/06  11:00:00,1423.14702851,107.430926601,508.950478519,0.0,243.2593065,310.10971186,436.43000429,320.952661955,70.808374512,44.6689678222
 07/06  12:00:00,1388.9192835,108.630630357,515.865881319,0.0,243.2593065,310.10971186,425.305109687,318.9714411,70.808374512,35.5252940748
 07/06  13:00:00,1423.54131366,109.867084508,516.076957237,0.0,243.2593065,302.612436532,406.554614837,314.179894459,56.6466996096,35.7280207686
 07/06  14:00:00,1408.30625796,111.326204321,498.261537719,0.0,243.2593065,302.612436532,393.270328665,306.211011685,42.4850247072,44.5742922732
 07/06  15:00:00,1405.04800027,112.196912862,493.862196224,0.0,243.2593065,302.612436532,397.996994406,305.765581739,56.6466996096,35.5847130575
 07/06  16:00:00,1422.11745178,112.686330155,504.842544876,0.0,243.2593065,310.10971186,432.586610087,312.223341649,84.9700494144,35.3932190234
 07/06  17:00:00,1421.48692505,113.057441862,503.836211265,0.0,243.2593065,310.10971186,418.859186456,316.36588233,84.9700494144,17.5232547115
 07/06  18:00:00,1175.29549282,96.28880081,541.514711419,0.0,166.938926447,199.110933808,423.705685339,321.275178908,84.9700494144,17.4604570167
 07/06  19:00:00,1177.35081331,96.28880081,550.895739694,0.0,166.938926447,191.61365848,403.332319101,329.22199951,56.6466996096,17.4636199814
 07/06  20:00:00,1047.13617484,96.28880081,546.671963218,0.0,100.150657288,124.558693486,448.137441765,374.02740929,56.6466996096,17.463332866
 07/06  21:00:00,1013.3437244,96.28880081,544.573548299,0.0,100.150657288,124.558693486,443.540963283,383.6392214,42.4850247072,17.4167171754
 07/06  22:00:00,957.320577491,96.28880081,557.164934493,0.0,46.0930336215,124.558693486,442.253832328,405.213854793,28.3233498048,8.7166277304
 07/06  23:00:00,968.221713416,96.28880081,568.084351393,0.0,46.0930336215,124.558693486,446.401410258,414.830788642,14.1616749024,17.4089467134
 07/06  24:00:00,961.178500946,96.28880081,573.809562311,0.0,46.0930336215,113.312780494,443.388175793,420.313329554,5.66466996096,17.4101762779
 07/07  01:00:00,957.285303559,96.28880081,569.770504876,0.0,46.0930336215,113.312780494,437.634096593,423.253552179,5.66466996096,8.71587445259
 07/07  02:00:00,958.259800981,96.28880081,570.990799934,0.0,46.0930336215,113.312780494,449.440992734,426.365593756,5.66466996096,17.4107290172
 07/07  03:00:00,953.619933313,96.28880081,566.138109995,0.0,46.0930336215,113.312780494,443.456637399,429.07711297,5.66466996096,8.71485446864
 07/07  04:00:00,1040.04018203,96.28880081,558.379594299,0.0,100.150657288,148.969399434,433.364718249,410.288385315,5.66466996096,17.4116629733
 07/07  05:00:00,1023.55561803,97.1463771373,551.801866637,0.0,100.150657288,149.894399434,588.977142462,557.403287454,14.1616749024,17.4121801055
 07/07  06:00:00,1229.51234573,101.877832719,527.755551945,0.0,176.471037341,302.612436532,443.300177357,406.26255051,28.3233498048,8.7142770428
 07/07  07:00:00,1338.87163679,104.984920991,511.095732123,0.0,243.2593065,310.10971186,425.091123574,356.24982324,42.4850247072,26.3562756267
 07/07  08:00:00,1365.53805947,106.293554979,494.287829314,0.0,243.2593065,310.10971186,412.962497084,329.831034326,56.6466996096,26.4847631491
 07/07  09:00:00,1398.87425313,107.525004119,492.740764647,0.0,243.2593065,302.612436532,390.659798617,312.716799038,42.4850247072,35.4579748713
 07/07  10:00:00,1405.06529681,108.608270789,490.281682706,0.0,243.2593065,310.10971186,420.801752581,305.418092034,70.808374512,44.5752860351
 07/07  11:00:00,1403.61875114,109.963913546,486.233143189,0.0,243.2593065,310.10971186,406.312995632,299.77962932,70.808374512,35.7249918004
 07/07  12:00:00,1358.18105301,111.343059347,480.953145255,0.0,243.2593065,310.10971186,400.344417908,293.990711206,70.808374512,35.54533219
 07/07  13:00:00,1390.72770918,112.312091209,479.118360213,0.0,243.2593065,302.612436532,395.65333563,294.353052425,56.6466996096,44.6535835951
 07/07  14:00:00,1388.83420554,113.891538838,475.348303526,0.0,243.2593065,302.612436532,363.744106664,285.594909925,42.4850247072,35.6641720318
 07/07  15:00:00,1388.63594225,114.6829671,474.18058637,0.0,243.2593065,302.612436532,388.40333213,287.280328372,56.6466996096,44.4763041491
 07/07  16:00:00,1393.65348424,115.413348002,471.579944633,0.0,243.2593065,310.10971186,399.715224036,288.196261835,84.9700494144,26.5489127867
 07/07  17:00:00,1392.58434557,116.578973167,469.395045443,0.0,243.2593065,310.10971186,393.129392537,281.89038874,84.9700494144,26.268954383
 07/07  18:00:00,1132.03362385,96.28880081,495.688578141,0.0,166.938926447,199.110933808,393.197782396,290.768956071,84.9700494144,17.4587769114
 07/07  19:00:00,1125.48084354,96.28880081,496.369906044,0.0,166.938926447,191.61365848,376.22350224,302.118358771,56.6466996096,17.4584438599
 07/07  20:00:00,995.55986157,96.28880081,492.249182648,0.0,100.150657288,124.558693486,419.2586582,345.153828517,56.6466996096,17.4581300733
 07/07  21:00:00,958.675783625,96.28880081,486.626704752,0.0,100.150657288,124.558693486,402.650145381,351.445760744,42.4850247072,8.71935993009
 07/07  22:00:00,888.087239868,96.28880081,482.908191605,0.0,46.0930336215,124.558693486,413.389905171,367.657239544,28.3233498048,17.409315822
 07/07  23:00:00,893.112049553,96.28880081,487.514557183,0.0,46.0930336215,124.558693486,407.296124821,375.724489097,14.1616749024,17.4099608216
 07/07  24:00:00,881.807359793,96.28880081,488.60977536,0.0,46.0930336215,113.312780494,395.752603148,381.371973424,5.66466996096,8.71595976237
 07/08  01:00:00,880.467508846,96.28880081,487.221230163,0.0,46.0930336215,113.312780494,407.148468059,384.073134896,5.66466996096,17.4106632018
 07/08  02:00:00,881.293904286,96.28880081,488.149197661,0.0,46.0930336215,113.312780494,401.71729895,387.337901745,5.66466996096,8.71472724444
 07/08  03:00:00,880.71398136,96.28880081,487.534450249,0.0,46.0930336215,113.312780494,413.132783867,390.056779921,5.66466996096,17.4113339856
 07/08  04:00:00,893.974487369,96.28880081,490.69603314,0.0,55.6251445156,113.312780494,405.338918086,382.265199405,5.66466996096,17.4090487204
 07/08  05:00:00,881.478268128,96.28880081,489.759648511,0.0,55.6251445156,113.312780494,401.059925666,378.184212584,14.1616749024,8.71403817896
 07/08  06:00:00,947.00635849,96.28880081,485.841247131,0.0,65.1572554096,176.889270242,349.201308204,303.468030769,28.3233498048,17.4099276304
 07/08  07:00:00,1063.61011664,97.0222727998,480.305280393,0.0,109.682768182,220.96816451,473.672859172,413.777284093,42.4850247072,17.4105503721
 07/08  08:00:00,1071.08232031,97.2525869197,477.925800697,0.0,109.682768182,220.96816451,434.81070023,360.664427878,56.6466996096,17.4995727417
 07/08  09:00:00,1175.97885716,99.7358874407,473.297284207,0.0,131.945524568,266.955817592,396.917396785,328.072054126,42.4850247072,26.3603179526
 07/08  10:00:00,1173.6411952,99.9308482998,464.134592899,0.0,131.945524568,274.45309292,397.405290859,300.115483216,70.808374512,26.4814331312
 07/08  11:00:00,1166.10104952,100.035946665,456.640674141,0.0,131.945524568,274.45309292,365.087359097,267.800319884,70.808374512,26.478664701
 07/08  12:00:00,1142.94402127,100.422101328,460.048611677,0.0,131.945524568,274.45309292,316.198048477,210.096512923,70.808374512,35.2931610425
 07/08  13:00:00,1148.12599583,101.716605894,467.526523978,0.0,131.945524568,266.955817592,264.887593215,181.761761708,56.6466996096,26.4791318974
 07/08  14:00:00,1147.35415956,102.164191995,466.594870793,0.0,131.945524568,266.955817592,254.226138874,185.268029651,42.4850247072,26.4730845154
 07/08  15:00:00,1049.96045093,96.28880081,456.872170914,0.0,109.682768182,212.545889182,212.218603524,129.096797848,56.6466996096,26.4751060666
 07/08  16:00:00,1055.12390945,96.28880081,456.199165541,0.0,109.682768182,220.04316451,256.654125345,136.387937853,84.9700494144,35.2961380772
 07/08  17:00:00,1009.4694512,96.28880081,454.465611448,0.0,109.682768182,220.04316451,253.149085715,150.60762452,84.9700494144,17.5714117811
 07/08  18:00:00,973.06127677,96.28880081,456.206401879,0.0,100.150657288,199.110933808,278.653449113,176.272331168,84.9700494144,17.4110685307
 07/08  19:00:00,969.488339839,96.28880081,457.473065572,0.0,100.150657288,191.61365848,248.133275148,174.077752312,56.6466996096,17.4088232264
 07/08  20:00:00,864.767294731,96.28880081,456.682262498,0.0,55.6251445156,124.558693486,304.424748217,239.064106181,56.6466996096,8.71394242576
 07/08  21:00:00,889.314557669,96.28880081,468.520476816,0.0,55.6251445156,124.558693486,291.804434169,231.909700267,42.4850247072,17.409709195
 07/08  22:00:00,871.467210067,96.28880081,462.220357063,0.0,46.0930336215,124.558693486,321.763048259,276.029390448,28.3233498048,17.4103080063
 07/08  23:00:00,851.864920534,96.28880081,446.739559926,0.0,46.0930336215,124.558693486,338.725794727,315.847998061,14.1616749024,8.71612176427
 07/08  24:00:00,847.360661205,96.28880081,455.761048692,0.0,46.0930336215,113.312780494,412.179052427,389.10511781,5.66466996096,17.4092646566
 07/09  01:00:00,889.112185609,96.28880081,506.747207693,0.0,34.9616554283,113.312780494,435.749003856,412.675795376,5.66466996096,17.4085385191
 07/09  02:00:00,912.621479613,96.28880081,531.952658767,0.0,34.9616554283,113.312780494,435.575205309,421.195426948,5.66466996096,8.71510840016
 07/09  03:00:00,924.078297415,96.28880081,544.50796715,0.0,34.9616554283,113.312780494,450.279393075,427.205519264,5.66466996096,17.4092038505
 07/09  04:00:00,954.869446238,96.28880081,566.765092312,0.0,44.4937663224,113.312780494,436.438070252,422.059325336,5.66466996096,8.71407495558
 07/09  05:00:00,937.420587032,96.28880081,560.684466799,0.0,44.4937663224,113.312780494,451.272119712,419.700463604,14.1616749024,17.4099812051
 07/09  06:00:00,955.501223697,96.28880081,505.377002179,0.0,54.0258772165,176.889270242,381.431894191,335.698029099,28.3233498048,17.4105152873
 07/09  07:00:00,959.738679394,96.28880081,503.367206108,0.0,54.0258772165,184.38654557,353.411510618,302.213134269,42.4850247072,8.71335164165
 07/09  08:00:00,1021.99305212,96.28880081,485.509383587,0.0,65.1572554096,220.04316451,347.875535669,273.741158246,56.6466996096,17.4876778135
 07/09  09:00:00,1009.57152569,96.28880081,480.237043712,0.0,65.1572554096,212.545889182,332.58238581,263.758423659,42.4850247072,26.338937443
 07/09  10:00:00,1015.86413524,96.28880081,479.200662849,0.0,65.1572554096,220.04316451,358.086655735,260.830218398,70.808374512,26.4480628253
 07/09  11:00:00,1019.00865511,96.28880081,481.477496445,0.0,65.1572554096,220.04316451,370.279387803,264.807386901,70.808374512,34.6636263899
 07/09  12:00:00,1026.64278539,96.28880081,490.47656528,0.0,65.1572554096,220.04316451,365.791228246,267.935638943,70.808374512,27.047214791
 07/09  13:00:00,1020.95198768,96.28880081,492.368685009,0.0,65.1572554096,212.545889182,350.134504046,267.034515743,56.6466996096,26.4532886929
 07/09  14:00:00,1032.98855682,96.28880081,505.513143471,0.0,65.1572554096,212.545889182,334.760054017,265.821229726,42.4850247072,26.4537995833
 07/09  15:00:00,1048.1674599,96.28880081,522.22866273,0.0,65.1572554096,212.545889182,343.85074718,260.7519859,56.6466996096,26.4520616705
 07/09  16:00:00,1026.51750546,96.28880081,526.617897759,0.0,65.1572554096,220.04316451,367.151949831,255.73191757,84.9700494144,26.4499828462
 07/09  17:00:00,989.380386243,96.28880081,536.983361593,0.0,54.0258772165,184.38654557,379.0763412,267.768474472,84.9700494144,26.3378173133
 07/09  18:00:00,967.97827695,96.28880081,546.891927554,0.0,44.4937663224,163.454314868,413.634352651,311.256181174,84.9700494144,17.4081220624
 07/09  19:00:00,971.037391381,96.28880081,557.678571055,0.0,44.4937663224,155.95703954,391.25959365,325.899313277,56.6466996096,8.71358076301
 07/09  20:00:00,971.600709816,96.28880081,583.643454731,0.0,44.4937663224,124.558693486,454.351742516,380.296092854,56.6466996096,17.4089500525
 07/09  21:00:00,981.366655613,96.28880081,587.475738704,0.0,44.4937663224,124.558693486,459.015586079,399.121072045,42.4850247072,17.4094893266
 07/09  22:00:00,964.713315523,96.28880081,581.616498413,0.0,34.9616554283,124.558693486,457.43594422,420.396917084,28.3233498048,8.71567733149
 07/09  23:00:00,961.427383543,96.28880081,577.676589557,0.0,34.9616554283,124.558693486,460.00910413,428.437121819,14.1616749024,17.4103074087
 07/09  24:00:00,945.409358479,96.28880081,574.23790251,0.0,34.9616554283,113.312780494,456.45023698,433.377578283,5.66466996096,17.4079887364
 07/10  01:00:00,954.658784171,96.28880081,572.594077165,0.0,46.0930336215,113.312780494,451.023164508,436.643814692,5.66466996096,8.71467985461
 07/10  02:00:00,954.281406347,96.28880081,572.381349323,0.0,46.0930336215,113.312780494,463.775889397,440.702982984,5.66466996096,17.4082364516
 07/10  03:00:00,953.211542549,96.28880081,571.642671937,0.0,46.0930336215,113.312780494,459.249080826,444.870844697,5.66466996096,8.71356616778
 07/10  04:00:00,1042.37533538,96.28880081,570.309295541,0.0,100.150657288,148.969399434,449.086305597,426.01263263,5.66466996096,17.4090030054
 07/10  05:00:00,1035.73181857,96.28880081,572.612803735,0.0,100.150657288,149.894399434,727.838321358,696.267288358,14.1616749024,17.4093580975
 07/10  06:00:00,1269.53333116,97.5690367336,579.221992423,0.0,176.471037341,302.612436532,495.522917118,458.483972634,28.3233498048,8.71559467922
 07/10  07:00:00,1381.09833068,99.4225183856,563.474460809,0.0,243.2593065,310.10971186,464.584207389,395.749991416,42.4850247072,26.3491912658
 07/10  08:00:00,1383.36027223,100.413201439,519.714276323,0.0,243.2593065,310.10971186,445.514498842,362.387832839,56.6466996096,26.4799663938
 07/10  09:00:00,1407.15334935,101.220716437,508.858836195,0.0,243.2593065,302.612436532,419.786323786,341.856922755,42.4850247072,35.4443763236
 07/10  10:00:00,1410.35520132,101.880614356,503.46255539,0.0,243.2593065,310.10971186,435.36425655,328.900848672,70.808374512,35.6550333666
 07/10  11:00:00,1406.63849334,102.874404854,497.275144089,0.0,243.2593065,310.10971186,437.256462848,321.804692155,70.808374512,44.6433961817
 07/10  12:00:00,1364.11946842,104.363797289,495.057061084,0.0,243.2593065,310.10971186,422.414485436,316.077768236,70.808374512,35.5283426875
 07/10  13:00:00,1388.09536379,105.920667999,483.40507887,0.0,243.2593065,302.612436532,407.260902163,305.964663026,56.6466996096,44.6495395268
 07/10  14:00:00,1378.13317319,107.710963951,470.869190205,0.0,243.2593065,302.612436532,366.972927336,288.844480126,42.4850247072,35.6434225032
 07/10  15:00:00,1369.53891168,110.206045593,460.897510926,0.0,243.2593065,302.612436532,358.912798731,266.681469765,56.6466996096,35.5846293564
 07/10  16:00:00,1370.80373409,113.10068608,453.39903948,0.0,243.2593065,310.10971186,368.139898396,247.778143639,84.9700494144,35.3917053422
 07/10  17:00:00,1370.7702634,115.314617056,451.414448965,0.0,243.2593065,310.10971186,331.465109295,228.979011226,84.9700494144,17.5160486549
 07/10  18:00:00,1115.89517237,96.28880081,481.064149871,0.0,166.938926447,199.110933808,352.519859969,250.090229707,84.9700494144,17.4595808481
 07/10  19:00:00,1145.92061925,96.28880081,517.555460167,0.0,166.938926447,191.61365848,351.782337615,277.677953751,56.6466996096,17.4576842547
 07/10  20:00:00,998.088683627,96.28880081,489.303957281,0.0,100.150657288,124.558693486,411.132751507,337.02699015,56.6466996096,17.4590617468
 07/10  21:00:00,960.245255599,96.28880081,486.127182225,0.0,100.150657288,124.558693486,415.83982759,355.939959463,42.4850247072,17.4148434192
 07/10  22:00:00,901.675496321,96.28880081,495.223421482,0.0,46.0930336215,124.558693486,416.768449592,379.730953417,28.3233498048,8.71414637042
 07/10  23:00:00,969.803390448,96.28880081,568.57667926,0.0,46.0930336215,124.558693486,432.08600699,400.514221849,14.1616749024,17.4101102388
 07/10  24:00:00,983.388844709,96.28880081,598.355413251,0.0,46.0930336215,113.312780494,434.799893409,411.725939793,5.66466996096,17.4092836547
 07/11  01:00:00,978.882643977,96.28880081,593.897469368,0.0,46.0930336215,113.312780494,430.331043016,415.953175019,5.66466996096,8.71319803616
 07/11  02:00:00,975.165471603,96.28880081,591.068677157,0.0,46.0930336215,113.312780494,444.258588022,421.186010011,5.66466996096,17.40790805
 07/11  03:00:00,971.616786559,96.28880081,588.060396541,0.0,46.0930336215,113.312780494,448.843390558,425.770456383,5.66466996096,17.4082642144
 07/11  04:00:00,1063.90724293,96.28880081,587.132805824,0.0,100.150657288,148.969399434,422.728800393,408.349130329,5.66466996096,8.71500010278
 07/11  05:00:00,1052.96428999,96.583017696,586.895311838,0.0,100.150657288,149.894399434,580.526494764,548.954039436,14.1616749024,17.4107804252
 07/11  06:00:00,1278.81766782,100.734633642,582.826280676,0.0,176.471037341,302.612436532,434.3523076,397.315103892,28.3233498048,8.71385390369
 07/11  07:00:00,1372.56692165,103.554950598,548.733019114,0.0,243.2593065,310.10971186,420.958738831,352.126161953,42.4850247072,26.3475521711
 07/11  08:00:00,1374.94958354,105.015625468,505.01152999,0.0,243.2593065,310.10971186,418.573067763,328.859338258,56.6466996096,33.0670298944
 07/11  09:00:00,1402.31786904,106.287196908,496.963949026,0.0,243.2593065,302.612436532,386.665458895,315.352176808,42.4850247072,28.8282573791
 07/11  10:00:00,1422.02190188,107.679066403,509.557986445,0.0,243.2593065,310.10971186,425.956736132,310.589558227,70.808374512,44.5588033936
 07/11  11:00:00,1423.16715021,109.290766365,508.694458321,0.0,243.2593065,310.10971186,413.136068637,306.618180384,70.808374512,35.709513741
 07/11  12:00:00,1382.33499691,111.063749069,508.559429834,0.0,243.2593065,310.10971186,410.137706149,303.798736796,70.808374512,35.5305948411
 07/11  13:00:00,1408.2808968,112.967030237,499.123237933,0.0,243.2593065,302.612436532,396.425762905,295.137673173,56.6466996096,44.6413901216
 07/11  14:00:00,1401.89189921,114.898527427,490.07608392,0.0,243.2593065,302.612436532,361.60604022,283.475936128,42.4850247072,35.6450793842
 07/11  15:00:00,1400.80054945,116.789959685,486.827416246,0.0,243.2593065,302.612436532,366.631186933,274.398538901,56.6466996096,35.5859484229
 07/11  16:00:00,1408.43614132,118.834344834,485.624517783,0.0,243.2593065,310.10971186,385.467006756,265.10465313,84.9700494144,35.3923042118
 07/11  17:00:00,1406.09497022,119.092266498,482.455511685,0.0,243.2593065,310.10971186,373.634579776,271.147833211,84.9700494144,17.5166971501
 07/11  18:00:00,1150.63582382,96.28880081,516.279565502,0.0,166.938926447,199.110933808,382.317102035,279.887034322,84.9700494144,17.460018299
 07/11  19:00:00,1149.2738387,96.28880081,522.338891159,0.0,166.938926447,191.61365848,361.933818257,287.828593351,56.6466996096,17.4585252965
 07/11  20:00:00,1021.47397562,96.28880081,515.288123765,0.0,100.150657288,124.558693486,417.919547213,343.814753544,56.6466996096,17.4580940596
 07/11  21:00:00,992.646138572,96.28880081,521.582208584,0.0,100.150657288,124.558693486,423.417959,363.520196053,42.4850247072,17.4127382394
 07/11  22:00:00,921.204913428,96.28880081,516.74118779,0.0,46.0930336215,124.558693486,431.995917852,386.264796755,28.3233498048,17.4077712922
 07/11  23:00:00,936.451369871,96.28880081,532.258147246,0.0,46.0930336215,124.558693486,420.286735138,397.410315766,14.1616749024,8.71474446974
 07/11  24:00:00,947.996486403,96.28880081,558.161902016,0.0,46.0930336215,113.312780494,430.811415826,407.736799031,5.66466996096,17.4099468341
 07/12  01:00:00,975.029888978,96.28880081,587.437823171,0.0,46.0930336215,113.312780494,431.992084984,417.613936929,5.66466996096,8.71347809378
 07/12  02:00:00,982.225291531,96.28880081,596.013615901,0.0,46.0930336215,113.312780494,447.087436927,424.014275778,5.66466996096,17.4084911878
 07/12  03:00:00,978.477350884,96.28880081,592.790802763,0.0,46.0930336215,113.312780494,451.430520395,428.357064653,5.66466996096,17.4087857804
 07/12  04:00:00,1062.6694321,96.28880081,588.792741715,0.0,100.150657288,148.969399434,427.414018936,413.034087952,5.66466996096,8.71526102362
 07/12  05:00:00,1046.03328965,97.1959977855,583.265945061,0.0,100.150657288,149.894399434,578.217118026,546.647505679,14.1616749024,17.4079374446
 07/12  06:00:00,1267.93660366,102.16773184,570.529334703,0.0,176.471037341,302.612436532,446.071199819,400.341070063,28.3233498048,17.4067799508
 07/12  07:00:00,1327.87873008,105.540446606,497.432826357,0.0,243.2593065,310.10971186,402.026625464,341.972292848,42.4850247072,17.5693079083
 07/12  08:00:00,1337.82525184,107.297233099,462.972452122,0.0,243.2593065,310.10971186,404.548449875,312.605851427,56.6466996096,35.295898838
 07/12  09:00:00,1358.9663087,108.711302015,451.434331327,0.0,243.2593065,302.612436532,367.416652345,298.347614788,42.4850247072,26.584012849
 07/12  10:00:00,1401.65806255,110.104000676,485.709324823,0.0,243.2593065,310.10971186,414.957801019,299.598061157,70.808374512,44.55136535
 07/12  11:00:00,1403.53347804,111.524671852,484.602185495,0.0,243.2593065,310.10971186,399.541253537,293.025311784,70.808374512,35.7075672407
 07/12  12:00:00,1352.11480974,112.832258822,472.693039607,0.0,243.2593065,310.10971186,392.534831058,286.197771293,70.808374512,35.5286852529
 07/12  13:00:00,1391.88604047,114.344272906,478.198706169,0.0,243.2593065,302.612436532,385.111390331,283.826857809,56.6466996096,44.6378329119
 07/12  14:00:00,1395.88744117,115.975798061,480.658450238,0.0,243.2593065,302.612436532,356.452583608,278.325253621,42.4850247072,35.6423052793
 07/12  15:00:00,1399.05188932,118.138287687,481.943132324,0.0,243.2593065,302.612436532,359.98858992,267.758906195,56.6466996096,35.5829841153
 07/12  16:00:00,1408.43148565,120.169948687,482.97395999,0.0,243.2593065,310.10971186,380.694752988,260.335123957,84.9700494144,35.389579616
 07/12  17:00:00,1390.15113713,121.58835503,461.586437326,0.0,243.2593065,310.10971186,361.021123712,258.535361079,84.9700494144,17.515713218
 07/12  18:00:00,1138.40374843,96.28880081,501.097183531,0.0,166.938926447,199.110933808,367.723134625,265.293999605,84.9700494144,17.4590856059
 07/12  19:00:00,1136.36380173,96.28880081,505.301499782,0.0,166.938926447,191.61365848,356.285634607,282.181401213,56.6466996096,17.4575337845
 07/12  20:00:00,1031.30357418,96.28880081,524.011075656,0.0,100.150657288,124.558693486,419.032604342,344.928843285,56.6466996096,17.4570614474
 07/12  21:00:00,1043.13595881,96.28880081,575.263928143,0.0,100.150657288,124.558693486,431.994438824,372.097712076,42.4850247072,17.4117020414
