Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  22:00:00,996.361946885,96.28880081,598.061767592,0.0,46.0930336215,124.558693486,445.632463876,399.902393256,28.3233498048,17.4067208148
 07/12  23:00:00,989.760139068,96.28880081,592.67605669,0.0,46.0930336215,124.558693486,432.699372423,409.823520504,14.1616749024,8.71417701615
 07/12  24:00:00,973.37706122,96.28880081,588.59826847,0.0,46.0930336215,113.312780494,439.09760828,416.024143846,5.66466996096,17.4087944732
 07/13  01:00:00,974.769072359,96.28880081,589.564447357,0.0,46.0930336215,113.312780494,435.069980287,420.692403274,5.66466996096,8.71290705165
 07/13  02:00:00,971.480678227,96.28880081,587.795175263,0.0,46.0930336215,113.312780494,448.653533034,425.581597802,5.66466996096,17.4072652704
 07/13  03:00:00,965.297677584,96.28880081,583.474759995,0.0,46.0930336215,113.312780494,452.267516929,429.195346931,5.66466996096,17.4075000369
 07/13  04:00:00,1055.5721678,96.28880081,582.280907115,0.0,100.150657288,148.969399434,427.115847071,412.736605374,5.66466996096,8.71457173568
 07/13  05:00:00,1048.30454007,97.5149617647,584.084502833,0.0,100.150657288,149.894399434,580.417730734,548.846237933,14.1616749024,17.409817899
 07/13  06:00:00,1275.49778194,102.686523788,578.099876416,0.0,176.471037341,302.612436532,440.942138041,403.905453608,28.3233498048,8.71333462842
 07/13  07:00:00,1354.6054611,106.294522404,525.598910082,0.0,243.2593065,310.10971186,418.506463536,349.676493045,42.4850247072,26.344945784
 07/13  08:00:00,1368.02844754,107.911675957,493.679772895,0.0,243.2593065,310.10971186,407.482615372,324.360863696,56.6466996096,26.4750520659
 07/13  09:00:00,1374.5928448,109.297588296,464.433628708,0.0,243.2593065,302.612436532,382.377414851,304.45088708,42.4850247072,35.4415030642
 07/13  10:00:00,1376.02083523,110.590663511,459.333875351,0.0,243.2593065,310.10971186,409.811446826,294.446544272,70.808374512,44.5565280416
 07/13  11:00:00,1399.234177,111.900158013,479.315775186,0.0,243.2593065,310.10971186,401.652705285,295.143824979,70.808374512,35.7005057944
 07/13  12:00:00,1366.81536351,113.318884647,487.952608221,0.0,243.2593065,310.10971186,400.687030761,294.356651797,70.808374512,35.522004452
 07/13  13:00:00,1408.87044315,114.897524832,496.210360471,0.0,243.2593065,302.612436532,396.878414726,295.593276805,56.6466996096,44.6384383114
 07/13  14:00:00,1404.59861896,116.927114722,489.772508064,0.0,243.2593065,302.612436532,366.512386107,288.392965537,42.4850247072,35.6343958633
 07/13  15:00:00,1396.79384206,119.712732476,478.375618845,0.0,243.2593065,302.612436532,362.710861477,270.48903207,56.6466996096,35.575129798
 07/13  16:00:00,1404.59112905,122.035035243,477.142174527,0.0,243.2593065,310.10971186,379.574546096,259.221413557,84.9700494144,35.3830831237
 07/13  17:00:00,1408.86382162,123.364528225,480.509891897,0.0,243.2593065,310.10971186,359.711812282,257.22486119,84.9700494144,17.5169016775
 07/13  18:00:00,1151.81363997,96.28880081,517.578139876,0.0,166.938926447,199.110933808,364.752450584,262.326723702,84.9700494144,17.4556774677
 07/13  19:00:00,1152.94174047,96.28880081,525.476794561,0.0,166.938926447,191.61365848,354.916754506,280.815609218,56.6466996096,17.4544456783
 07/13  20:00:00,1032.64291983,96.28880081,526.929666056,0.0,100.150657288,124.558693486,415.848245525,341.745897834,56.6466996096,17.4556480812
 07/13  21:00:00,1020.42944522,96.28880081,551.793884707,0.0,100.150657288,124.558693486,425.135101594,365.235679891,42.4850247072,17.4143969957
 07/13  22:00:00,977.574677709,96.28880081,578.308484701,0.0,46.0930336215,124.558693486,430.885939388,393.850103721,28.3233498048,8.71248586225
 07/13  23:00:00,985.575238104,96.28880081,586.001153027,0.0,46.0930336215,124.558693486,435.556620452,403.988398773,14.1616749024,17.4065467765
 07/13  24:00:00,972.215834599,96.28880081,585.105280904,0.0,46.0930336215,113.312780494,432.923718069,409.852202554,5.66466996096,17.4068455542
 07/14  01:00:00,980.936162333,96.28880081,595.281409625,0.0,46.0930336215,113.312780494,427.834483387,413.455759748,5.66466996096,8.71405367825
 07/14  02:00:00,976.599936354,96.28880081,592.277376235,0.0,46.0930336215,113.312780494,441.79841507,418.726966035,5.66466996096,17.4067790741
 07/14  03:00:00,974.977620284,96.28880081,590.448997138,0.0,46.0930336215,113.312780494,437.142068838,422.764655087,5.66466996096,8.71274379006
 07/14  04:00:00,1069.5742793,96.28880081,591.422639538,0.0,100.150657288,148.969399434,429.049940714,405.978213886,5.66466996096,17.4070568671
 07/14  05:00:00,1058.40428838,97.7321338032,589.116115199,0.0,100.150657288,149.894399434,561.181105683,529.612136576,14.1616749024,17.4072942049
 07/14  06:00:00,1260.82054556,102.924104917,560.240677599,0.0,176.471037341,302.612436532,431.519641618,394.481838361,28.3233498048,8.71445345215
 07/14  07:00:00,1334.97384996,107.346921182,503.599541695,0.0,243.2593065,310.10971186,409.368255125,340.539864678,42.4850247072,26.3433657401
 07/14  08:00:00,1360.71854159,109.209377006,484.888603957,0.0,243.2593065,310.10971186,398.391759238,315.270074187,56.6466996096,26.4749854412
 07/14  09:00:00,1398.03605625,110.682354387,488.729622635,0.0,243.2593065,302.612436532,377.896532103,299.9797592,42.4850247072,35.4317481962
 07/14  10:00:00,1408.26143915,111.98029299,490.597384976,0.0,243.2593065,310.10971186,400.48563831,294.038403993,70.808374512,35.6388598049
 07/14  11:00:00,1410.41097441,113.218835541,490.867778329,0.0,243.2593065,310.10971186,409.273892305,293.835150105,70.808374512,44.6303676877
 07/14  12:00:00,1365.29773983,114.822657649,485.756130832,0.0,243.2593065,310.10971186,394.767226013,288.447562865,70.808374512,35.511288636
 07/14  13:00:00,1394.69527467,116.312339569,479.970911368,0.0,243.2593065,302.612436532,378.837152468,283.285026482,56.6466996096,38.9054263759
 07/14  14:00:00,1392.4045032,118.107869317,475.523462755,0.0,243.2593065,302.612436532,358.892762161,275.063338535,42.4850247072,41.3443989189
 07/14  15:00:00,1388.769428,120.758764076,468.796070463,0.0,243.2593065,302.612436532,350.780262815,258.570412628,56.6466996096,35.5631505769
 07/14  16:00:00,1394.52431689,122.878397119,465.601627082,0.0,243.2593065,310.10971186,367.375528873,247.029085086,84.9700494144,35.3763943725
 07/14  17:00:00,1393.27205535,124.233771039,463.273331135,0.0,243.2593065,310.10971186,345.006817088,242.52096565,84.9700494144,17.5158020235
 07/14  18:00:00,1132.08623667,96.28880081,496.681852162,0.0,166.938926447,199.110933808,353.24461905,250.817327876,84.9700494144,17.4572417591
 07/14  19:00:00,1132.24986306,96.28880081,504.312173931,0.0,166.938926447,191.61365848,340.220447068,266.117361991,56.6466996096,17.4563854676
 07/14  20:00:00,1014.56648197,96.28880081,509.05249803,0.0,100.150657288,124.558693486,399.792443139,325.690112925,56.6466996096,17.4556306045
 07/14  21:00:00,988.868982358,96.28880081,519.452759254,0.0,100.150657288,124.558693486,398.91969887,347.719292957,42.4850247072,8.71538120623
 07/14  22:00:00,922.703327004,96.28880081,520.074818269,0.0,46.0930336215,124.558693486,419.422061631,373.691732748,28.3233498048,17.406979078
 07/14  23:00:00,926.860204395,96.28880081,523.406789799,0.0,46.0930336215,124.558693486,414.630663093,383.061794786,14.1616749024,17.4071934047
 07/14  24:00:00,915.96537949,96.28880081,525.126053844,0.0,46.0930336215,113.312780494,403.221260649,388.84218232,5.66466996096,8.7144083674
 07/15  01:00:00,922.607402859,96.28880081,532.479545895,0.0,46.0930336215,113.312780494,417.815058688,394.743135066,5.66466996096,17.4072536607
 07/15  02:00:00,923.114560901,96.28880081,533.237030665,0.0,46.0930336215,113.312780494,413.243834209,398.86627885,5.66466996096,8.71288539803
 07/15  03:00:00,923.212120629,96.28880081,533.378362677,0.0,46.0930336215,113.312780494,425.101134232,402.029159767,5.66466996096,17.4073045037
 07/15  04:00:00,935.958365722,96.28880081,536.316603871,0.0,55.6251445156,113.312780494,416.178890172,393.106766401,5.66466996096,17.4074538106
 07/15  05:00:00,926.739066533,96.28880081,538.699012005,0.0,55.6251445156,113.312780494,418.479534014,395.603333705,14.1616749024,8.71452540683
 07/15  06:00:00,984.063448045,96.28880081,526.090024868,0.0,65.1572554096,176.889270242,369.804429259,324.076817138,28.3233498048,17.4042623162
 07/15  07:00:00,1080.62208011,97.0746470064,498.77265798,0.0,109.682768182,220.96816451,467.045676352,407.155598542,42.4850247072,17.4050531027
 07/15  08:00:00,1075.79728338,97.3428895921,482.390866366,0.0,109.682768182,220.96816451,427.358075947,353.219240868,56.6466996096,17.4921354697
 07/15  09:00:00,1172.50911086,99.8585924685,469.966993832,0.0,131.945524568,266.955817592,372.820457582,312.759013534,42.4850247072,17.5764193404
 07/15  10:00:00,1166.69769062,100.210813845,457.968515419,0.0,131.945524568,274.45309292,380.095357638,273.997204625,70.808374512,35.2897785013
 07/15  11:00:00,1169.54607309,100.419952864,457.878983426,0.0,131.945524568,274.45309292,328.216570041,230.937923213,70.808374512,26.4702723153
 07/15  12:00:00,1145.80597198,101.181000388,460.77136825,0.0,131.945524568,274.45309292,292.48194956,195.209336298,70.808374512,26.4642387495
 07/15  13:00:00,1148.28154292,102.127542662,467.254548655,0.0,131.945524568,266.955817592,265.341758727,182.231968058,56.6466996096,26.4630910599
 07/15  14:00:00,1149.42300575,102.711641927,467.658765904,0.0,131.945524568,266.955817592,259.379012992,181.613539042,42.4850247072,35.2804492426
 07/15  15:00:00,1048.77597327,96.28880081,456.159611168,0.0,109.682768182,212.545889182,218.569622707,135.454745361,56.6466996096,26.4681777364
 07/15  16:00:00,1053.40782888,96.28880081,455.304799014,0.0,109.682768182,220.04316451,256.978109708,145.545912571,84.9700494144,26.4621477229
 07/15  17:00:00,1010.2353226,96.28880081,455.114202408,0.0,109.682768182,220.04316451,272.760056838,161.456661062,84.9700494144,26.3333463616
 07/15  18:00:00,971.277041858,96.28880081,455.309042894,0.0,100.150657288,199.110933808,294.727071954,201.044145208,84.9700494144,8.71287733121
 07/15  19:00:00,964.410876943,96.28880081,455.260766995,0.0,100.150657288,191.61365848,283.550932357,209.496935401,56.6466996096,17.4072973465
 07/15  20:00:00,861.614337112,96.28880081,453.909572501,0.0,55.6251445156,124.558693486,359.801337481,285.747173502,56.6466996096,17.4074643696
 07/15  21:00:00,875.358623702,96.28880081,463.071803733,0.0,55.6251445156,124.558693486,390.101082714,338.901533083,42.4850247072,8.71452492321
 07/15  22:00:00,901.848371295,96.28880081,498.405613854,0.0,46.0930336215,124.558693486,420.648612391,374.920967553,28.3233498048,17.4042950338
 07/15  23:00:00,916.724468269,96.28880081,512.949696613,0.0,46.0930336215,124.558693486,418.327237941,386.760533382,14.1616749024,17.4050296564
 07/15  24:00:00,911.099167529,96.28880081,520.176527224,0.0,46.0930336215,113.312780494,410.167966573,395.79003975,5.66466996096,8.71325686175
 07/16  01:00:00,904.545396018,96.28880081,524.784297398,0.0,34.9616554283,113.312780494,426.58017632,403.510494722,5.66466996096,17.4050116367
 07/16  02:00:00,909.804545955,96.28880081,530.99276314,0.0,34.9616554283,113.312780494,420.819876224,406.443409186,5.66466996096,8.71179707647
 07/16  03:00:00,904.850061601,96.28880081,525.826728655,0.0,34.9616554283,113.312780494,431.090836593,408.021176376,5.66466996096,17.4049902562
 07/16  04:00:00,908.967524808,96.28880081,518.941907491,0.0,44.4937663224,113.312780494,422.169300344,399.099543114,5.66466996096,17.4050872695
 07/16  05:00:00,893.746015948,96.28880081,514.512080679,0.0,44.4937663224,113.312780494,419.075344257,396.200400883,14.1616749024,8.71326847176
 07/16  06:00:00,964.492688219,96.28880081,516.729668191,0.0,54.0258772165,176.889270242,363.939044196,318.210444215,28.3233498048,17.4052501759
 07/16  07:00:00,959.182227708,96.28880081,503.400997381,0.0,54.0258772165,184.38654557,348.021049994,296.824049335,42.4850247072,8.71197595176
 07/16  08:00:00,1030.22784735,96.28880081,494.321475891,0.0,65.1572554096,220.04316451,350.839639238,276.709504454,56.6466996096,17.4834351745
 07/16  09:00:00,1014.46786949,96.28880081,485.330403083,0.0,65.1572554096,212.545889182,339.212599953,270.397783942,42.4850247072,26.329791304
 07/16  10:00:00,1011.13105459,96.28880081,474.602240892,0.0,65.1572554096,220.04316451,349.335350708,252.085142295,70.808374512,26.4418339013
 07/16  11:00:00,1001.26103445,96.28880081,465.133039809,0.0,65.1572554096,220.04316451,336.939971589,239.692641476,70.808374512,26.4389556004
 07/16  12:00:00,996.750804259,96.28880081,462.019657447,0.0,65.1572554096,220.04316451,341.116938202,235.062096463,70.808374512,35.2464672271
 07/16  13:00:00,985.678487464,96.28880081,458.895235647,0.0,65.1572554096,212.545889182,314.131938959,231.045141219,56.6466996096,26.4400981308
 07/16  14:00:00,989.223055463,96.28880081,462.13766339,0.0,65.1572554096,212.545889182,304.33081053,235.402648634,42.4850247072,26.4431371889
 07/16  15:00:00,996.621782455,96.28880081,468.7093463,0.0,65.1572554096,212.545889182,315.633298384,232.545977341,56.6466996096,26.4406214335
 07/16  16:00:00,974.721630586,96.28880081,471.708610009,0.0,65.1572554096,220.04316451,338.598781124,227.190124645,84.9700494144,26.4386070646
 07/16  17:00:00,924.791200502,96.28880081,468.750149535,0.0,54.0258772165,184.38654557,337.426689067,226.131207717,84.9700494144,26.3254319359
 07/16  18:00:00,890.87620715,96.28880081,465.794592555,0.0,44.4937663224,163.454314868,355.680752977,261.99973679,84.9700494144,8.71096677264
 07/16  19:00:00,883.669622396,96.28880081,465.200887852,0.0,44.4937663224,155.95703954,352.831945556,278.780700126,56.6466996096,17.4045458209
 07/16  20:00:00,858.691110101,96.28880081,460.623793348,0.0,44.4937663224,124.558693486,392.084900844,318.033558894,56.6466996096,17.40464234
 07/16  21:00:00,862.575336225,96.28880081,461.235454694,0.0,44.4937663224,124.558693486,388.191702465,336.993643482,42.4850247072,8.71303427559
 07/16  22:00:00,868.13451268,96.28880081,475.539293171,0.0,34.9616554283,124.558693486,422.984715358,377.25655918,28.3233498048,17.4048063729
 07/16  23:00:00,888.735759698,96.28880081,494.633495641,0.0,34.9616554283,124.558693486,414.308634122,391.435192908,14.1616749024,8.71176631161
 07/16  24:00:00,883.583428485,96.28880081,502.395943221,0.0,34.9616554283,113.312780494,421.551520834,398.481744637,5.66466996096,17.4051062364
 07/17  01:00:00,882.544659566,96.28880081,488.670563254,0.0,46.0930336215,113.312780494,427.594626968,404.525201713,5.66466996096,17.4047552946
 07/17  02:00:00,856.693329502,96.28880081,463.954171982,0.0,46.0930336215,113.312780494,411.998771,397.621072086,5.66466996096,8.71302895312
 07/17  03:00:00,845.72794378,96.28880081,454.408134565,0.0,46.0930336215,113.312780494,417.845665836,394.776281803,5.66466996096,17.4047140711
 07/17  04:00:00,937.712097499,96.28880081,455.413914901,0.0,100.150657288,148.969399434,392.451526145,378.075157423,5.66466996096,8.71169876125
 07/17  05:00:00,942.188542998,96.28880081,468.773311779,0.0,100.150657288,149.894399434,650.313140415,618.745606802,14.1616749024,17.4058587106
 07/17  06:00:00,1171.51155097,97.5456233609,471.04757846,0.0,176.471037341,302.612436532,458.244356625,412.516167759,28.3233498048,17.4048390613
 07/17  07:00:00,1272.06789622,99.487084096,448.518203084,0.0,243.2593065,310.10971186,380.732340451,320.682001032,42.4850247072,17.5653147126
 07/17  08:00:00,1323.94430697,100.506569499,455.707995883,0.0,243.2593065,310.10971186,347.287990163,255.356144613,56.6466996096,35.2851459404
 07/17  09:00:00,1373.10891561,102.600292919,464.861438284,0.0,243.2593065,302.612436532,271.667835059,202.603833596,42.4850247072,26.5789767567
 07/17  10:00:00,1385.61670899,105.360685676,466.591890708,0.0,243.2593065,310.10971186,280.486825108,165.136176029,70.808374512,44.5422745667
 07/17  11:00:00,1390.24123917,108.555356952,466.965054746,0.0,243.2593065,310.10971186,239.959328601,133.463070659,70.808374512,35.6878834296
 07/17  12:00:00,1352.45583583,112.436720466,467.095550287,0.0,243.2593065,310.10971186,217.556918861,111.238543993,70.808374512,35.5100003556
 07/17  13:00:00,1389.10186299,116.170899186,466.713356311,0.0,243.2593065,302.612436532,198.33754288,97.0694585572,56.6466996096,44.6213847135
 07/17  14:00:00,1391.79808325,119.343184093,466.238354612,0.0,243.2593065,302.612436532,166.548428878,88.4443769634,42.4850247072,35.619027207
 07/17  15:00:00,1395.94656899,124.130833638,465.643574167,0.0,243.2593065,302.612436532,170.784338011,78.5784301344,56.6466996096,35.5592082672
 07/17  16:00:00,1405.52428715,128.20322256,464.540789222,0.0,243.2593065,310.10971186,197.095633472,76.7563570183,84.9700494144,35.3692270394
 07/17  17:00:00,1406.75162716,129.680835046,464.333648514,0.0,243.2593065,310.10971186,184.756163734,82.2711636259,84.9700494144,17.5149506938
 07/17  18:00:00,1109.20987642,96.28880081,465.747352816,0.0,166.938926447,199.110933808,215.792953925,113.366446887,84.9700494144,17.4564576242
 07/17  19:00:00,1099.36828718,96.28880081,464.381652774,0.0,166.938926447,191.61365848,239.182128959,165.080040578,56.6466996096,17.455388772
 07/17  20:00:00,977.887178865,96.28880081,465.06488276,0.0,100.150657288,124.558693486,289.397894838,215.296729379,56.6466996096,17.4544658497
 07/17  21:00:00,946.526972304,96.28880081,467.933028416,0.0,100.150657288,124.558693486,229.402491111,178.202596725,42.4850247072,8.71486967926
 07/17  22:00:00,877.084901922,96.28880081,466.171393577,0.0,46.0930336215,124.558693486,244.873261005,199.144021916,28.3233498048,17.405889285
 07/17  23:00:00,877.110446228,96.28880081,465.335775041,0.0,46.0930336215,124.558693486,269.312000356,237.744392712,14.1616749024,17.4059327417
 07/17  24:00:00,863.135704024,96.28880081,463.6964296,0.0,46.0930336215,113.312780494,259.796483094,245.418104028,5.66466996096,8.7137091051
 07/18  01:00:00,865.970002163,96.28880081,466.544791411,0.0,46.0930336215,113.312780494,270.349216013,247.278792427,5.66466996096,17.4057536245
 07/18  02:00:00,864.470732843,96.28880081,465.246806571,0.0,46.0930336215,113.312780494,277.447165235,263.070404844,5.66466996096,8.71209042962
 07/18  03:00:00,861.427616955,96.28880081,463.902900613,0.0,46.0930336215,113.312780494,302.249010265,279.178765196,5.66466996096,17.4055751087
 07/18  04:00:00,952.789002769,96.28880081,462.017492228,0.0,100.150657288,148.969399434,293.882997081,270.812751497,5.66466996096,17.4055756233
 07/18  05:00:00,949.244933642,97.1893005988,466.570867082,0.0,100.150657288,149.894399434,378.432007628,355.556827338,14.1616749024,8.71350538725
 07/18  06:00:00,1181.41065869,107.180649153,464.884357855,0.0,176.471037341,302.612436532,211.65894028,165.928494092,28.3233498048,17.4070963829
 07/18  07:00:00,1319.97236362,127.621828479,460.913934953,0.0,243.2593065,310.10971186,165.228924396,96.406920212,42.4850247072,26.3369794763
 07/18  08:00:00,1370.94956606,137.008492123,461.298229029,0.0,243.2593065,310.10971186,145.980903113,62.8634308069,56.6466996096,26.4707726961
 07/18  09:00:00,1412.132294,145.046438891,461.156164869,0.0,243.2593065,302.612436532,95.7047799664,23.6392473084,42.4850247072,29.5805079507
 07/18  10:00:00,1425.08902912,151.343725453,460.299254714,0.0,243.2593065,310.10971186,123.180185437,10.8893219632,70.808374512,41.4824889615
 07/18  11:00:00,1423.67640125,148.288885371,460.854373484,0.0,243.2593065,310.10971186,121.228741997,14.7259398738,70.808374512,35.6944276108
 07/18  12:00:00,1379.89635808,143.668648493,463.485446302,0.0,243.2593065,310.10971186,134.764666644,28.4409515348,70.808374512,35.5153405975
 07/18  13:00:00,1412.19964118,142.363566616,463.749144155,0.0,243.2593065,302.612436532,143.4395899,42.1770174116,56.6466996096,44.6158728793
 07/18  14:00:00,1408.11558493,138.563685699,463.420435997,0.0,243.2593065,302.612436532,144.014379409,65.905262173,42.4850247072,35.6240925291
 07/18  15:00:00,1409.37383043,140.249141818,463.016977973,0.0,243.2593065,302.612436532,160.98617822,68.7755521499,56.6466996096,35.5639264607
 07/18  16:00:00,1418.58996063,143.135786912,462.701058195,0.0,243.2593065,310.10971186,189.70788429,69.3653839993,84.9700494144,35.3724508761
 07/18  17:00:00,1420.61251953,145.341421186,462.502647664,0.0,243.2593065,310.10971186,171.549951896,69.066637821,84.9700494144,17.5132646602
 07/18  18:00:00,1109.20577947,96.28880081,465.729425706,0.0,166.938926447,199.110933808,209.504127392,107.080142684,84.9700494144,17.4539352944
 07/18  19:00:00,1103.66801008,96.28880081,467.746661775,0.0,166.938926447,191.61365848,210.99822198,136.900589889,56.6466996096,17.4509324819
 07/18  20:00:00,983.679022263,96.28880081,470.124996821,0.0,100.150657288,124.558693486,250.760667532,176.663975954,56.6466996096,17.4499919686
 07/18  21:00:00,932.415138097,96.28880081,457.348019323,0.0,100.150657288,124.558693486,311.987532433,252.091818333,42.4850247072,17.4106893931
 07/18  22:00:00,870.131505888,96.28880081,466.815216337,0.0,46.0930336215,124.558693486,407.149495989,370.112760433,28.3233498048,8.71338575055
 07/18  23:00:00,950.111962818,96.28880081,546.939856078,0.0,46.0930336215,124.558693486,435.749287684,404.182259445,14.1616749024,17.4053533374
 07/18  24:00:00,966.650727861,96.28880081,578.200282396,0.0,46.0930336215,113.312780494,429.692205695,415.315559916,5.66466996096,8.71197581764
 07/19  01:00:00,977.283551438,96.28880081,589.916607247,0.0,46.0930336215,113.312780494,445.083988261,422.014188197,5.66466996096,17.4051301022
 07/19  02:00:00,941.502207895,96.28880081,551.672864365,0.0,46.0930336215,113.312780494,443.203630747,420.134049309,5.66466996096,17.4049114766
 07/19  03:00:00,910.019480499,96.28880081,517.515212,0.0,46.0930336215,113.312780494,431.281311278,416.903512951,5.66466996096,8.7131283655
 07/19  04:00:00,1012.25600748,96.28880081,530.0723006,0.0,100.150657288,148.969399434,424.180861631,401.111397023,5.66466996096,17.404794647
 07/19  05:00:00,1028.74063689,97.7140427702,557.732958717,0.0,100.150657288,149.894399434,554.610969925,531.737611064,14.1616749024,8.71168395877
 07/19  06:00:00,1226.35658427,102.700210065,523.331607952,0.0,176.471037341,302.612436532,436.023466813,390.295274117,28.3233498048,17.4048428908
 07/19  07:00:00,1292.49082156,106.710258537,459.845195268,0.0,243.2593065,310.10971186,398.628590228,329.804338857,42.4850247072,26.3392266646
 07/19  08:00:00,1337.23214414,115.918019893,451.273040711,0.0,243.2593065,310.10971186,301.498836825,218.384954285,56.6466996096,26.4671829303
 07/19  09:00:00,1387.24974182,118.788489469,462.524905257,0.0,243.2593065,302.612436532,214.699320813,136.802112751,42.4850247072,35.412183355
 07/19  10:00:00,1401.65298364,123.73687523,464.415256906,0.0,243.2593065,310.10971186,220.296543147,113.870066817,70.808374512,35.618101818
 07/19  11:00:00,1411.65908741,132.022045062,465.042782846,0.0,243.2593065,310.10971186,195.144823779,82.044456538,70.808374512,42.2919927288
 07/19  12:00:00,1379.75717868,142.310221592,464.605043659,0.0,243.2593065,310.10971186,148.244801267,48.48730977,70.808374512,28.9491169851
 07/19  13:00:00,1420.74786283,149.898413581,464.640776873,0.0,243.2593065,302.612436532,127.743672418,26.4898473259,56.6466996096,44.6071254822
 07/19  14:00:00,1426.20079842,155.52683499,464.429839914,0.0,243.2593065,302.612436532,98.0631513866,19.9526832909,42.4850247072,35.6254433885
 07/19  15:00:00,1432.46392385,161.976922871,464.256337079,0.0,243.2593065,302.612436532,106.616165822,14.4046176364,56.6466996096,35.5648485762
 07/19  16:00:00,1439.94970152,163.473089685,463.616613263,0.0,243.2593065,310.10971186,135.073726299,14.7308228443,84.9700494144,35.3728540403
 07/19  17:00:00,1436.84847655,161.682999087,462.342932554,0.0,243.2593065,310.10971186,127.024826009,24.5450043344,84.9700494144,17.5097722599
 07/19  18:00:00,1108.22235359,96.28880081,464.715040424,0.0,166.938926447,199.110933808,195.702230052,93.2797947621,84.9700494144,17.4523858756
 07/19  19:00:00,1101.89558974,96.28880081,465.629449381,0.0,166.938926447,191.61365848,224.577322395,150.477240082,56.6466996096,17.4533827035
 07/19  20:00:00,958.77870107,96.28880081,449.943078634,0.0,100.150657288,124.558693486,317.98257052,243.883458602,56.6466996096,17.4524123085
 07/19  21:00:00,962.570536552,96.28880081,491.632233043,0.0,100.150657288,124.558693486,405.61596044,345.719572091,42.4850247072,17.4113636422
 07/19  22:00:00,953.537380376,96.28880081,551.570915752,0.0,46.0930336215,124.558693486,418.447227041,381.413551666,28.3233498048,8.71032557024
 07/19  23:00:00,988.311342987,96.28880081,588.558781933,0.0,46.0930336215,124.558693486,428.561508274,396.997169274,14.1616749024,17.4026640981
 07/19  24:00:00,982.027953503,96.28880081,595.858099142,0.0,46.0930336215,113.312780494,422.183420299,405.892394609,5.66466996096,10.6263557289
 07/20  01:00:00,981.000367186,96.28880081,594.370942853,0.0,46.0930336215,113.312780494,432.148477254,410.99416549,5.66466996096,15.4896418032
 07/20  02:00:00,969.949484498,96.28880081,582.499587641,0.0,46.0930336215,113.312780494,438.208500776,415.13847334,5.66466996096,17.4053574749
 07/20  03:00:00,954.872319328,96.28880081,566.175423458,0.0,46.0930336215,113.312780494,431.201881019,416.823858206,5.66466996096,8.71335285192
 07/20  04:00:00,1044.01901804,96.28880081,564.680955997,0.0,100.150657288,148.969399434,423.035241815,399.965410428,5.66466996096,17.4051614264
 07/20  05:00:00,1038.49071094,98.491486257,563.618501413,0.0,100.150657288,149.894399434,540.692361323,517.818857417,14.1616749024,8.71182900379
 07/20  06:00:00,1237.47731966,103.75553988,534.421994265,0.0,176.471037341,302.612436532,426.902976387,381.174503592,28.3233498048,17.4051229901
 07/20  07:00:00,1339.86722859,108.062811935,507.478280697,0.0,243.2593065,310.10971186,404.585306502,335.761174701,42.4850247072,26.339107094
 07/20  08:00:00,1357.6124829,109.753048128,480.284692642,0.0,243.2593065,310.10971186,401.726736632,318.613266683,56.6466996096,26.4667703397
 07/20  09:00:00,1381.42606716,111.166016052,469.055840686,0.0,243.2593065,302.612436532,381.839020119,303.943011133,42.4850247072,35.4109842795
 07/20  10:00:00,1378.37447807,112.434812129,458.172863676,0.0,243.2593065,310.10971186,398.123418146,291.702569627,70.808374512,35.6124740067
 07/20  11:00:00,1369.54175689,113.734232608,449.011886974,0.0,243.2593065,310.10971186,395.916352689,280.492953102,70.808374512,44.6150250751
 07/20  12:00:00,1341.1059539,114.81821498,460.418078265,0.0,243.2593065,310.10971186,377.002174463,279.564107415,70.808374512,26.6296925361
 07/20  13:00:00,1367.53472888,116.615334368,452.582156755,0.0,243.2593065,302.612436532,355.382302439,254.131679837,56.6466996096,44.6039229925
 07/20  14:00:00,1372.70836339,118.292116088,453.918584848,0.0,243.2593065,302.612436532,288.11039672,210.002576611,42.4850247072,35.6227954023
 07/20  15:00:00,1384.11589671,123.062701376,457.535016421,0.0,243.2593065,302.612436532,255.765518957,163.556742743,56.6466996096,35.5620766048
 07/20  16:00:00,1407.08555545,131.492793951,462.807670693,0.0,243.2593065,310.10971186,238.227738172,117.887327623,84.9700494144,35.3703611342
 07/20  17:00:00,1415.3702225,139.477152568,463.083699719,0.0,243.2593065,310.10971186,192.236093121,89.7572205845,84.9700494144,17.5088231222
 07/20  18:00:00,1109.94369564,96.28880081,466.432117926,0.0,166.938926447,199.110933808,218.194197635,115.771790127,84.9700494144,17.4523580929
 07/20  19:00:00,1104.72785879,96.28880081,467.964394187,0.0,166.938926447,191.61365848,206.292027507,132.194703549,56.6466996096,17.4506243482
 07/20  20:00:00,981.543636142,96.28880081,467.130130928,0.0,100.150657288,124.558693486,262.435363692,188.337217949,56.6466996096,17.451446134
 07/20  21:00:00,946.462101413,96.28880081,467.737540073,0.0,100.150657288,124.558693486,265.268598347,205.373206766,42.4850247072,17.4103668746
 07/20  22:00:00,878.84120568,96.28880081,467.81347481,0.0,46.0930336215,124.558693486,264.43154059,227.394995452,28.3233498048,8.71319533263
 07/20  23:00:00,874.720764637,96.28880081,464.412959664,0.0,46.0930336215,124.558693486,280.157265574,248.59072139,14.1616749024,17.4048692816
 07/20  24:00:00,851.967424886,96.28880081,457.43037793,0.0,46.0930336215,113.312780494,284.074482274,269.698122916,5.66466996096,8.71168939751
 07/21  01:00:00,855.255269198,96.28880081,459.22627974,0.0,46.0930336215,113.312780494,286.801153428,263.731978881,5.66466996096,17.4045045867
 07/21  02:00:00,864.186237913,96.28880081,465.527221094,0.0,46.0930336215,113.312780494,281.661935667,258.593070394,5.66466996096,17.4041953114
 07/21  03:00:00,857.109902504,96.28880081,460.757671476,0.0,46.0930336215,113.312780494,289.901571885,275.524170245,5.66466996096,8.71273167896
 07/21  04:00:00,944.112617407,96.28880081,456.789696136,0.0,100.150657288,148.969399434,298.903523392,275.834924697,5.66466996096,17.403928734
 07/21  05:00:00,938.701394169,98.4216117394,456.820359549,0.0,100.150657288,149.894399434,416.217129171,393.344234228,14.1616749024,8.71122004064
 07/21  06:00:00,1175.23464673,105.635446547,461.639085375,0.0,176.471037341,302.612436532,271.09177315,225.364589377,28.3233498048,17.403833968
 07/21  07:00:00,1316.01881648,118.823580973,465.606298864,0.0,243.2593065,310.10971186,202.771505416,133.949881003,42.4850247072,26.3365997056
 07/21  08:00:00,1370.77798467,132.55127551,465.389069601,0.0,243.2593065,310.10971186,164.004897434,80.8886207453,56.6466996096,26.4695770792
 07/21  09:00:00,1415.10108844,143.98797403,464.941975366,0.0,243.2593065,302.612436532,115.084641063,37.1926091564,42.4850247072,35.4070071992
 07/21  10:00:00,1431.39320397,152.543749793,465.1219287,0.0,243.2593065,310.10971186,123.508449891,17.0886807168,70.808374512,35.6113946626
 07/21  11:00:00,1440.6318481,160.800712204,465.041211567,0.0,243.2593065,310.10971186,113.823719555,7.32656224995,70.808374512,35.6887827926
 07/21  12:00:00,1404.07763061,165.955094269,465.047804411,0.0,243.2593065,310.10971186,106.933706071,0.615425801432,70.808374512,35.5099057579
 07/21  13:00:00,1441.62740568,169.986477381,465.186703323,0.0,243.2593065,302.612436532,101.247662727,0.0,56.6466996096,44.6009631176
 07/21  14:00:00,1444.09040771,172.330984792,465.253514122,0.0,243.2593065,302.612436532,78.1015359305,0.0,42.4850247072,35.6165112233
 07/21  15:00:00,1446.42123855,174.640460843,465.272718543,0.0,243.2593065,302.612436532,92.2026611604,0.0,56.6466996096,35.5559615508
 07/21  16:00:00,1455.58215947,177.222242219,465.197277036,0.0,243.2593065,310.10971186,120.335386684,0.0,84.9700494144,35.3653372698
 07/21  17:00:00,1457.51418782,179.163139881,465.183285257,0.0,243.2593065,310.10971186,102.480563117,0.0,84.9700494144,17.5105137022
 07/21  18:00:00,1111.65879063,96.4196292305,467.651814629,0.0,166.938926447,199.110933808,105.475202267,3.05306617626,84.9700494144,17.4520866764
 07/21  19:00:00,1105.43380197,96.6363465316,468.796689416,0.0,166.938926447,191.61365848,84.5375880141,10.4392749586,56.6466996096,17.4516134459
 07/21  20:00:00,982.106766641,96.28880081,468.186799938,0.0,100.150657288,124.558693486,111.991007451,37.8905115121,56.6466996096,17.453796329
 07/21  21:00:00,946.966639577,96.28880081,468.640540687,0.0,100.150657288,124.558693486,119.12321286,59.2302438043,42.4850247072,17.4079443488
 07/21  22:00:00,879.712951625,96.28880081,468.529376669,0.0,46.0930336215,124.558693486,129.227138739,92.1918930034,28.3233498048,8.71189593106
 07/21  23:00:00,880.345090029,96.28880081,468.372347373,0.0,46.0930336215,124.558693486,158.728528346,127.164535464,14.1616749024,17.4023179796
 07/21  24:00:00,866.832686359,96.28880081,467.202426516,0.0,46.0930336215,113.312780494,177.923977522,163.547492072,5.66466996096,8.71181548883
 07/22  01:00:00,867.603524253,96.28880081,468.014214062,0.0,46.0930336215,113.312780494,216.876198367,193.806861623,5.66466996096,17.4046667824
 07/22  02:00:00,864.498598665,96.28880081,465.882450296,0.0,46.0930336215,113.312780494,237.289804273,222.913661328,5.66466996096,8.71147298386
 07/22  03:00:00,853.222684062,96.28880081,457.987357369,0.0,46.0930336215,113.312780494,268.354849168,245.285967688,5.66466996096,17.4042115189
 07/22  04:00:00,860.921163405,96.28880081,456.828352538,0.0,55.6251445156,113.312780494,272.600685819,249.532016199,5.66466996096,17.4039996592
 07/22  05:00:00,853.182206081,96.28880081,457.010644885,0.0,55.6251445156,113.312780494,274.698082461,251.823775314,14.1616749024,8.71263224444
 07/22  06:00:00,924.443471605,96.28880081,460.166960611,0.0,65.1572554096,176.889270242,214.154428135,168.427387975,28.3233498048,17.4036903547
 07/22  07:00:00,1062.04606288,103.749133819,465.935352769,0.0,109.682768182,220.96816451,232.478485573,181.282378756,42.4850247072,8.71108211017
 07/22  08:00:00,1076.17632972,107.068745073,466.654746992,0.0,109.682768182,220.96816451,188.974332707,106.104699968,56.6466996096,26.2229331289
 07/22  09:00:00,1209.48981878,133.683578857,465.897336613,0.0,131.945524568,266.955817592,99.9955583474,39.941349784,42.4850247072,17.5691838562
 07/22  10:00:00,1230.41179463,147.8236675,465.126676663,0.0,131.945524568,274.45309292,119.278417838,13.1982382499,70.808374512,35.2718050763
 07/22  11:00:00,1240.16388564,156.94014003,464.740029154,0.0,131.945524568,274.45309292,100.387623113,3.11833024142,70.808374512,26.4609183596
 07/22  12:00:00,1214.69963455,163.141448487,464.980142351,0.0,131.945524568,274.45309292,97.9616787539,0.698971932024,70.808374512,26.4543323099
 07/22  13:00:00,1210.43079966,165.988168935,465.287205666,0.0,131.945524568,266.955817592,83.0997442259,0.0,56.6466996096,26.4530446163
 07/22  14:00:00,1212.10098688,167.54761482,465.403633289,0.0,131.945524568,266.955817592,68.9354987525,0.0,42.4850247072,26.4504740453
 07/22  15:00:00,1065.13484003,96.28880081,466.386203254,0.0,109.682768182,212.545889182,91.9113171859,0.0,56.6466996096,35.2646175763
 07/22  16:00:00,1073.19826999,96.28880081,467.212932936,0.0,109.682768182,220.04316451,111.424066602,0.0,84.9700494144,26.454017188
 07/22  17:00:00,1031.29148777,96.28880081,467.701337182,0.0,109.682768182,220.04316451,102.529113588,0.0,84.9700494144,17.5590641739
 07/22  18:00:00,992.221621973,96.28880081,467.613026637,0.0,100.150657288,199.110933808,104.398237223,2.0253035388,84.9700494144,17.40288427
 07/22  19:00:00,986.397306155,96.28880081,468.497726891,0.0,100.150657288,191.61365848,82.6103289858,8.56107299843,56.6466996096,17.4025563778
 07/22  20:00:00,885.634626191,96.28880081,467.871817389,0.0,55.6251445156,124.558693486,96.4762137734,31.1176291227,56.6466996096,8.71188504113
 07/22  21:00:00,889.641122743,96.28880081,468.560161038,0.0,55.6251445156,124.558693486,111.892955608,52.0056620691,42.4850247072,17.4022688319
 07/22  22:00:00,879.233153577,96.28880081,468.333808722,0.0,46.0930336215,124.558693486,132.041877373,95.0081305086,28.3233498048,8.71039705932
 07/22  23:00:00,879.981231365,96.28880081,468.054983353,0.0,46.0930336215,124.558693486,156.328844325,124.765767126,14.1616749024,17.4014022965
 07/22  24:00:00,866.743715393,96.28880081,467.122692224,0.0,46.0930336215,113.312780494,150.852358072,136.476112472,5.66466996096,8.71157563913
 07/23  01:00:00,856.24002048,96.28880081,467.836568675,0.0,34.9616554283,113.312780494,155.027773324,131.958862973,5.66466996096,17.4042403898
 07/23  02:00:00,856.348975245,96.28880081,467.967052989,0.0,34.9616554283,113.312780494,161.692443419,138.623928923,5.66466996096,17.403844536
 07/23  03:00:00,856.523545493,96.28880081,468.188274935,0.0,34.9616554283,113.312780494,171.739296671,157.362098034,5.66466996096,8.71252867553
 07/23  04:00:00,866.620097309,96.28880081,467.95833177,0.0,44.4937663224,113.312780494,203.072209698,180.0041031,5.66466996096,17.4034366369
 07/23  05:00:00,858.615872413,96.28880081,467.722555842,0.0,44.4937663224,113.312780494,219.573653605,196.701055477,14.1616749024,8.71092322533
 07/23  06:00:00,923.074283063,96.28880081,466.810952275,0.0,54.0258772165,176.889270242,197.100168979,151.373623272,28.3233498048,17.4031959014
 07/23  07:00:00,930.667526707,96.28880081,467.159339656,0.0,54.0258772165,184.38654557,171.208177062,111.320328939,42.4850247072,17.4028234156
 07/23  08:00:00,1009.72643906,96.28880081,466.720022166,0.0,65.1572554096,220.04316451,136.580068642,62.4576622749,56.6466996096,17.4757067573
 07/23  09:00:00,1002.18658451,96.28880081,466.58177947,0.0,65.1572554096,212.545889182,93.6185341274,33.5815942885,42.4850247072,17.5519151317
 07/23  10:00:00,1010.14691509,96.28880081,466.963609513,0.0,65.1572554096,220.04316451,118.805305917,21.5662639754,70.808374512,26.4306674294
 07/23  11:00:00,1011.72330146,96.28880081,467.515772201,0.0,65.1572554096,220.04316451,116.953065623,19.7122826488,70.808374512,26.4324084626
 07/23  12:00:00,1011.29047158,96.28880081,468.06156714,0.0,65.1572554096,220.04316451,129.9105597,23.8657517488,70.808374512,35.2364334396
 07/23  13:00:00,1004.06737557,96.28880081,468.261417686,0.0,65.1572554096,212.545889182,113.96809706,30.8896808507,56.6466996096,26.4317166001
 07/23  14:00:00,1004.18722479,96.28880081,468.382566696,0.0,65.1572554096,212.545889182,105.878936373,36.9600569151,42.4850247072,26.433854751
 07/23  15:00:00,1004.12887146,96.28880081,468.357765423,0.0,65.1572554096,212.545889182,129.568472109,46.4912451685,56.6466996096,26.4305273306
 07/23  16:00:00,978.749585431,96.28880081,468.333790411,0.0,65.1572554096,220.04316451,166.328315583,54.9256409747,84.9700494144,26.4326251941
 07/23  17:00:00,931.969322447,96.28880081,468.33339011,0.0,54.0258772165,184.38654557,178.753402004,67.4677864938,84.9700494144,26.3155660953
 07/23  18:00:00,901.210783895,96.28880081,468.059594261,0.0,44.4937663224,163.454314868,175.710103656,82.0282743822,84.9700494144,8.71177985916
 07/23  19:00:00,894.488513099,96.28880081,467.996437754,0.0,44.4937663224,155.95703954,158.247193236,84.1984697566,56.6466996096,17.4020238695
 07/23  20:00:00,874.065209973,96.28880081,467.526100132,0.0,44.4937663224,124.558693486,177.47989684,112.122929813,56.6466996096,8.71026741664
 07/23  21:00:00,877.85121961,96.28880081,467.969192435,0.0,44.4937663224,124.558693486,184.864853385,124.978608634,42.4850247072,17.4012200445
 07/23  22:00:00,867.718380749,96.28880081,468.027743529,0.0,34.9616554283,124.558693486,186.771339682,149.736595186,28.3233498048,8.71139469073
 07/23  23:00:00,868.724174298,96.28880081,468.026650563,0.0,34.9616554283,124.558693486,202.021961047,170.456230512,14.1616749024,17.4040556333
 07/23  24:00:00,855.54590552,96.28880081,467.180705022,0.0,34.9616554283,113.312780494,214.526943582,191.458454522,5.66466996096,17.4038190996
 07/24  01:00:00,867.37335362,96.28880081,467.86356555,0.0,46.0930336215,113.312780494,218.825528579,204.448465952,5.66466996096,8.71239266612
 07/24  02:00:00,867.325909939,96.28880081,467.836829256,0.0,46.0930336215,113.312780494,250.102875498,227.035142601,5.66466996096,17.4030629365
 07/24  03:00:00,867.156845237,96.28880081,467.685380885,0.0,46.0930336215,113.312780494,264.027340633,249.651961121,5.66466996096,8.7107095509
 07/24  04:00:00,952.406595278,96.28880081,464.088422176,0.0,100.150657288,148.969399434,276.183211589,253.115943444,5.66466996096,17.4025981839
 07/24  05:00:00,933.384229263,96.7364542457,456.207264343,0.0,100.150657288,149.894399434,478.135869467,446.57186928,14.1616749024,17.4023252844
 07/24  06:00:00,1159.03751908,100.90316741,455.674513842,0.0,176.471037341,302.612436532,323.064781554,286.029699832,28.3233498048,8.71173191676
 07/24  07:00:00,1287.8664379,103.935959875,456.314458785,0.0,243.2593065,310.10971186,302.401534807,233.580432474,42.4850247072,26.3360776262
 07/24  08:00:00,1334.26987255,105.977628278,458.321952016,0.0,243.2593065,310.10971186,290.638753493,207.528869828,56.6466996096,26.4631840554
 07/24  09:00:00,1374.56371826,108.017343378,461.86075224,0.0,243.2593065,302.612436532,264.308050458,186.418579494,42.4850247072,35.4044462561
 07/24  10:00:00,1388.1599989,110.119167116,464.833916559,0.0,243.2593065,310.10971186,280.393335209,173.981022717,70.808374512,35.6039379795
 07/24  11:00:00,1392.85995647,112.413094599,465.763874239,0.0,243.2593065,310.10971186,276.338139988,166.147676587,70.808374512,39.3820888893
 07/24  12:00:00,1353.8971377,115.405188555,465.471084042,0.0,243.2593065,310.10971186,258.547545299,155.914177401,70.808374512,31.8249933858
 07/24  13:00:00,1389.71711381,118.382902825,464.975913982,0.0,243.2593065,302.612436532,247.793582559,146.556819495,56.6466996096,44.5900634543
 07/24  14:00:00,1392.06660009,121.341330848,464.360090324,0.0,243.2593065,302.612436532,214.658298097,136.562955544,42.4850247072,35.6103178461
 07/24  15:00:00,1397.64593887,127.528248588,463.774873824,0.0,243.2593065,302.612436532,200.831999214,108.635934084,56.6466996096,35.5493655203
 07/24  16:00:00,1409.06349206,132.929340976,463.153552749,0.0,243.2593065,310.10971186,214.026669594,93.6972974153,84.9700494144,35.3593227641
 07/24  17:00:00,1407.16415648,131.721813014,462.476636601,0.0,243.2593065,310.10971186,212.741451251,110.263163635,84.9700494144,17.508238202
 07/24  18:00:00,1085.55407202,96.28880081,450.238533807,0.0,166.938926447,199.110933808,287.709847661,185.2908921,84.9700494144,17.4489061471
 07/24  19:00:00,1098.61176679,96.28880081,470.013472691,0.0,166.938926447,191.61365848,346.262715857,272.163327689,56.6466996096,17.4526885589
 07/24  20:00:00,1012.63192836,96.28880081,505.61873861,0.0,100.150657288,124.558693486,411.365380241,337.267281469,56.6466996096,17.4513991625
 07/24  21:00:00,960.930610551,96.28880081,486.881758757,0.0,100.150657288,124.558693486,403.826467944,352.627945385,42.4850247072,8.71349785192
 07/24  22:00:00,907.920747702,96.28880081,501.986013679,0.0,46.0930336215,124.558693486,423.89995744,378.173644235,28.3233498048,17.4029633995
 07/24  23:00:00,922.006962784,96.28880081,516.441120486,0.0,46.0930336215,124.558693486,421.768500921,390.204159189,14.1616749024,17.4026668301
 07/24  24:00:00,921.970717801,96.28880081,529.952266256,0.0,46.0930336215,113.312780494,413.986194576,399.609605165,5.66466996096,8.71191944967
 07/25  01:00:00,930.510979609,96.28880081,539.319455546,0.0,46.0930336215,113.312780494,429.465652074,406.398962649,5.66466996096,17.4020194636
 07/25  02:00:00,935.798459424,96.28880081,545.131538381,0.0,46.0930336215,113.312780494,425.984907011,411.610080848,5.66466996096,8.71015620173
 07/25  03:00:00,940.510554379,96.28880081,550.285133704,0.0,46.0930336215,113.312780494,439.544335735,416.478273576,5.66466996096,17.4013921981
 07/25  04:00:00,1049.30028329,96.28880081,567.118255208,0.0,100.150657288,148.969399434,425.04323407,401.977510865,5.66466996096,17.4010532441
 07/25  05:00:00,1061.81082176,97.4964751636,587.208155578,0.0,100.150657288,149.894399434,555.458805604,532.58606789,14.1616749024,8.71106281155
 07/25  06:00:00,1270.28418592,102.384801631,569.922350765,0.0,176.471037341,302.612436532,446.724233491,400.997564296,28.3233498048,17.40331939
 07/25  07:00:00,1346.989691,105.91172154,517.506443517,0.0,243.2593065,310.10971186,423.381369402,363.335459567,42.4850247072,17.5608851278
 07/25  08:00:00,1346.35838266,107.770038756,470.813804703,0.0,243.2593065,310.10971186,428.088824774,336.169362921,56.6466996096,35.2727622437
 07/25  09:00:00,1352.4146318,109.30860785,443.854803204,0.0,243.2593065,302.612436532,361.123719049,292.071669727,42.4850247072,26.5670246151
 07/25  10:00:00,1365.84466177,110.846339389,446.921498968,0.0,243.2593065,310.10971186,361.519565664,253.708896602,70.808374512,37.0022945504
 07/25  11:00:00,1364.33096626,112.036900718,445.534246836,0.0,243.2593065,310.10971186,366.91445288,252.905645461,70.808374512,43.2004329061
 07/25  12:00:00,1330.41087567,113.523944265,452.350386509,0.0,243.2593065,310.10971186,384.958413106,278.662471239,70.808374512,35.487567355
 07/25  13:00:00,1378.09458734,114.923116952,463.839438116,0.0,243.2593065,302.612436532,375.502440597,283.177021863,56.6466996096,35.6787191241
 07/25  14:00:00,1359.05771558,116.302938665,443.130296209,0.0,243.2593065,302.612436532,344.34860176,257.354888434,42.4850247072,44.5086886187
 07/25  15:00:00,1359.52803641,118.253149552,441.130578383,0.0,243.2593065,302.612436532,330.376148195,238.199074374,56.6466996096,35.5303742108
 07/25  16:00:00,1367.38159418,120.182342508,439.464912629,0.0,243.2593065,310.10971186,334.036552166,222.543391026,84.9700494144,26.5231117255
 07/25  17:00:00,1365.09040481,121.543597077,437.247012779,0.0,243.2593065,310.10971186,343.122308354,231.900017877,84.9700494144,26.2522410625
 07/25  18:00:00,1122.55134949,96.28880081,485.081879029,0.0,166.938926447,199.110933808,362.694324343,268.989042169,84.9700494144,8.73523275924
 07/25  19:00:00,1157.77923175,96.28880081,529.365540804,0.0,166.938926447,191.61365848,364.979667768,290.881126098,56.6466996096,17.4518420599
 07/25  20:00:00,1047.93272921,96.28880081,543.043816754,0.0,100.150657288,124.558693486,426.164367794,352.066999053,56.6466996096,17.4506691314
 07/25  21:00:00,1013.07443106,96.28880081,543.764013467,0.0,100.150657288,124.558693486,429.598044176,369.704318942,42.4850247072,17.4087005266
 07/25  22:00:00,946.440138792,96.28880081,544.272492044,0.0,46.0930336215,124.558693486,429.302178427,392.267960609,28.3233498048,8.7108680134
 07/25  23:00:00,950.96530112,96.28880081,548.317743377,0.0,46.0930336215,124.558693486,432.595681366,401.031089269,14.1616749024,17.4029171942
 07/25  24:00:00,954.246471858,96.28880081,565.460482434,0.0,46.0930336215,113.312780494,431.702585488,408.635319949,5.66466996096,17.4025955776
 07/26  01:00:00,962.19855803,96.28880081,574.449111044,0.0,46.0930336215,113.312780494,429.733102923,415.356693002,5.66466996096,8.71173996025
 07/26  02:00:00,966.025120419,96.28880081,578.714431815,0.0,46.0930336215,113.312780494,442.958846643,419.892441515,5.66466996096,17.4017351671
 07/26  03:00:00,977.29003125,96.28880081,590.863431024,0.0,46.0930336215,113.312780494,439.335636923,424.960929467,5.66466996096,8.71003749509
 07/26  04:00:00,1069.39760238,96.28880081,592.811167549,0.0,100.150657288,148.969399434,431.936576241,408.870753448,5.66466996096,17.4011528319
 07/26  05:00:00,1044.66081638,97.651657059,572.09450318,0.0,100.150657288,149.894399434,569.245182187,537.682708731,14.1616749024,17.4007985537
 07/26  06:00:00,1254.39875728,102.56687219,554.573481653,0.0,176.471037341,302.612436532,439.568675416,402.534414665,28.3233498048,8.71091094603
 07/26  07:00:00,1349.55661284,106.70469441,519.930811993,0.0,243.2593065,310.10971186,421.603523871,352.784914019,42.4850247072,26.3335851445
 07/26  08:00:00,1378.7343519,108.466528578,504.839462741,0.0,243.2593065,310.10971186,412.631403002,329.525478339,56.6466996096,26.4592250531
 07/26  09:00:00,1411.03870415,109.894075834,502.555134146,0.0,243.2593065,302.612436532,395.853741042,317.969920436,42.4850247072,35.3987958995
 07/26  10:00:00,1417.22800444,111.152696856,500.063870941,0.0,243.2593065,310.10971186,416.623838191,310.21877975,70.808374512,35.5966839295
 07/26  11:00:00,1411.39417367,112.395450125,490.942882889,0.0,243.2593065,310.10971186,413.269459476,306.784948809,70.808374512,35.676136155
 07/26  12:00:00,1386.1039838,113.855016784,507.675761253,0.0,243.2593065,310.10971186,410.354713087,304.048406661,70.808374512,35.4979319139
 07/26  13:00:00,1407.71118305,115.40676915,494.269510745,0.0,243.2593065,302.612436532,400.727266353,299.491046496,56.6466996096,44.5895202473
 07/26  14:00:00,1404.44630752,117.089872367,488.432206171,0.0,243.2593065,302.612436532,370.574843152,292.488662382,42.4850247072,35.6011560632
 07/26  15:00:00,1405.57072311,119.459710421,487.378855237,0.0,243.2593065,302.612436532,372.277110932,280.090087611,56.6466996096,35.540323712
 07/26  16:00:00,1414.896405,121.486950875,488.412014141,0.0,243.2593065,310.10971186,391.194998008,270.873325487,84.9700494144,35.3516231069
