Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  17:00:00,1425.02091515,122.742662122,498.145524858,0.0,243.2593065,310.10971186,372.220483801,269.742048339,84.9700494144,17.5083860481
 07/26  18:00:00,1173.37336902,96.28880081,540.187365854,0.0,166.938926447,199.110933808,378.733891881,276.313352966,84.9700494144,17.4504895008
 07/26  19:00:00,1186.89548911,96.28880081,561.494141932,0.0,166.938926447,191.61365848,370.655682104,296.559903853,56.6466996096,17.449078641
 07/26  20:00:00,1079.59212926,96.28880081,577.688872889,0.0,100.150657288,124.558693486,430.970447495,356.875967484,56.6466996096,17.4477804019
 07/26  21:00:00,1053.59842158,96.28880081,588.07278559,0.0,100.150657288,124.558693486,425.637805867,374.438250695,42.4850247072,8.71453046474
 07/26  22:00:00,988.06886164,96.28880081,590.233419453,0.0,46.0930336215,124.558693486,443.810126084,398.0847197,28.3233498048,17.4020565793
 07/26  23:00:00,992.32235838,96.28880081,593.489501786,0.0,46.0930336215,124.558693486,430.543776337,407.671903144,14.1616749024,8.71019829015
 07/26  24:00:00,960.676896637,96.28880081,572.628115858,0.0,46.0930336215,113.312780494,435.18581478,412.119514761,5.66466996096,17.401630058
 07/27  01:00:00,941.61058904,96.28880081,551.99344464,0.0,46.0930336215,113.312780494,434.909427524,411.843862081,5.66466996096,17.4008954816
 07/27  02:00:00,951.578043025,96.28880081,562.677183389,0.0,46.0930336215,113.312780494,431.15882921,416.783243933,5.66466996096,8.71091531536
 07/27  03:00:00,973.946425938,96.28880081,586.88729785,0.0,46.0930336215,113.312780494,446.814521633,423.74967243,5.66466996096,17.4001792424
 07/27  04:00:00,1071.85327222,96.28880081,595.962812378,0.0,100.150657288,148.969399434,423.513762305,409.137070489,5.66466996096,8.71202185554
 07/27  05:00:00,1059.09895352,97.6724450047,590.350960965,0.0,100.150657288,149.894399434,571.41651248,539.850704772,14.1616749024,17.4041328055
 07/27  06:00:00,1280.98875264,102.863762006,586.146994003,0.0,176.471037341,302.612436532,438.43007979,401.396444965,28.3233498048,8.71028502056
 07/27  07:00:00,1409.65959345,107.044342251,586.507299935,0.0,243.2593065,310.10971186,422.785576378,353.967969538,42.4850247072,26.3325821322
 07/27  08:00:00,1448.29130191,108.69267138,581.3062011,0.0,243.2593065,310.10971186,418.11643817,335.010305186,56.6466996096,26.4594333743
 07/27  09:00:00,1465.10372957,110.053872569,562.666044046,0.0,243.2593065,302.612436532,401.029330266,323.139001097,42.4850247072,35.4053044625
 07/27  10:00:00,1462.7219817,111.285348096,551.163889693,0.0,243.2593065,310.10971186,422.49748255,316.084819468,70.808374512,35.6042885707
 07/27  11:00:00,1457.38660788,112.574779995,543.158685849,0.0,243.2593065,310.10971186,428.232558167,312.831671857,70.808374512,44.5925117977
 07/27  12:00:00,1409.95015896,114.022967842,535.844970612,0.0,243.2593065,310.10971186,415.52723581,309.244231292,70.808374512,35.474630006
 07/27  13:00:00,1434.8147747,115.676119038,525.307831935,0.0,243.2593065,302.612436532,395.998347062,303.688738629,56.6466996096,35.6629088243
 07/27  14:00:00,1428.17602621,117.625845683,516.334820865,0.0,243.2593065,302.612436532,374.161806416,296.067997171,42.4850247072,35.6087845372
 07/27  15:00:00,1425.18664065,119.933670561,510.795635596,0.0,243.2593065,302.612436532,376.223035923,284.029217608,56.6466996096,35.5471187049
 07/27  16:00:00,1432.69538516,121.24336262,510.273029138,0.0,243.2593065,310.10971186,401.71438414,281.387593147,84.9700494144,35.3567415779
 07/27  17:00:00,1434.11341287,122.293432953,510.484615264,0.0,243.2593065,310.10971186,382.965334054,280.487438006,84.9700494144,17.5078466337
 07/27  18:00:00,1182.08730804,96.28880081,550.989624964,0.0,166.938926447,199.110933808,395.65643559,293.238358408,84.9700494144,17.4480277677
 07/27  19:00:00,1201.96858283,96.28880081,578.663413187,0.0,166.938926447,191.61365848,388.289783612,314.194041961,56.6466996096,17.4490420408
 07/27  20:00:00,1075.57494781,96.28880081,574.237161714,0.0,100.150657288,124.558693486,438.039880094,363.942258312,56.6466996096,17.4509221731
 07/27  21:00:00,1031.36905394,96.28880081,564.692313673,0.0,100.150657288,124.558693486,427.05535613,375.857044362,42.4850247072,8.71328706027
 07/27  22:00:00,964.110048848,96.28880081,564.609657945,0.0,46.0930336215,124.558693486,442.274120873,396.548257827,28.3233498048,17.4025132412
 07/27  23:00:00,970.008483368,96.28880081,569.574452528,0.0,46.0930336215,124.558693486,436.454855792,404.891090622,14.1616749024,17.4020902681
 07/27  24:00:00,963.570981001,96.28880081,575.813915063,0.0,46.0930336215,113.312780494,425.764690947,411.388430139,5.66466996096,8.71159084687
 07/28  01:00:00,957.458990781,96.28880081,569.200766936,0.0,46.0930336215,113.312780494,439.16357884,416.097631789,5.66466996096,17.4012770901
 07/28  02:00:00,939.992372291,96.28880081,550.134872157,0.0,46.0930336215,113.312780494,431.94400611,417.569590715,5.66466996096,8.7097454349
 07/28  03:00:00,930.083604771,96.28880081,539.215448588,0.0,46.0930336215,113.312780494,442.201676428,419.136515227,5.66466996096,17.4004912396
 07/28  04:00:00,1031.85751831,96.28880081,548.288720983,0.0,100.150657288,148.969399434,427.002450565,404.228994056,5.66466996096,17.1087865472
 07/28  05:00:00,1032.82884234,97.7250759685,555.718102771,0.0,100.150657288,149.894399434,556.107593631,532.944301066,14.1616749024,9.00161766244
 07/28  06:00:00,1217.35317688,102.810409748,512.279079094,0.0,176.471037341,302.612436532,444.03104016,398.305585967,28.3233498048,17.4021043878
 07/28  07:00:00,1314.78865352,106.619244816,481.559813469,0.0,243.2593065,310.10971186,417.396519975,357.352552608,42.4850247072,17.5589426606
 07/28  08:00:00,1343.76880978,108.263039635,467.767403764,0.0,243.2593065,310.10971186,427.412961322,336.523772252,56.6466996096,34.2424894611
 07/28  09:00:00,1360.64859071,109.521579725,451.961169854,0.0,243.2593065,302.612436532,389.546264528,319.470351756,42.4850247072,27.5908880646
 07/28  10:00:00,1360.99406682,110.495460928,443.545860514,0.0,243.2593065,310.10971186,395.264000304,288.846069092,70.808374512,35.6095567005
 07/28  11:00:00,1390.19267721,121.319861102,455.759978101,0.0,243.2593065,310.10971186,305.615344347,190.227125481,70.808374512,44.5798443543
 07/28  12:00:00,1371.58291112,141.014999109,457.989030941,0.0,243.2593065,310.10971186,187.962317806,81.6748043437,70.808374512,35.47913895
 07/28  13:00:00,1416.22521896,151.719473609,458.536809467,0.0,243.2593065,302.612436532,121.230400971,28.9153607714,56.6466996096,35.66834059
 07/28  14:00:00,1413.82200053,145.747960611,462.017238464,0.0,243.2593065,302.612436532,128.000534666,41.0027080915,42.4850247072,44.5128018669
 07/28  15:00:00,1411.38537732,142.538963921,462.805571108,0.0,243.2593065,302.612436532,156.604675308,64.437455971,56.6466996096,35.5205197273
 07/28  16:00:00,1414.84573809,138.634222292,463.511511747,0.0,243.2593065,310.10971186,197.321812554,85.8279767883,84.9700494144,26.523786351
 07/28  17:00:00,1411.28255767,135.47465409,463.094925408,0.0,243.2593065,310.10971186,208.069385281,105.593624954,84.9700494144,17.5057109124
 07/28  18:00:00,1108.45556877,96.28880081,465.000081557,0.0,166.938926447,199.110933808,261.301032354,158.881733488,84.9700494144,17.4492494517
 07/28  19:00:00,1101.81613505,96.28880081,466.712436656,0.0,166.938926447,191.61365848,258.845445821,184.750978142,56.6466996096,17.4477680698
 07/28  20:00:00,982.074466734,96.28880081,468.545647528,0.0,100.150657288,124.558693486,283.036425903,208.941492171,56.6466996096,17.4482341219
 07/28  21:00:00,945.030204828,96.28880081,467.012465594,0.0,100.150657288,124.558693486,263.57526779,203.68288833,42.4850247072,17.4073547524
 07/28  22:00:00,876.576837514,96.28880081,465.671635351,0.0,46.0930336215,124.558693486,267.724623998,230.689703811,28.3233498048,8.71157038233
 07/28  23:00:00,877.95531318,96.28880081,466.171012252,0.0,46.0930336215,124.558693486,273.579636918,242.016574094,14.1616749024,17.4013879218
 07/28  24:00:00,864.414663286,96.28880081,465.012521597,0.0,46.0930336215,113.312780494,251.272187294,236.897664482,5.66466996096,8.70985285138
 07/29  01:00:00,861.48850321,96.28880081,462.813970581,0.0,46.0930336215,113.312780494,306.66888965,283.603649204,5.66466996096,17.4005704845
 07/29  02:00:00,836.231341336,96.28880081,444.425601053,0.0,46.0930336215,113.312780494,371.280505348,348.215865379,5.66466996096,17.399970008
 07/29  03:00:00,831.463959307,96.28880081,441.451507662,0.0,46.0930336215,113.312780494,398.151012875,383.775900487,5.66466996096,8.71044242705
 07/29  04:00:00,855.753809831,96.28880081,454.148632979,0.0,55.6251445156,113.312780494,421.336774646,398.270161974,5.66466996096,17.4019427112
 07/29  05:00:00,884.032796198,96.28880081,487.780699095,0.0,55.6251445156,113.312780494,436.935295087,414.062133237,14.1616749024,8.71148694787
 07/29  06:00:00,956.23857338,96.28880081,493.52055444,0.0,65.1572554096,176.889270242,395.898175378,350.173638394,28.3233498048,17.4011871791
 07/29  07:00:00,1044.89232031,96.9767705538,461.381915074,0.0,109.682768182,220.96816451,505.570109746,454.37534437,42.4850247072,8.70974066933
 07/29  08:00:00,1051.83828173,97.248696648,456.031271701,0.0,109.682768182,220.96816451,410.908448325,328.041425581,56.6466996096,26.2203231341
 07/29  09:00:00,1176.488736,102.179953964,464.777777445,0.0,131.945524568,266.955817592,268.593361993,208.544639693,42.4850247072,17.5636975929
 07/29  10:00:00,1183.77654076,101.818379114,464.92715725,0.0,131.945524568,274.45309292,299.347099767,202.08786568,70.808374512,26.4508595747
 07/29  11:00:00,1180.07576745,100.141504174,463.13823867,0.0,131.945524568,274.45309292,353.441403676,247.369272632,70.808374512,35.2637565316
 07/29  12:00:00,1131.18403484,99.8476804078,452.061188186,0.0,131.945524568,274.45309292,376.710080029,279.453223886,70.808374512,26.448481631
 07/29  13:00:00,1122.53973572,100.027473232,453.014254712,0.0,131.945524568,266.955817592,400.877705223,317.784400516,56.6466996096,26.4466050976
 07/29  14:00:00,1155.87528766,100.143542516,484.148580004,0.0,131.945524568,266.955817592,412.435943428,343.507313272,42.4850247072,26.4436054487
 07/29  15:00:00,1099.31876316,96.28880081,508.952689249,0.0,109.682768182,212.545889182,359.193501735,276.096708458,56.6466996096,26.450093667
 07/29  16:00:00,1109.47974903,96.28880081,512.13440096,0.0,109.682768182,220.04316451,388.070441558,276.655918327,84.9700494144,26.4444738165
 07/29  17:00:00,1066.13981825,96.28880081,511.140823705,0.0,109.682768182,220.04316451,392.183420543,280.88977959,84.9700494144,26.3235915388
 07/29  18:00:00,1026.11796848,96.28880081,509.905753531,0.0,100.150657288,199.110933808,413.854948838,311.483945474,84.9700494144,17.400953949
 07/29  19:00:00,1016.58761643,96.28880081,506.457186362,0.0,100.150657288,191.61365848,392.859279254,327.50160623,56.6466996096,8.7109734149
 07/29  20:00:00,895.215394555,96.28880081,478.644404372,0.0,55.6251445156,124.558693486,452.049432556,378.001005856,56.6466996096,17.4017270898
 07/29  21:00:00,892.125322872,96.28880081,476.891605732,0.0,55.6251445156,124.558693486,440.834643038,389.640348459,42.4850247072,8.70926987239
 07/29  22:00:00,896.052839419,96.28880081,489.766289118,0.0,46.0930336215,124.558693486,457.699961536,411.974373832,28.3233498048,17.4022378997
 07/29  23:00:00,914.613423832,96.28880081,508.459615341,0.0,46.0930336215,124.558693486,443.65941396,420.787526326,14.1616749024,8.71021273174
 07/29  24:00:00,917.534345452,96.28880081,525.189850596,0.0,46.0930336215,113.312780494,451.2779922,428.211714334,5.66466996096,17.4016079044
 07/30  01:00:00,917.980225557,96.28880081,537.904632016,0.0,34.9616554283,113.312780494,457.271886789,434.206411474,5.66466996096,17.4008053533
 07/30  02:00:00,923.592969663,96.28880081,544.090437279,0.0,34.9616554283,113.312780494,452.387787493,438.012269158,5.66466996096,8.71084837483
 07/30  03:00:00,922.290805066,96.28880081,542.775477324,0.0,34.9616554283,113.312780494,464.387128491,441.322531559,5.66466996096,17.3999269704
 07/30  04:00:00,921.091022373,96.28880081,530.448965194,0.0,44.4937663224,113.312780494,445.692275109,431.318493001,5.66466996096,8.70911214769
 07/30  05:00:00,911.291392036,96.28880081,528.174116221,0.0,44.4937663224,113.312780494,461.577263276,430.013707559,14.1616749024,17.4018808154
 07/30  06:00:00,943.01745112,96.28880081,492.036411567,0.0,54.0258772165,176.889270242,388.678986943,351.645611907,28.3233498048,8.71002523072
 07/30  07:00:00,946.184555837,96.28880081,489.019986632,0.0,54.0258772165,184.38654557,382.100414364,322.214305746,42.4850247072,17.4010839112
 07/30  08:00:00,1024.20761329,96.28880081,487.666866613,0.0,65.1572554096,220.04316451,370.036741702,295.918824388,56.6466996096,17.4712177044
 07/30  09:00:00,1017.29493572,96.28880081,488.252274425,0.0,65.1572554096,212.545889182,356.901368738,288.10452739,42.4850247072,26.3118166399
 07/30  10:00:00,1021.65357272,96.28880081,484.833645893,0.0,65.1572554096,220.04316451,378.322665101,281.088202483,70.808374512,26.4260881058
 07/30  11:00:00,1023.47027903,96.28880081,485.789201031,0.0,65.1572554096,220.04316451,374.406081829,277.173489247,70.808374512,26.4242180696
 07/30  12:00:00,1010.69694312,96.28880081,474.183485976,0.0,65.1572554096,220.04316451,357.638794568,260.406855839,70.808374512,26.423564217
 07/30  13:00:00,985.789152036,96.28880081,459.156763364,0.0,65.1572554096,212.545889182,311.360751514,228.289055322,56.6466996096,26.4249965828
 07/30  14:00:00,987.53150659,96.28880081,459.545768287,0.0,65.1572554096,212.545889182,256.829502985,187.918045154,42.4850247072,26.4264331239
 07/30  15:00:00,990.68579105,96.28880081,459.343520224,0.0,65.1572554096,212.545889182,236.270984434,153.201848933,56.6466996096,26.4224358911
 07/30  16:00:00,964.675996674,96.28880081,458.554650928,0.0,65.1572554096,220.04316451,264.614323314,153.220483798,84.9700494144,26.4237901017
 07/30  17:00:00,914.082856126,96.28880081,456.878865889,0.0,54.0258772165,184.38654557,298.404077281,187.121431957,84.9700494144,26.3125959098
 07/30  18:00:00,881.251330397,96.28880081,455.881532642,0.0,44.4937663224,163.454314868,331.500984775,237.819363647,84.9700494144,8.71157171323
 07/30  19:00:00,873.619971332,96.28880081,455.610268531,0.0,44.4937663224,155.95703954,327.98077539,253.93279121,56.6466996096,17.4012845701
 07/30  20:00:00,856.09269895,96.28880081,455.052449132,0.0,44.4937663224,124.558693486,372.840114419,307.483664598,56.6466996096,8.70975021169
 07/30  21:00:00,854.316699994,96.28880081,454.517091268,0.0,44.4937663224,124.558693486,391.869492492,331.983961569,42.4850247072,17.4005062165
 07/30  22:00:00,844.011234913,96.28880081,454.362446667,0.0,34.9616554283,124.558693486,407.301062079,361.577725353,28.3233498048,17.3999869204
 07/30  23:00:00,851.740418597,96.28880081,459.61627631,0.0,34.9616554283,124.558693486,404.484397308,381.612267293,14.1616749024,8.71045511264
 07/30  24:00:00,850.705816674,96.28880081,469.330895543,0.0,34.9616554283,113.312780494,417.575138335,394.509787978,5.66466996096,17.4006803967
 07/31  01:00:00,865.976549014,96.28880081,473.205029242,0.0,46.0930336215,113.312780494,412.894827527,398.518776699,5.66466996096,8.71138086711
 07/31  02:00:00,869.6599512,96.28880081,476.46522205,0.0,46.0930336215,113.312780494,427.832768489,404.767246823,5.66466996096,17.4008517043
 07/31  03:00:00,870.371680451,96.28880081,477.04594128,0.0,46.0930336215,113.312780494,421.122099009,406.747907965,5.66466996096,8.70952108277
 07/31  04:00:00,959.772342064,96.28880081,475.748689995,0.0,100.150657288,148.969399434,408.944651165,385.879842579,5.66466996096,17.4001386245
 07/31  05:00:00,933.16233293,96.28880081,456.594649139,0.0,100.150657288,149.894399434,684.635824367,653.074680795,14.1616749024,17.39946867
 07/31  06:00:00,1155.2657971,97.5895837944,455.837780881,0.0,176.471037341,302.612436532,393.894704838,356.861177765,28.3233498048,8.71017726806
 07/31  07:00:00,1289.07628844,99.3037237181,460.569887407,0.0,243.2593065,310.10971186,335.836575641,267.02472309,42.4850247072,26.3268278438
 07/31  08:00:00,1341.10734035,101.371656951,466.88219628,0.0,243.2593065,310.10971186,280.447063791,197.346669997,56.6466996096,26.4536941844
 07/31  09:00:00,1377.17346206,104.060270407,466.940532522,0.0,243.2593065,302.612436532,221.844037015,143.968960107,42.4850247072,35.3900522007
 07/31  10:00:00,1388.65568373,107.645918922,467.289703423,0.0,243.2593065,310.10971186,210.846749868,104.448979332,70.808374512,35.5893960237
 07/31  11:00:00,1393.56777465,111.148931549,467.674301874,0.0,243.2593065,310.10971186,192.300707305,85.8294555156,70.808374512,35.6628772777
 07/31  12:00:00,1356.60559276,116.702712894,466.886116428,0.0,243.2593065,310.10971186,170.880823489,64.5867597906,70.808374512,35.4856891866
 07/31  13:00:00,1397.73269246,124.641625857,466.678750735,0.0,243.2593065,302.612436532,140.457825035,39.2230237657,56.6466996096,44.5881016593
 07/31  14:00:00,1404.85793309,131.779011591,466.612809207,0.0,243.2593065,302.612436532,105.558416525,27.4871143998,42.4850247072,35.5862774181
 07/31  15:00:00,1414.49465264,142.093515035,465.940545399,0.0,243.2593065,302.612436532,105.958584348,13.786852615,56.6466996096,35.5250321229
 07/31  16:00:00,1427.46766664,148.719457649,465.628877093,0.0,243.2593065,310.10971186,118.135446521,6.64607549415,84.9700494144,26.5193216123
 07/31  17:00:00,1433.82277798,155.217269876,465.456791447,0.0,243.2593065,310.10971186,113.179396537,1.9619959265,84.9700494144,26.2473511959
 07/31  18:00:00,1111.63823061,96.28880081,467.787825125,0.0,166.938926447,199.110933808,121.962430651,19.5475630929,84.9700494144,17.444818144
 07/31  19:00:00,1106.04236533,96.28880081,468.873514904,0.0,166.938926447,191.61365848,104.355723653,38.9738678323,56.6466996096,8.73515621145
 07/31  20:00:00,986.454079644,96.28880081,467.867223905,0.0,100.150657288,124.558693486,154.784505267,80.6885946656,56.6466996096,17.4492109918
 07/31  21:00:00,947.306168459,96.28880081,468.380552751,0.0,100.150657288,124.558693486,171.576073202,111.68645901,42.4850247072,17.4045894855
 07/31  22:00:00,879.33755976,96.28880081,468.18738383,0.0,46.0930336215,124.558693486,184.854700408,147.821190473,28.3233498048,8.71016013041
 07/31  23:00:00,880.076599885,96.28880081,468.143626759,0.0,46.0930336215,124.558693486,209.441274969,177.878269545,14.1616749024,17.4013305217
 07/31  24:00:00,866.54033556,96.28880081,466.965833798,0.0,46.0930336215,113.312780494,241.90425532,218.838803771,5.66466996096,17.4007815872
 08/01  01:00:00,861.360124237,96.28880081,463.646435233,0.0,46.0930336215,113.312780494,258.117660645,243.742223051,5.66466996096,8.71076763293
 08/01  02:00:00,849.990672652,96.28880081,456.028100462,0.0,46.0930336215,113.312780494,297.113464081,274.049131958,5.66466996096,17.399662162
 08/01  03:00:00,845.084827627,96.28880081,452.160928393,0.0,46.0930336215,113.312780494,312.832067871,298.458453826,5.66466996096,8.70894408419
 08/01  04:00:00,943.113864206,96.28880081,454.767034755,0.0,100.150657288,148.969399434,306.719851542,283.654137374,5.66466996096,17.4010442077
 08/01  05:00:00,927.20171195,97.0219206949,447.276074617,0.0,100.150657288,149.894399434,447.782251464,424.91075817,14.1616749024,8.70981839194
 08/01  06:00:00,1152.51662424,102.127993578,446.586375644,0.0,176.471037341,302.612436532,344.617824238,298.893752041,28.3233498048,17.400722392
 08/01  07:00:00,1290.93973423,107.012050007,455.038926932,0.0,243.2593065,310.10971186,312.925509678,244.113401966,42.4850247072,26.3270830046
 08/01  08:00:00,1348.75301999,115.568336287,460.561375712,0.0,243.2593065,310.10971186,235.086116316,151.982721578,56.6466996096,26.4566951287
 08/01  09:00:00,1383.54135739,116.942922464,460.58423069,0.0,243.2593065,302.612436532,204.524199244,135.493254748,42.4850247072,26.5459197885
 08/01  10:00:00,1392.95005655,115.165576791,464.18899062,0.0,243.2593065,310.10971186,264.687513461,149.392991885,70.808374512,44.4861470636
 08/01  11:00:00,1395.45079766,116.411636064,464.361199571,0.0,243.2593065,310.10971186,260.124083504,153.65802047,70.808374512,35.6576885219
 08/01  12:00:00,1356.3078932,119.413899019,464.033507461,0.0,243.2593065,310.10971186,248.450826491,142.161289894,70.808374512,35.4811620849
 08/01  13:00:00,1392.24550285,122.269932458,463.827454243,0.0,243.2593065,302.612436532,227.747267116,133.482638374,56.6466996096,37.6179291325
 08/01  14:00:00,1394.21179728,124.80171461,463.257123623,0.0,243.2593065,302.612436532,212.849594253,127.825064419,42.4850247072,42.5395051267
 08/01  15:00:00,1395.63423611,126.990809582,462.521480599,0.0,243.2593065,302.612436532,215.663173564,123.496495052,56.6466996096,35.5199789029
 08/01  16:00:00,1405.22536758,129.976541772,462.430454806,0.0,243.2593065,310.10971186,223.054078548,111.570505208,84.9700494144,26.5135239262
 08/01  17:00:00,1413.83104878,137.910760827,463.033793955,0.0,243.2593065,310.10971186,193.637092232,82.4199514836,84.9700494144,26.247091334
 08/01  18:00:00,1109.63778252,96.28880081,465.991486383,0.0,166.938926447,199.110933808,211.932033417,118.22711958,84.9700494144,8.73486442304
 08/01  19:00:00,1090.40343054,96.28880081,458.652494655,0.0,166.938926447,191.61365848,245.75855204,171.663381135,56.6466996096,17.4484712957
 08/01  20:00:00,960.869837963,96.28880081,450.258883591,0.0,100.150657288,124.558693486,335.094169399,261.000356912,56.6466996096,17.4471128769
 08/01  21:00:00,913.917076806,96.28880081,444.124066028,0.0,100.150657288,124.558693486,355.551667958,295.661409722,42.4850247072,17.4052335291
 08/01  22:00:00,844.422140359,96.28880081,442.714142769,0.0,46.0930336215,124.558693486,370.720762574,333.688290487,28.3233498048,8.70912228193
 08/01  23:00:00,845.651612231,96.28880081,443.027800226,0.0,46.0930336215,124.558693486,385.829383006,354.268545969,14.1616749024,17.3991621338
 08/01  24:00:00,843.132778061,96.28880081,451.738803989,0.0,46.0930336215,113.312780494,389.464922109,375.090234709,5.66466996096,8.71001743859
 08/02  01:00:00,849.77911402,96.28880081,457.857631627,0.0,46.0930336215,113.312780494,407.717061434,384.651523423,5.66466996096,17.4008680496
 08/02  02:00:00,857.824991476,96.28880081,465.129280465,0.0,46.0930336215,113.312780494,418.728190197,395.663374261,5.66466996096,17.4001459757
 08/02  03:00:00,874.871334097,96.28880081,481.096820323,0.0,46.0930336215,113.312780494,421.439484364,407.064303652,5.66466996096,8.71051075167
 08/02  04:00:00,974.888790036,96.28880081,489.448184174,0.0,100.150657288,148.969399434,414.184057921,391.1201993,5.66466996096,17.3991886602
 08/02  05:00:00,954.858526293,97.9370013751,474.625910724,0.0,100.150657288,149.894399434,529.908635091,507.038234131,14.1616749024,8.70872605801
 08/02  06:00:00,1156.60463794,103.066567386,451.948261967,0.0,176.471037341,302.612436532,403.687092976,357.963460282,28.3233498048,17.4002828892
 08/02  07:00:00,1287.36682744,108.469781779,451.312882826,0.0,243.2593065,310.10971186,332.250479133,268.71940082,42.4850247072,21.0460536054
 08/02  08:00:00,1354.02891034,121.431198015,459.967386124,0.0,243.2593065,310.10971186,245.171893566,156.770765209,56.6466996096,31.7544287468
 08/02  09:00:00,1389.20668998,124.821859895,458.44325318,0.0,243.2593065,302.612436532,200.929824091,131.894332209,42.4850247072,26.5504671744
 08/02  10:00:00,1395.9133892,122.681057961,459.796556081,0.0,243.2593065,310.10971186,278.991016545,163.67984804,70.808374512,44.5027939931
 08/02  11:00:00,1396.17968275,123.985422689,457.688622668,0.0,243.2593065,310.10971186,261.149280088,154.690443003,70.808374512,35.6504625729
 08/02  12:00:00,1354.43257259,122.709481718,459.045301211,0.0,243.2593065,310.10971186,284.439177093,178.156256488,70.808374512,35.4745460924
 08/02  13:00:00,1381.09982214,121.724010026,454.631603374,0.0,243.2593065,302.612436532,277.13970733,184.831108971,56.6466996096,35.6618987497
 08/02  14:00:00,1362.42033127,115.925011478,446.286732563,0.0,243.2593065,302.612436532,317.476945038,230.490965491,42.4850247072,44.5009548398
 08/02  15:00:00,1362.59009063,117.345586017,447.622471159,0.0,243.2593065,302.612436532,353.299851911,261.140068993,56.6466996096,35.5130833088
 08/02  16:00:00,1397.09951273,118.469574345,473.150459267,0.0,243.2593065,310.10971186,393.285150108,281.79646522,84.9700494144,26.518635474
 08/02  17:00:00,1393.02348986,120.393420586,465.84345629,0.0,243.2593065,310.10971186,378.449026164,275.975665493,84.9700494144,17.5033112565
 08/02  18:00:00,1140.16595228,96.28880081,503.020810062,0.0,166.938926447,199.110933808,384.38687326,281.968537684,84.9700494144,17.4482861615
 08/02  19:00:00,1156.84647066,96.28880081,527.743141474,0.0,166.938926447,191.61365848,377.649669246,303.557572666,56.6466996096,17.4453969707
 08/02  20:00:00,1055.54680438,96.28880081,546.458659756,0.0,100.150657288,124.558693486,438.797407209,364.705498711,56.6466996096,17.4452088886
 08/02  21:00:00,1025.36504127,96.28880081,556.580565149,0.0,100.150657288,124.558693486,441.489818369,381.599925227,42.4850247072,17.4048684355
 08/02  22:00:00,971.964211965,96.28880081,572.012511838,0.0,46.0930336215,124.558693486,442.251361023,405.217753246,28.3233498048,8.71025797207
 08/02  23:00:00,983.564309474,96.28880081,583.790441985,0.0,46.0930336215,124.558693486,446.361096852,414.800702439,14.1616749024,17.3987195104
 08/02  24:00:00,980.192143105,96.28880081,593.525489256,0.0,46.0930336215,113.312780494,435.803910898,421.428025033,5.66466996096,8.71121590392
 08/03  01:00:00,977.702605743,96.28880081,592.936351569,0.0,46.0930336215,113.312780494,450.234621216,427.169586731,5.66466996096,17.4003645245
 08/03  02:00:00,968.798749074,96.28880081,586.525083771,0.0,46.0930336215,113.312780494,447.291828146,432.917942661,5.66466996096,8.70921552423
 08/03  03:00:00,961.388827485,96.28880081,580.21245467,0.0,46.0930336215,113.312780494,459.750779875,436.686790628,5.66466996096,17.399319286
 08/03  04:00:00,1046.06826218,96.28880081,575.326764519,0.0,100.150657288,148.969399434,443.779330668,420.715986837,5.66466996096,17.3986738693
 08/03  05:00:00,1037.38559647,97.7739409735,572.10149738,0.0,100.150657288,149.894399434,585.669710819,562.798288423,14.1616749024,8.70974749364
 08/03  06:00:00,1264.66235261,103.039977559,572.12751918,0.0,176.471037341,302.612436532,462.643859704,416.920080829,28.3233498048,17.4004290695
 08/03  07:00:00,1397.92680274,106.469428472,576.828920207,0.0,243.2593065,310.10971186,427.320566586,367.279663709,42.4850247072,17.5558781692
 08/03  08:00:00,1442.72740233,107.946816832,576.186115161,0.0,243.2593065,310.10971186,427.872212197,344.774023663,56.6466996096,26.4514889244
 08/03  09:00:00,1460.3777273,109.130167935,557.559582537,0.0,243.2593065,302.612436532,410.020830142,332.134812555,42.4850247072,35.4009928799
 08/03  10:00:00,1457.45844704,110.32546261,545.051367372,0.0,243.2593065,310.10971186,430.455879723,324.050612493,70.808374512,35.5968927186
 08/03  11:00:00,1437.43135305,111.652977003,520.903779499,0.0,243.2593065,310.10971186,433.302297939,317.92194668,70.808374512,44.5719767478
 08/03  12:00:00,1388.73579228,113.031588812,511.759066364,0.0,243.2593065,310.10971186,419.004294887,312.729904376,70.808374512,35.4660159988
 08/03  13:00:00,1427.50958102,114.381792595,516.434157157,0.0,243.2593065,302.612436532,401.221105879,308.922629514,56.6466996096,35.651776755
 08/03  14:00:00,1441.62953447,116.0317473,530.786315481,0.0,243.2593065,302.612436532,382.926801657,304.844922679,42.4850247072,35.5968542701
 08/03  15:00:00,1442.02259467,118.649533985,529.198584918,0.0,243.2593065,302.612436532,384.277549865,292.096221109,56.6466996096,35.5346291465
 08/03  16:00:00,1456.61535525,120.694280083,535.496600733,0.0,243.2593065,310.10971186,404.000487739,283.684865912,84.9700494144,35.3455724121
 08/03  17:00:00,1459.54630429,121.794570537,537.647342525,0.0,243.2593065,310.10971186,385.568120069,283.090598218,84.9700494144,17.507472437
 08/03  18:00:00,1199.8106664,96.28880081,569.687320336,0.0,166.938926447,199.110933808,391.083647917,288.664114937,84.9700494144,17.449483566
 08/03  19:00:00,1204.97856526,96.28880081,581.708021747,0.0,166.938926447,191.61365848,382.193909978,308.09931114,56.6466996096,17.4478992283
 08/03  20:00:00,1093.86749496,96.28880081,589.070320481,0.0,100.150657288,124.558693486,439.499474413,365.406446131,56.6466996096,17.4463286724
 08/03  21:00:00,1042.3823651,96.28880081,576.015286162,0.0,100.150657288,124.558693486,431.073545901,379.877897837,42.4850247072,8.71062335647
 08/03  22:00:00,979.596524803,96.28880081,580.687755753,0.0,46.0930336215,124.558693486,447.958723032,402.23465194,28.3233498048,17.4007212866
 08/03  23:00:00,986.220295414,96.28880081,586.743926353,0.0,46.0930336215,124.558693486,433.08689097,410.21580668,14.1616749024,8.70940938839
 08/03  24:00:00,973.416957173,96.28880081,586.35353568,0.0,46.0930336215,113.312780494,437.921205504,414.856666436,5.66466996096,17.3998691071
 08/04  01:00:00,973.372143286,96.28880081,586.347690548,0.0,46.0930336215,113.312780494,442.171158965,419.107539021,5.66466996096,17.3989499832
 08/04  02:00:00,965.691913668,96.28880081,578.182440212,0.0,46.0930336215,113.312780494,436.261605814,421.887084249,5.66466996096,8.70985160394
 08/04  03:00:00,974.390965443,96.28880081,587.679465131,0.0,46.0930336215,113.312780494,447.344922892,424.283063683,5.66466996096,17.3971892476
 08/04  04:00:00,1058.10127802,96.28880081,577.652383199,0.0,100.150657288,148.969399434,421.71380205,407.338396572,5.66466996096,8.71073551684
 08/04  05:00:00,1062.3234476,97.979050688,583.834813935,0.0,100.150657288,149.894399434,572.002188929,540.439125529,14.1616749024,17.4013884981
 08/04  06:00:00,1261.60839031,103.108067173,560.734262959,0.0,176.471037341,302.612436532,444.161375942,407.129172636,28.3233498048,8.70885350117
 08/04  07:00:00,1361.4421374,106.74892759,532.721917076,0.0,243.2593065,310.10971186,435.741247058,366.930939051,42.4850247072,26.3252832997
 08/04  08:00:00,1368.98557035,108.576524274,494.233746048,0.0,243.2593065,310.10971186,423.436512311,340.339570432,56.6466996096,26.4502422687
 08/04  09:00:00,1394.65488637,110.232405717,484.821312785,0.0,243.2593065,302.612436532,390.667911978,312.79192036,42.4850247072,35.3909669112
 08/04  10:00:00,1395.0568443,111.546558261,476.369244063,0.0,243.2593065,310.10971186,403.788234968,297.393681188,70.808374512,35.5861792685
 08/04  11:00:00,1388.14301671,112.856336345,466.968321696,0.0,243.2593065,310.10971186,393.710919428,287.238922326,70.808374512,35.6636225899
 08/04  12:00:00,1340.51091764,114.344895798,460.522984136,0.0,243.2593065,310.10971186,385.199730102,278.905760565,70.808374512,35.4855950256
 08/04  13:00:00,1385.01991568,115.888630473,470.225182874,0.0,243.2593065,302.612436532,384.396063754,283.17960345,56.6466996096,44.5697606943
 08/04  14:00:00,1411.71019719,117.665850383,496.545001282,0.0,243.2593065,302.612436532,365.562746291,287.493019254,42.4850247072,35.5847023295
 08/04  15:00:00,1403.18329672,119.954327705,485.325922509,0.0,243.2593065,302.612436532,368.281930849,276.111954723,56.6466996096,35.5232765164
 08/04  16:00:00,1407.69538749,121.387726166,481.117157328,0.0,243.2593065,310.10971186,381.826796685,270.3449994,84.9700494144,26.5117478704
 08/04  17:00:00,1393.41975327,122.049583196,464.416254852,0.0,243.2593065,310.10971186,385.447193143,274.231328579,84.9700494144,26.2458151494
 08/04  18:00:00,1152.75304232,96.28880081,517.34415764,0.0,166.938926447,199.110933808,397.074722981,294.659921481,84.9700494144,17.4447520859
 08/04  19:00:00,1149.63152527,96.28880081,522.029230577,0.0,166.938926447,191.61365848,372.9673046,307.588822233,56.6466996096,8.73178275682
 08/04  20:00:00,1030.20018002,96.28880081,520.273276754,0.0,100.150657288,124.558693486,430.105042764,356.009330977,56.6466996096,17.4490121775
 08/04  21:00:00,1009.64271159,96.28880081,540.478595797,0.0,100.150657288,124.558693486,429.629781041,369.740385957,42.4850247072,17.4043703764
 08/04  22:00:00,924.980811761,96.28880081,521.519873458,0.0,46.0930336215,124.558693486,432.935649713,387.213690621,28.3233498048,17.3986092872
 08/04  23:00:00,918.438652881,96.28880081,513.017487159,0.0,46.0930336215,124.558693486,415.426960281,392.555582843,14.1616749024,8.70970253591
 08/04  24:00:00,889.537897089,96.28880081,494.872942265,0.0,46.0930336215,113.312780494,418.511566827,395.446568965,5.66466996096,17.400327901
 08/05  01:00:00,885.194366636,96.28880081,490.089676684,0.0,46.0930336215,113.312780494,414.34413659,399.968947731,5.66466996096,8.71051889894
 08/05  02:00:00,894.512418299,96.28880081,500.044208439,0.0,46.0930336215,113.312780494,429.80435547,406.740613972,5.66466996096,17.3990715375
 08/05  03:00:00,921.804270452,96.28880081,529.728684794,0.0,46.0930336215,113.312780494,430.2395557,415.86627974,5.66466996096,8.70860599932
 08/05  04:00:00,940.267210429,96.28880081,538.845888426,0.0,55.6251445156,113.312780494,431.963833426,408.901645634,5.66466996096,17.397517831
 08/05  05:00:00,931.868885344,96.28880081,534.137433772,0.0,55.6251445156,113.312780494,431.032706549,408.161641014,14.1616749024,8.70939063256
 08/05  06:00:00,987.242922054,96.28880081,527.560783319,0.0,65.1572554096,176.889270242,385.26057625,339.53754797,28.3233498048,17.3996784752
 08/05  07:00:00,1093.36877162,97.0717081436,510.440203995,0.0,109.682768182,220.96816451,515.810972108,455.926947043,42.4850247072,17.399000358
 08/05  08:00:00,1091.09224167,97.321270412,497.519575768,0.0,109.682768182,220.96816451,469.88003767,395.750951309,56.6466996096,17.4823867513
 08/05  09:00:00,1207.10240009,99.8868653136,505.347464321,0.0,131.945524568,266.955817592,419.594706422,359.546685333,42.4850247072,17.5629963815
 08/05  10:00:00,1214.30207043,100.11797171,504.965391516,0.0,131.945524568,274.45309292,449.714635257,343.650963349,70.808374512,35.2552973959
 08/05  11:00:00,1199.57960445,100.112533399,487.595092226,0.0,131.945524568,274.45309292,440.776012096,343.520378253,70.808374512,26.4472593315
 08/05  12:00:00,1155.79766802,100.111551604,475.012977879,0.0,131.945524568,274.45309292,443.973565636,346.723131851,70.808374512,26.4420592733
 08/05  13:00:00,1143.30872629,100.190358648,470.091628294,0.0,131.945524568,266.955817592,422.054661222,338.965411058,56.6466996096,26.4425505547
 08/05  14:00:00,1124.181656,100.247541526,452.73541874,0.0,131.945524568,266.955817592,395.919946586,326.995840434,42.4850247072,26.4390814456
 08/05  15:00:00,1068.78926567,96.28880081,476.612875703,0.0,109.682768182,212.545889182,363.1167509,280.025042727,56.6466996096,26.4450085636
 08/05  16:00:00,1083.85993994,96.28880081,483.854478885,0.0,109.682768182,220.04316451,397.944204728,286.53522545,84.9700494144,26.4389298641
 08/05  17:00:00,1059.27849328,96.28880081,501.850694853,0.0,109.682768182,220.04316451,412.783540965,301.494933459,84.9700494144,26.3185580907
 08/05  18:00:00,1047.30710759,96.28880081,530.599820688,0.0,100.150657288,199.110933808,447.306900648,344.93819691,84.9700494144,17.3986543238
 08/05  19:00:00,1023.91232505,96.28880081,512.770900835,0.0,100.150657288,191.61365848,414.597534172,349.241119835,56.6466996096,8.70971472726
 08/05  20:00:00,912.158257413,96.28880081,495.763834705,0.0,55.6251445156,124.558693486,461.591138392,387.546353521,56.6466996096,17.3980852613
 08/05  21:00:00,910.610578506,96.28880081,494.356897677,0.0,55.6251445156,124.558693486,444.762679931,393.567071792,42.4850247072,8.71058343156
 08/05  22:00:00,892.872543062,96.28880081,486.527579755,0.0,46.0930336215,124.558693486,453.286329357,407.563749027,28.3233498048,17.3992305247
 08/05  23:00:00,881.934077045,96.28880081,475.635396462,0.0,46.0930336215,124.558693486,432.217794825,409.347431707,14.1616749024,8.70868821541
 08/05  24:00:00,868.114245868,96.28880081,473.914002631,0.0,46.0930336215,113.312780494,437.224114488,414.161093305,5.66466996096,17.398351222
 08/06  01:00:00,854.818160603,96.28880081,472.511760726,0.0,34.9616554283,113.312780494,431.748842013,417.374747253,5.66466996096,8.70942479931
 08/06  02:00:00,853.212170439,96.28880081,471.075541624,0.0,34.9616554283,113.312780494,443.528156213,420.463813238,5.66466996096,17.3996730135
 08/06  03:00:00,852.757877485,96.28880081,470.67682604,0.0,34.9616554283,113.312780494,446.30037407,423.236771,5.66466996096,17.39893311
 08/06  04:00:00,862.781427471,96.28880081,470.451056476,0.0,44.4937663224,113.312780494,428.810547892,414.436018598,5.66466996096,8.70985933317
 08/06  05:00:00,858.614053122,96.28880081,470.212812498,0.0,44.4937663224,113.312780494,446.46980322,414.910288891,14.1616749024,17.3978394263
 08/06  06:00:00,909.502700365,96.28880081,460.399621314,0.0,54.0258772165,176.889270242,378.370952159,341.336885677,28.3233498048,8.71071667685
 08/06  07:00:00,910.501700737,96.28880081,455.293429532,0.0,54.0258772165,184.38654557,382.314406889,322.429935342,42.4850247072,17.3994468397
 08/06  08:00:00,1009.55489188,96.28880081,473.226336733,0.0,65.1572554096,220.04316451,376.928890857,302.808909816,56.6466996096,17.4732814312
 08/06  09:00:00,1008.91806548,96.28880081,479.30282662,0.0,65.1572554096,212.545889182,347.991972654,287.963919011,42.4850247072,17.5430289358
 08/06  10:00:00,1009.98979466,96.28880081,473.64593918,0.0,65.1572554096,220.04316451,369.716298368,272.48705972,70.808374512,26.4208641354
 08/06  11:00:00,999.599853361,96.28880081,463.417397295,0.0,65.1572554096,220.04316451,358.459475367,252.431812029,70.808374512,35.2192888263
 08/06  12:00:00,993.533167801,96.28880081,459.272144941,0.0,65.1572554096,220.04316451,313.844971131,216.619042396,70.808374512,26.4175542227
 08/06  13:00:00,994.697917892,96.28880081,462.197634488,0.0,65.1572554096,212.545889182,243.784041999,160.718850301,56.6466996096,26.4184920883
 08/06  14:00:00,1003.50132798,96.28880081,467.899854171,0.0,65.1572554096,212.545889182,207.924210785,139.019750471,42.4850247072,26.4194356065
 08/06  15:00:00,1003.76533561,96.28880081,468.175614379,0.0,65.1572554096,212.545889182,210.244598746,127.177522359,56.6466996096,26.420376778
 08/06  16:00:00,978.233158177,96.28880081,467.992252174,0.0,65.1572554096,220.04316451,240.449186359,129.057821865,84.9700494144,26.4213150803
 08/06  17:00:00,930.742533332,96.28880081,467.2739589,0.0,54.0258772165,184.38654557,246.97141391,144.455696566,84.9700494144,17.5456679291
 08/06  18:00:00,900.441812485,96.28880081,467.818688554,0.0,44.4937663224,163.454314868,285.336018301,182.96610168,84.9700494144,17.399867206
 08/06  19:00:00,872.988829136,96.28880081,454.269332977,0.0,44.4937663224,155.95703954,314.540470036,249.184804117,56.6466996096,8.70896630964
 08/06  20:00:00,864.302308937,96.28880081,462.566719093,0.0,44.4937663224,124.558693486,431.742309866,357.696821986,56.6466996096,17.3987882703
 08/06  21:00:00,902.393563151,96.28880081,499.860713949,0.0,44.4937663224,124.558693486,446.5654603,386.682361436,42.4850247072,17.3980741562
 08/06  22:00:00,896.502788998,96.28880081,504.231685174,0.0,34.9616554283,124.558693486,442.456901907,405.424143488,28.3233498048,8.70940861356
 08/06  23:00:00,897.542637808,96.28880081,504.26569666,0.0,34.9616554283,124.558693486,443.394586314,411.833222009,14.1616749024,17.3996894031
 08/06  24:00:00,885.331457516,96.28880081,504.444727053,0.0,34.9616554283,113.312780494,430.120960575,415.746029152,5.66466996096,8.71026146183
 08/07  01:00:00,889.82967839,96.28880081,496.919408849,0.0,46.0930336215,113.312780494,443.429024962,420.365872078,5.66466996096,17.3984829229
 08/07  02:00:00,884.934883047,96.28880081,491.20762454,0.0,46.0930336215,113.312780494,439.867153893,425.494199278,5.66466996096,8.70828465372
 08/07  03:00:00,860.38155431,96.28880081,467.388352205,0.0,46.0930336215,113.312780494,446.621888856,423.557197348,5.66466996096,17.4000215472
 08/07  04:00:00,952.309060866,96.28880081,468.563668932,0.0,100.150657288,148.969399434,421.975309271,407.601610666,5.66466996096,8.70902864464
 08/07  05:00:00,963.778321708,96.28880081,480.89487532,0.0,100.150657288,149.894399434,758.578687652,727.017468485,14.1616749024,17.3995442645
 08/07  06:00:00,1183.21494766,97.8925908942,481.447438065,0.0,176.471037341,302.612436532,505.86779008,460.146277411,28.3233498048,17.398162865
 08/07  07:00:00,1289.74855398,99.4926942385,464.899016587,0.0,243.2593065,310.10971186,447.666941726,387.629283866,42.4850247072,17.5526331535
 08/07  08:00:00,1331.57290725,100.49839648,465.360436945,0.0,243.2593065,310.10971186,436.697815593,353.604739685,56.6466996096,26.4463762987
 08/07  09:00:00,1382.52598233,101.303555587,481.090490396,0.0,243.2593065,302.612436532,419.953108228,342.075298849,42.4850247072,35.3927846719
 08/07  10:00:00,1387.45619771,102.004413701,477.736545474,0.0,243.2593065,310.10971186,431.282513949,324.886564591,70.808374512,35.5875748457
 08/07  11:00:00,1380.62063625,102.895888832,469.83597433,0.0,243.2593065,310.10971186,426.356881705,310.971496828,70.808374512,44.5770103651
 08/07  12:00:00,1334.83679027,104.255784879,465.239040311,0.0,243.2593065,310.10971186,399.614921714,302.200700451,70.808374512,26.6058467503
 08/07  13:00:00,1368.77073261,105.669763478,464.439930419,0.0,243.2593065,302.612436532,397.213472116,296.006909658,56.6466996096,44.5598628479
 08/07  14:00:00,1365.04450593,107.095415555,459.711286258,0.0,243.2593065,302.612436532,358.664044413,280.594140472,42.4850247072,35.5848792338
 08/07  15:00:00,1362.52703661,108.847294696,456.060458094,0.0,243.2593065,302.612436532,358.143554365,265.97380156,56.6466996096,35.5230531951
 08/07  16:00:00,1371.48830368,110.577373188,456.457654306,0.0,243.2593065,310.10971186,380.009784552,259.703679588,84.9700494144,35.3360555497
 08/07  17:00:00,1368.96661345,112.425563413,452.41578199,0.0,243.2593065,310.10971186,349.698408882,247.226073341,84.9700494144,17.5022861269
 08/07  18:00:00,1100.25256688,96.28880081,464.808417561,0.0,166.938926447,199.110933808,349.571293582,247.156274226,84.9700494144,17.4449699423
 08/07  19:00:00,1104.4893767,96.28880081,474.532183202,0.0,166.938926447,191.61365848,344.589943064,270.499953627,56.6466996096,17.4432898282
 08/07  20:00:00,992.041497019,96.28880081,479.617809181,0.0,100.150657288,124.558693486,399.745548344,334.364529018,56.6466996096,8.7343197166
 08/07  21:00:00,960.413168329,96.28880081,487.698126099,0.0,100.150657288,124.558693486,412.007983863,352.118468272,42.4850247072,17.4044908838
 08/07  22:00:00,879.987850103,96.28880081,475.146247129,0.0,46.0930336215,124.558693486,419.30303744,373.581003628,28.3233498048,17.3986840072
 08/07  23:00:00,863.994967634,96.28880081,459.475790797,0.0,46.0930336215,124.558693486,397.561592949,374.690190454,14.1616749024,8.709727592
 08/07  24:00:00,851.535452151,96.28880081,459.183126475,0.0,46.0930336215,113.312780494,407.302442871,384.238711937,5.66466996096,17.399060973
 08/08  01:00:00,844.463003406,96.28880081,452.970098751,0.0,46.0930336215,113.312780494,389.29630866,374.921132387,5.66466996096,8.71050631248
 08/08  02:00:00,836.668537676,96.28880081,446.057023016,0.0,46.0930336215,113.312780494,387.357645135,364.294004498,5.66466996096,17.3989706763
 08/08  03:00:00,837.167541306,96.28880081,445.650144649,0.0,46.0930336215,113.312780494,361.143211953,346.770020089,5.66466996096,8.70852190275
 08/08  04:00:00,931.669965431,96.28880081,445.667819027,0.0,100.150657288,148.969399434,340.283536334,317.221029228,5.66466996096,17.3978371452
 08/08  05:00:00,929.72493745,96.905820578,446.45612926,0.0,100.150657288,149.894399434,493.228145578,470.357183284,14.1616749024,8.70928739226
 08/08  06:00:00,1160.41621287,101.14126131,453.476962301,0.0,176.471037341,302.612436532,351.194266356,305.47140992,28.3233498048,17.3995066308
 08/08  07:00:00,1287.96672907,104.517057102,454.891123878,0.0,243.2593065,310.10971186,333.968100479,265.159794084,42.4850247072,26.3232816875
 08/08  08:00:00,1331.88455231,106.176145371,455.857140013,0.0,243.2593065,310.10971186,336.497814289,253.399571689,56.6466996096,26.4515429901
 08/08  09:00:00,1371.25301048,108.243024034,458.270020109,0.0,243.2593065,302.612436532,303.617616434,234.592703644,42.4850247072,26.5398880835
 08/08  10:00:00,1385.58096084,112.489271536,459.690878176,0.0,243.2593065,310.10971186,305.402657901,190.113110398,70.808374512,44.4811729914
 08/08  11:00:00,1394.47940532,120.047079126,459.988333758,0.0,243.2593065,310.10971186,237.204676726,130.75086993,70.808374512,35.6454322846
 08/08  12:00:00,1353.99831406,122.444329118,458.890653044,0.0,243.2593065,310.10971186,223.523901595,117.245743825,70.808374512,35.4697832583
 08/08  13:00:00,1388.22993372,121.91675459,460.329792515,0.0,243.2593065,302.612436532,229.39694785,137.094762041,56.6466996096,35.6554862
 08/08  14:00:00,1387.30751419,123.341670473,457.956540709,0.0,243.2593065,302.612436532,217.781855562,130.806374607,42.4850247072,44.4904562482
 08/08  15:00:00,1384.19181434,118.182957119,460.43794073,0.0,243.2593065,302.612436532,254.531126944,162.378394921,56.6466996096,35.5060324138
 08/08  16:00:00,1383.16259555,117.334011209,456.197354516,0.0,243.2593065,310.10971186,295.816249118,184.33269272,84.9700494144,26.5135069835
 08/08  17:00:00,1376.78574752,116.848858264,452.226884156,0.0,243.2593065,310.10971186,311.898889821,209.427925533,84.9700494144,17.5009148743
 08/08  18:00:00,1085.8446813,96.28880081,451.983835948,0.0,166.938926447,199.110933808,344.530418865,242.113913346,84.9700494144,17.4464561041
 08/08  19:00:00,1076.17229433,96.28880081,448.30418759,0.0,166.938926447,191.61365848,332.211176601,258.121473171,56.6466996096,17.4430038206
 08/08  20:00:00,956.08722372,96.28880081,446.086091923,0.0,100.150657288,124.558693486,363.549988754,289.455424406,56.6466996096,17.4478647383
 08/08  21:00:00,917.87704706,96.28880081,446.39675346,0.0,100.150657288,124.558693486,343.40728417,292.210371552,42.4850247072,8.71188791078
 08/08  22:00:00,852.906963827,96.28880081,448.050941576,0.0,46.0930336215,124.558693486,353.60640017,307.883533225,28.3233498048,17.3995171399
 08/08  23:00:00,855.316853096,96.28880081,449.242672693,0.0,46.0930336215,124.558693486,343.783857329,312.223435364,14.1616749024,17.3987470631
 08/08  24:00:00,843.536392103,96.28880081,449.785777597,0.0,46.0930336215,113.312780494,331.91904532,317.544614202,5.66466996096,8.70976115686
 08/09  01:00:00,849.525068258,96.28880081,454.266233915,0.0,46.0930336215,113.312780494,334.658874191,311.596698128,5.66466996096,17.3975061014
 08/09  02:00:00,849.143329291,96.28880081,454.016603492,0.0,46.0930336215,113.312780494,331.136401262,316.761233153,5.66466996096,8.71049814793
 08/09  03:00:00,847.821944276,96.28880081,452.997891863,0.0,46.0930336215,113.312780494,345.573957056,322.510334689,5.66466996096,17.3989524064
 08/09  04:00:00,933.237122026,96.28880081,449.293589436,0.0,100.150657288,148.969399434,320.394350234,306.021173579,5.66466996096,8.70850669407
 08/09  05:00:00,930.480951918,97.5090394495,449.945776275,0.0,100.150657288,149.894399434,490.658538213,459.0980186,14.1616749024,17.3988447104
 08/09  06:00:00,1167.98738313,103.68616588,458.758708438,0.0,176.471037341,302.612436532,324.100318371,287.067712218,28.3233498048,8.70925634844
 08/09  07:00:00,1305.79843289,112.991832878,461.356623155,0.0,243.2593065,310.10971186,249.662336739,180.851817823,42.4850247072,26.3254942089
 08/09  08:00:00,1350.42546442,117.621835719,460.170407558,0.0,243.2593065,310.10971186,238.077735521,154.981537886,56.6466996096,26.4494980257
 08/09  09:00:00,1382.88423645,118.202616082,458.793842526,0.0,243.2593065,302.612436532,237.205854226,159.331980751,42.4850247072,35.3888487677
 08/09  10:00:00,1390.42269465,118.679844025,458.344432287,0.0,243.2593065,310.10971186,278.280583801,171.889153229,70.808374512,35.5830560598
