Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  11:00:00,1394.83174155,122.826477977,457.544673009,0.0,243.2593065,310.10971186,258.806091521,151.602586368,70.808374512,36.3951306406
 08/09  12:00:00,1352.17431575,122.536599037,456.95700439,0.0,243.2593065,310.10971186,265.097212158,159.539201946,70.808374512,34.7496357
 08/09  13:00:00,1373.14957766,115.592184573,454.771347505,0.0,243.2593065,302.612436532,306.527657481,205.317864424,56.6466996096,44.563093448
 08/09  14:00:00,1364.41469894,115.689859939,448.288170437,0.0,243.2593065,302.612436532,299.333125296,221.268615498,42.4850247072,35.5794850911
 08/09  15:00:00,1366.33778326,117.820528038,448.75213774,0.0,243.2593065,302.612436532,307.130923622,214.966416093,56.6466996096,35.5178079194
 08/09  16:00:00,1376.22571997,119.762843209,449.373424004,0.0,243.2593065,310.10971186,314.966105008,203.491186258,84.9700494144,26.5048693357
 08/09  17:00:00,1378.76688342,121.169222417,449.543263708,0.0,243.2593065,310.10971186,308.001777148,196.788778301,84.9700494144,26.2429494324
 08/09  18:00:00,1095.08728832,96.28880081,459.844780981,0.0,166.938926447,199.110933808,345.668571607,243.255554701,84.9700494144,17.4429674916
 08/09  19:00:00,1101.76378673,96.28880081,471.61248517,0.0,166.938926447,191.61365848,344.782102114,279.40145008,56.6466996096,8.73395242408
 08/09  20:00:00,967.919964997,96.28880081,457.14172266,0.0,100.150657288,124.558693486,407.359790423,333.266128291,56.6466996096,17.4469625222
 08/09  21:00:00,930.425226903,96.28880081,459.196515052,0.0,100.150657288,124.558693486,410.633883628,350.746632463,42.4850247072,17.4022264576
 08/09  22:00:00,877.68217188,96.28880081,472.81818269,0.0,46.0930336215,124.558693486,419.98655454,382.954160818,28.3233498048,8.70904391716
 08/09  23:00:00,900.332790171,96.28880081,493.028242349,0.0,46.0930336215,124.558693486,426.122018652,394.561424189,14.1616749024,17.3989195601
 08/09  24:00:00,890.266766272,96.28880081,495.343890935,0.0,46.0930336215,113.312780494,421.36716521,398.304340201,5.66466996096,17.3981550484
 08/10  01:00:00,888.813111709,96.28880081,493.804217193,0.0,46.0930336215,113.312780494,415.952469423,401.578415602,5.66466996096,8.70938386033
 08/10  02:00:00,889.376894147,96.28880081,494.434226634,0.0,46.0930336215,113.312780494,428.193925018,405.132894672,5.66466996096,17.3963603848
 08/10  03:00:00,890.137604132,96.28880081,495.288194639,0.0,46.0930336215,113.312780494,422.727814284,408.352997816,5.66466996096,8.71014650627
 08/10  04:00:00,984.663667672,96.28880081,499.784336795,0.0,100.150657288,148.969399434,416.629056828,393.566101152,5.66466996096,17.3982857154
 08/10  05:00:00,982.436500552,97.9428834983,498.829034872,0.0,100.150657288,149.894399434,547.389149642,524.519275682,14.1616749024,8.70819905771
 08/10  06:00:00,1191.27159666,103.156552254,484.407318591,0.0,176.471037341,302.612436532,430.679511422,384.95867214,28.3233498048,17.3974894772
 08/10  07:00:00,1288.7726992,107.065632032,455.61987829,0.0,243.2593065,310.10971186,385.835504094,321.944426336,42.4850247072,21.4060530512
 08/10  08:00:00,1322.87912945,108.98790079,446.982481451,0.0,243.2593065,310.10971186,347.438916681,259.406368926,56.6466996096,31.3858481451
 08/10  09:00:00,1357.73185361,110.476974371,448.569153639,0.0,243.2593065,302.612436532,312.847377646,243.814242535,42.4850247072,26.5481104031
 08/10  10:00:00,1365.59809829,111.952749071,448.829683434,0.0,243.2593065,310.10971186,360.753022802,254.349775209,70.808374512,35.5948730807
 08/10  11:00:00,1369.34699118,113.60348566,449.812481972,0.0,243.2593065,310.10971186,366.305340835,250.939240028,70.808374512,44.5577262952
 08/10  12:00:00,1331.86563745,115.460321558,451.013537431,0.0,243.2593065,310.10971186,338.080037996,231.808638296,70.808374512,35.4630251879
 08/10  13:00:00,1370.6879056,117.278364994,452.83103539,0.0,243.2593065,302.612436532,302.4124072,210.118219104,56.6466996096,35.6474884869
 08/10  14:00:00,1372.78283305,118.969948915,452.994317537,0.0,243.2593065,302.612436532,284.946062925,206.869029441,42.4850247072,35.5920087762
 08/10  15:00:00,1373.16857357,121.402165691,450.934972,0.0,243.2593065,302.612436532,292.991654649,200.815802643,56.6466996096,35.5291523968
 08/10  16:00:00,1381.76105537,123.620077209,450.881068315,0.0,243.2593065,310.10971186,315.959042342,195.648665652,84.9700494144,35.3403272756
 08/10  17:00:00,1384.1663317,125.039792342,451.490351323,0.0,243.2593065,310.10971186,294.145566541,191.671930664,84.9700494144,17.5035864629
 08/10  18:00:00,1091.14120457,96.28880081,456.397031354,0.0,166.938926447,199.110933808,325.677106069,223.259058523,84.9700494144,17.4479981319
 08/10  19:00:00,1111.44290659,96.28880081,477.730463176,0.0,166.938926447,191.61365848,349.661429377,275.568459314,56.6466996096,17.4462704537
 08/10  20:00:00,983.20320333,96.28880081,470.779386972,0.0,100.150657288,124.558693486,395.901630877,321.810371576,56.6466996096,17.4445596907
 08/10  21:00:00,916.758043708,96.28880081,446.543495054,0.0,100.150657288,124.558693486,362.25139481,311.053236895,42.4850247072,8.71313320746
 08/10  22:00:00,848.505411915,96.28880081,445.424655513,0.0,46.0930336215,124.558693486,357.164718809,311.442389986,28.3233498048,17.3989790176
 08/10  23:00:00,847.682327252,96.28880081,444.78708306,0.0,46.0930336215,124.558693486,373.169625132,350.299445042,14.1616749024,8.70850518713
 08/10  24:00:00,875.44229525,96.28880081,481.543972335,0.0,46.0930336215,113.312780494,416.169770212,393.107176049,5.66466996096,17.3979242019
 08/11  01:00:00,906.954688405,96.28880081,513.561769146,0.0,46.0930336215,113.312780494,415.67543432,401.301559709,5.66466996096,8.70920465003
 08/11  02:00:00,927.06539252,96.28880081,535.485495716,0.0,46.0930336215,113.312780494,432.759701082,409.695866129,5.66466996096,17.3991649911
 08/11  03:00:00,934.510456286,96.28880081,543.720910158,0.0,46.0930336215,113.312780494,438.343099672,415.28009987,5.66466996096,17.3983298413
 08/11  04:00:00,1037.93920823,96.28880081,554.736038033,0.0,100.150657288,148.969399434,414.323481378,399.949287887,5.66466996096,8.70952353026
 08/11  05:00:00,1038.1213852,98.2222986262,556.847693339,0.0,100.150657288,149.894399434,552.759920331,521.198559529,14.1616749024,17.3996859004
 08/11  06:00:00,1222.33389414,103.491566636,517.053293876,0.0,176.471037341,302.612436532,423.75959747,386.725939834,28.3233498048,8.71030783085
 08/11  07:00:00,1308.95478393,108.290329696,473.956161607,0.0,243.2593065,310.10971186,402.745282857,333.940418971,42.4850247072,26.3198391794
 08/11  08:00:00,1327.47535701,110.14578435,451.152880999,0.0,243.2593065,310.10971186,387.785547166,304.689616385,56.6466996096,26.449231171
 08/11  09:00:00,1351.05453917,111.505460957,440.884917697,0.0,243.2593065,302.612436532,352.692669664,274.826171698,42.4850247072,35.3814732594
 08/11  10:00:00,1362.95871862,112.80637781,444.702625699,0.0,243.2593065,310.10971186,373.946025088,267.5633997,70.808374512,35.574250876
 08/11  11:00:00,1393.7844498,114.29403594,472.046570924,0.0,243.2593065,310.10971186,394.492173776,288.034100144,70.808374512,35.64969912
 08/11  12:00:00,1364.04353832,116.043865737,482.288883719,0.0,243.2593065,310.10971186,391.982672611,285.701198016,70.808374512,35.473100083
 08/11  13:00:00,1400.8469067,117.760672635,484.421537995,0.0,243.2593065,302.612436532,381.655538129,283.53480913,56.6466996096,41.4740293894
 08/11  14:00:00,1399.85288958,119.636283926,481.620864446,0.0,243.2593065,302.612436532,358.687132464,277.540254586,42.4850247072,38.661853171
 08/11  15:00:00,1397.86111257,122.26910475,476.856421036,0.0,243.2593065,302.612436532,355.436034563,263.280907006,56.6466996096,35.5084279478
 08/11  16:00:00,1404.19425638,124.472801417,474.226459916,0.0,243.2593065,310.10971186,364.607857581,253.12466517,84.9700494144,26.5131429963
 08/11  17:00:00,1406.32160395,125.824909277,475.084883176,0.0,243.2593065,310.10971186,353.938785838,251.466491058,84.9700494144,17.5022453662
 08/11  18:00:00,1150.06955574,96.28880081,515.5496237,0.0,166.938926447,199.110933808,365.400986329,262.983825896,84.9700494144,17.4471110193
 08/11  19:00:00,1129.79908647,96.28880081,495.951922298,0.0,166.938926447,191.61365848,358.360943552,284.269766597,56.6466996096,17.4444773458
 08/11  20:00:00,1025.00688689,96.28880081,513.727446392,0.0,100.150657288,124.558693486,417.688925299,343.59764781,56.6466996096,17.4445778796
 08/11  21:00:00,1007.41640581,96.28880081,537.365840312,0.0,100.150657288,124.558693486,422.81112032,362.922197404,42.4850247072,17.4038982083
 08/11  22:00:00,957.307692117,96.28880081,555.826797288,0.0,46.0930336215,124.558693486,425.812243172,388.779176963,28.3233498048,8.70971640426
 08/11  23:00:00,974.374164963,96.28880081,573.409641226,0.0,46.0930336215,124.558693486,432.650242234,401.091105784,14.1616749024,17.3974615478
 08/11  24:00:00,968.323592862,96.28880081,580.319573087,0.0,46.0930336215,113.312780494,423.274972605,408.903160842,5.66466996096,8.70714180244
 08/12  01:00:00,980.628167128,96.28880081,594.124493836,0.0,46.0930336215,113.312780494,438.830461909,415.766924067,5.66466996096,17.398867881
 08/12  02:00:00,978.358402875,96.28880081,592.828851801,0.0,46.0930336215,113.312780494,435.159819436,420.786726527,5.66466996096,8.7084229478
 08/12  03:00:00,974.72117453,96.28880081,590.285968896,0.0,46.0930336215,113.312780494,447.718416645,424.656145974,5.66466996096,17.3976007101
 08/12  04:00:00,981.682236977,96.28880081,587.73440698,0.0,55.6251445156,113.312780494,430.834392171,416.460585052,5.66466996096,8.70913715796
 08/12  05:00:00,975.590030203,96.28880081,586.114246646,0.0,55.6251445156,113.312780494,449.855397458,418.294673133,14.1616749024,17.3990494227
 08/12  06:00:00,1038.63772218,96.28880081,586.332026383,0.0,65.1572554096,176.889270242,395.650831604,349.929271858,28.3233498048,17.3982099418
 08/12  07:00:00,1128.79819883,97.2184756167,549.378736938,0.0,109.682768182,220.96816451,509.768308459,458.573816477,42.4850247072,8.7094672751
 08/12  08:00:00,1085.45408934,97.4873879938,491.060281792,0.0,109.682768182,220.96816451,465.864284401,391.736236262,56.6466996096,17.4813485287
 08/12  09:00:00,1191.88299445,100.043284666,488.300362179,0.0,131.945524568,266.955817592,422.233182507,353.417757873,42.4850247072,26.3303999268
 08/12  10:00:00,1204.31448776,100.254399739,493.837345194,0.0,131.945524568,274.45309292,433.698990877,336.448965164,70.808374512,26.4416512009
 08/12  11:00:00,1202.10130908,100.402695338,490.145061845,0.0,131.945524568,274.45309292,424.366973398,327.114562908,70.808374512,26.4440359774
 08/12  12:00:00,1165.1999796,100.620498186,484.610757808,0.0,131.945524568,274.45309292,415.374674954,318.130574987,70.808374512,26.4357254548
 08/12  13:00:00,1156.48249272,100.807787382,482.950639741,0.0,131.945524568,266.955817592,395.747867585,312.662935948,56.6466996096,26.4382320275
 08/12  14:00:00,1151.25112078,101.296885243,477.138052789,0.0,131.945524568,266.955817592,379.761224428,302.032367119,42.4850247072,35.2438326024
 08/12  15:00:00,1074.47522784,96.28880081,482.191806805,0.0,109.682768182,212.545889182,315.426587513,232.341746076,56.6466996096,26.4381418278
 08/12  16:00:00,1094.6100442,96.28880081,495.819691933,0.0,109.682768182,220.04316451,346.665729996,235.258589209,84.9700494144,26.4370913724
 08/12  17:00:00,1055.34477555,96.28880081,499.183749255,0.0,109.682768182,220.04316451,351.226134335,248.704895779,84.9700494144,17.551189141
 08/12  18:00:00,1014.29848434,96.28880081,496.830890544,0.0,100.150657288,199.110933808,398.02574599,295.657678976,84.9700494144,17.3980175996
 08/12  19:00:00,1011.31808892,96.28880081,496.611843647,0.0,100.150657288,191.61365848,383.215950389,309.172029105,56.6466996096,17.3972216748
 08/12  20:00:00,916.067558206,96.28880081,501.836433357,0.0,55.6251445156,124.558693486,422.322459114,356.966811577,56.6466996096,8.70894792748
 08/12  21:00:00,913.123336598,96.28880081,498.961540939,0.0,55.6251445156,124.558693486,425.930744199,366.047046936,42.4850247072,17.3986725562
 08/12  22:00:00,902.981177527,96.28880081,498.846857575,0.0,46.0930336215,124.558693486,418.6342744,381.601227619,28.3233498048,8.7096969764
 08/12  23:00:00,899.188180188,96.28880081,493.795154902,0.0,46.0930336215,124.558693486,417.618166633,386.059083868,14.1616749024,17.397407862
 08/12  24:00:00,872.294841087,96.28880081,478.11729967,0.0,46.0930336215,113.312780494,405.289836122,390.917398435,5.66466996096,8.707767726
 08/13  01:00:00,860.234664878,96.28880081,477.853303625,0.0,34.9616554283,113.312780494,418.981548878,395.918074367,5.66466996096,17.3988045494
 08/13  02:00:00,860.03537845,96.28880081,477.678138538,0.0,34.9616554283,113.312780494,413.341600095,398.968542989,5.66466996096,8.70838714568
 08/13  03:00:00,843.84929226,96.28880081,462.642958863,0.0,34.9616554283,113.312780494,412.746682571,389.68449047,5.66466996096,17.39752214
 08/13  04:00:00,834.899693471,96.28880081,445.389653519,0.0,44.4937663224,113.312780494,379.615517599,365.241754055,5.66466996096,8.70909358266
 08/13  05:00:00,832.241010794,96.28880081,445.576440144,0.0,44.4937663224,113.312780494,375.987334065,344.426706923,14.1616749024,17.3989522396
 08/13  06:00:00,893.15216027,96.28880081,445.934176064,0.0,54.0258772165,176.889270242,332.835524261,287.114073697,28.3233498048,17.3981007594
 08/13  07:00:00,907.53421817,96.28880081,452.870034149,0.0,54.0258772165,184.38654557,360.851298655,309.656875151,42.4850247072,8.70939879658
 08/13  08:00:00,1001.32393284,96.28880081,465.787016998,0.0,65.1572554096,220.04316451,383.725552552,309.609600229,56.6466996096,17.4692527136
 08/13  09:00:00,1001.07982601,96.28880081,472.233030347,0.0,65.1572554096,212.545889182,378.838870153,310.046838578,42.4850247072,26.3070068682
 08/13  10:00:00,1010.83863406,96.28880081,474.26874663,0.0,65.1572554096,220.04316451,404.915455795,307.690560131,70.808374512,26.416521152
 08/13  11:00:00,1015.45409742,96.28880081,477.492111293,0.0,65.1572554096,220.04316451,390.831774303,293.609044284,70.808374512,26.4143555074
 08/13  12:00:00,1009.6183702,96.28880081,473.183705353,0.0,65.1572554096,220.04316451,363.069319754,265.845937186,70.808374512,26.415008056
 08/13  13:00:00,987.345082672,96.28880081,460.210162959,0.0,65.1572554096,212.545889182,323.944266659,240.881904791,56.6466996096,26.4156622584
 08/13  14:00:00,982.327868013,96.28880081,456.449690053,0.0,65.1572554096,212.545889182,306.759313111,237.857973715,42.4850247072,26.416314689
 08/13  15:00:00,988.698323486,96.28880081,461.731140792,0.0,65.1572554096,212.545889182,340.444595685,257.380930949,56.6466996096,26.4169651261
 08/13  16:00:00,977.276721045,96.28880081,473.946821122,0.0,65.1572554096,220.04316451,390.153040365,278.76537739,84.9700494144,26.4176135608
 08/13  17:00:00,937.819452015,96.28880081,480.352918838,0.0,54.0258772165,184.38654557,399.788557551,297.101224055,84.9700494144,17.7172840821
 08/13  18:00:00,910.429520296,96.28880081,483.244732442,0.0,44.4937663224,163.454314868,432.516372395,330.321114956,84.9700494144,17.2252080244
 08/13  19:00:00,910.137951315,96.28880081,486.013892858,0.0,44.4937663224,155.95703954,414.300597485,340.255750492,56.6466996096,17.3981473831
 08/13  20:00:00,880.050956777,96.28880081,476.417157041,0.0,44.4937663224,124.558693486,441.377214557,376.021089952,56.6466996096,8.70942499521
 08/13  21:00:00,862.333372758,96.28880081,460.278681704,0.0,44.4937663224,124.558693486,436.784422127,376.902514906,42.4850247072,17.3968825148
 08/13  22:00:00,836.759966162,96.28880081,446.09506689,0.0,34.9616554283,124.558693486,426.550201423,389.51666857,28.3233498048,8.71018304849
 08/13  23:00:00,845.547613171,96.28880081,453.092695342,0.0,34.9616554283,124.558693486,440.051415761,408.49144188,14.1616749024,17.3982989791
 08/13  24:00:00,847.008447664,96.28880081,465.269924793,0.0,34.9616554283,113.312780494,437.901190862,423.528342708,5.66466996096,8.70817819328
 08/14  01:00:00,862.628752838,96.28880081,469.508379599,0.0,46.0930336215,113.312780494,447.606744836,424.545043113,5.66466996096,17.3970317623
 08/14  02:00:00,852.897147646,96.28880081,460.484638322,0.0,46.0930336215,113.312780494,429.273300762,414.899813872,5.66466996096,8.70881692856
 08/14  03:00:00,837.033294711,96.28880081,445.988207599,0.0,46.0930336215,113.312780494,410.812676721,387.749610772,5.66466996096,17.398395988
 08/14  04:00:00,928.449896461,96.28880081,448.229173568,0.0,100.150657288,148.969399434,385.081470794,362.019242114,5.66466996096,17.3975587194
 08/14  05:00:00,929.411815427,96.28880081,449.448795505,0.0,100.150657288,149.894399434,689.986793814,667.11600434,14.1616749024,8.70911457256
 08/14  06:00:00,1159.56194604,97.88814492,456.717942566,0.0,176.471037341,302.612436532,420.912016238,375.191321267,28.3233498048,17.3973451665
 08/14  07:00:00,1293.38618327,99.956072716,462.513849312,0.0,243.2593065,310.10971186,352.71197906,292.674104413,42.4850247072,17.5528499402
 08/14  08:00:00,1338.41417266,102.109508201,463.654697467,0.0,243.2593065,310.10971186,314.063365807,230.971002387,56.6466996096,26.4456638108
 08/14  09:00:00,1369.75272429,102.570829278,461.999920148,0.0,243.2593065,302.612436532,318.788863193,240.912653701,42.4850247072,35.391184785
 08/14  10:00:00,1367.72162444,102.272975886,455.502065218,0.0,243.2593065,310.10971186,353.196401859,246.803538322,70.808374512,35.5844890243
 08/14  11:00:00,1363.1741732,102.530796019,451.994653505,0.0,243.2593065,310.10971186,367.234431675,251.862272913,70.808374512,44.5637842504
 08/14  12:00:00,1321.26247496,103.613991022,452.017067128,0.0,243.2593065,310.10971186,352.043318706,254.638862969,70.808374512,26.5960812254
 08/14  13:00:00,1353.56254233,105.002149629,450.817271205,0.0,243.2593065,302.612436532,363.614915973,262.414561987,56.6466996096,44.5536543766
 08/14  14:00:00,1355.21580699,106.228387622,451.382960947,0.0,243.2593065,302.612436532,337.949133562,259.884249968,42.4850247072,35.5798588869
 08/14  15:00:00,1359.37900653,107.820598796,452.672509032,0.0,243.2593065,302.612436532,325.285643323,233.121178148,56.6466996096,35.5177655654
 08/14  16:00:00,1369.36651689,109.506787878,452.883052326,0.0,243.2593065,310.10971186,329.112863068,214.054040777,84.9700494144,30.0887728768
 08/14  17:00:00,1371.6308552,110.90310082,452.56017562,0.0,243.2593065,310.10971186,316.200462832,208.539478764,84.9700494144,22.690934654
 08/14  18:00:00,1085.31014549,96.28880081,451.485931071,0.0,166.938926447,199.110933808,338.390821162,235.977447615,84.9700494144,17.4433241327
 08/14  19:00:00,1083.84957949,96.28880081,451.728127345,0.0,166.938926447,191.61365848,313.934340035,244.668894346,56.6466996096,12.6187460794
 08/14  20:00:00,967.849554897,96.28880081,454.805416235,0.0,100.150657288,124.558693486,329.493218383,259.290285347,56.6466996096,13.556233427
 08/14  21:00:00,944.014085958,96.28880081,465.923706859,0.0,100.150657288,124.558693486,291.011934665,231.124144731,42.4850247072,17.4027652265
 08/14  22:00:00,868.710325743,96.28880081,460.434606611,0.0,46.0930336215,124.558693486,311.706735336,265.986520331,28.3233498048,17.3968651997
 08/14  23:00:00,859.66689905,96.28880081,455.033657143,0.0,46.0930336215,124.558693486,322.563856225,299.693431739,14.1616749024,8.70874958326
 08/14  24:00:00,843.741026182,96.28880081,453.220494307,0.0,46.0930336215,113.312780494,358.684787534,335.621830076,5.66466996096,17.3982874974
 08/15  01:00:00,839.700694299,96.28880081,448.389025577,0.0,46.0930336215,113.312780494,365.996473558,351.62234109,5.66466996096,8.70946250775
 08/15  02:00:00,850.049570217,96.28880081,454.738264425,0.0,46.0930336215,113.312780494,342.874907275,319.813321916,5.66466996096,17.3969153974
 08/15  03:00:00,860.251374022,96.28880081,462.083023181,0.0,46.0930336215,113.312780494,313.032773897,298.657908731,5.66466996096,8.71019520421
 08/15  04:00:00,937.255315237,96.28880081,450.504800856,0.0,100.150657288,148.969399434,330.425774574,307.362810091,5.66466996096,17.3982945217
 08/15  05:00:00,942.318740551,96.9229912181,456.22541185,0.0,100.150657288,149.894399434,486.920620959,464.050778694,14.1616749024,8.70816736297
 08/15  06:00:00,1176.52788551,102.607112612,464.489328204,0.0,176.471037341,302.612436532,306.212625297,260.492095024,28.3233498048,17.3971804679
 08/15  07:00:00,1297.90040696,106.370382993,460.305637932,0.0,243.2593065,310.10971186,289.957595051,221.153830066,42.4850247072,26.3187402781
 08/15  08:00:00,1335.29670074,106.42624313,458.405622621,0.0,243.2593065,310.10971186,298.949095176,215.856274805,56.6466996096,26.446120762
 08/15  09:00:00,1380.45417841,110.027427216,464.534192916,0.0,243.2593065,302.612436532,234.240617554,165.208989955,42.4850247072,26.5466028919
 08/15  10:00:00,1397.2029391,117.634766097,465.930126742,0.0,243.2593065,310.10971186,213.676443629,107.276131194,70.808374512,35.5919379232
 08/15  11:00:00,1403.60943723,122.646151196,466.350314291,0.0,243.2593065,310.10971186,202.867744183,87.5056334407,70.808374512,44.5537362299
 08/15  12:00:00,1363.12606801,124.616139268,465.63270505,0.0,243.2593065,310.10971186,195.919695749,89.651302449,70.808374512,35.4600187879
 08/15  13:00:00,1400.28006199,128.751619778,465.257378452,0.0,243.2593065,302.612436532,169.708507493,77.4181489479,56.6466996096,35.6436589358
 08/15  14:00:00,1402.59138347,131.157710375,465.119104642,0.0,243.2593065,302.612436532,152.801435599,74.7284098575,42.4850247072,35.5880010345
 08/15  15:00:00,1398.02406699,128.09789035,463.621742189,0.0,243.2593065,302.612436532,198.375022342,106.203221667,56.6466996096,35.5251010652
 08/15  16:00:00,1393.52017921,122.838797732,458.959067569,0.0,243.2593065,310.10971186,277.623341828,157.316535705,84.9700494144,35.3367567085
 08/15  17:00:00,1373.55156236,120.891030373,446.215975148,0.0,243.2593065,310.10971186,305.335683537,202.861421183,84.9700494144,17.5042129395
 08/15  18:00:00,1125.58494584,96.28880081,490.730670161,0.0,166.938926447,199.110933808,361.877558961,259.460803514,84.9700494144,17.4467060324
 08/15  19:00:00,1160.0056486,96.28880081,529.870647954,0.0,166.938926447,191.61365848,365.836299435,291.744828827,56.6466996096,17.4447709983
 08/15  20:00:00,1044.93762854,96.28880081,537.624124497,0.0,100.150657288,124.558693486,426.319000446,352.229275326,56.6466996096,17.4430255097
 08/15  21:00:00,1023.82730883,96.28880081,557.13496049,0.0,100.150657288,124.558693486,421.940586348,370.743228343,42.4850247072,8.7123332984
 08/15  22:00:00,981.02435698,96.28880081,583.367961228,0.0,46.0930336215,124.558693486,441.42774445,395.706967888,28.3233498048,17.3974267574
 08/15  23:00:00,988.128582408,96.28880081,590.222893725,0.0,46.0930336215,124.558693486,427.738759648,404.86933866,14.1616749024,8.70774608597
 08/15  24:00:00,978.516075518,96.28880081,593.356913813,0.0,46.0930336215,113.312780494,434.182037182,411.117323274,5.66466996096,17.4000439474
 08/16  01:00:00,974.673722655,96.28880081,590.681840712,0.0,46.0930336215,113.312780494,431.97220713,417.599163734,5.66466996096,8.70837343526
 08/16  02:00:00,968.559367625,96.28880081,585.518277074,0.0,46.0930336215,113.312780494,445.962656157,422.900497852,5.66466996096,17.3974883441
 08/16  03:00:00,965.416486584,96.28880081,582.684625563,0.0,46.0930336215,113.312780494,446.507927813,427.217843848,5.66466996096,13.625414004
 08/16  04:00:00,1053.62176675,96.28880081,581.009416914,0.0,100.150657288,148.969399434,429.574416886,411.430514488,5.66466996096,12.4792324372
 08/16  05:00:00,1050.9978359,97.5163757872,579.913064863,0.0,100.150657288,149.894399434,576.620006386,545.060307861,14.1616749024,17.3980236227
 08/16  06:00:00,1276.08867302,102.368430977,581.969365787,0.0,176.471037341,302.612436532,448.852333085,411.819631636,28.3233498048,8.70935164504
 08/16  07:00:00,1402.3711279,105.869734954,579.131223922,0.0,243.2593065,310.10971186,431.358687599,362.550195732,42.4850247072,26.3234671606
 08/16  08:00:00,1428.12505362,107.416112283,560.359063868,0.0,243.2593065,310.10971186,423.404391706,340.312272615,56.6466996096,26.4454194808
 08/16  09:00:00,1450.51187115,108.768196061,547.215510765,0.0,243.2593065,302.612436532,400.454875115,327.622980814,42.4850247072,30.3468695933
 08/16  10:00:00,1454.0913701,110.104963899,541.637626538,0.0,243.2593065,310.10971186,431.03846706,319.597781887,70.808374512,40.6323106611
 08/16  11:00:00,1465.95749706,111.541144788,552.126172711,0.0,243.2593065,310.10971186,421.737919037,315.287213714,70.808374512,35.6423308109
 08/16  12:00:00,1399.17180328,113.193427456,524.447896232,0.0,243.2593065,310.10971186,414.319438977,308.044429071,70.808374512,35.4666353948
 08/16  13:00:00,1412.75271253,114.662820803,500.799296467,0.0,243.2593065,302.612436532,392.164626337,299.86670904,56.6466996096,35.6512176871
 08/16  14:00:00,1417.28010811,116.434658098,503.164163405,0.0,243.2593065,302.612436532,380.639415861,293.672041978,42.4850247072,44.4823491762
 08/16  15:00:00,1421.35213012,118.782893133,505.041228363,0.0,243.2593065,302.612436532,374.874288101,282.726306102,56.6466996096,35.5012823893
 08/16  16:00:00,1444.31867112,120.236557503,521.209018939,0.0,243.2593065,310.10971186,392.197791847,280.717635001,84.9700494144,26.510107431
 08/16  17:00:00,1441.19208023,119.707715797,518.491677344,0.0,243.2593065,310.10971186,398.001362559,295.531983421,84.9700494144,17.4993297234
 08/16  18:00:00,1187.34478618,96.28880081,554.639445426,0.0,166.938926447,199.110933808,414.167911634,311.754348677,84.9700494144,17.4435135417
 08/16  19:00:00,1183.02010475,96.28880081,552.539265549,0.0,166.938926447,191.61365848,399.22406984,325.136478412,56.6466996096,17.4408918183
 08/16  20:00:00,1062.84542051,96.28880081,554.545802846,0.0,100.150657288,124.558693486,443.628035645,369.535258213,56.6466996096,17.446077823
 08/16  21:00:00,1027.97775851,96.28880081,559.469838398,0.0,100.150657288,124.558693486,431.740050343,380.543929731,42.4850247072,8.71109590506
 08/16  22:00:00,960.274248853,96.28880081,559.409363191,0.0,46.0930336215,124.558693486,446.594590083,400.873401668,28.3233498048,17.3978386094
 08/16  23:00:00,959.128122759,96.28880081,557.222451883,0.0,46.0930336215,124.558693486,438.854939659,407.296286746,14.1616749024,17.3969780112
 08/16  24:00:00,947.83143908,96.28880081,558.398337718,0.0,46.0930336215,113.312780494,425.844561947,411.471082122,5.66466996096,8.70880986493
 08/17  01:00:00,940.063732638,96.28880081,550.028199123,0.0,46.0930336215,113.312780494,437.946634338,414.883630378,5.66466996096,17.3983339993
 08/17  02:00:00,929.101489454,96.28880081,538.105666383,0.0,46.0930336215,113.312780494,431.413910426,417.039736524,5.66466996096,8.70950394072
 08/17  03:00:00,953.996659247,96.28880081,564.795655215,0.0,46.0930336215,113.312780494,448.557278459,425.495617247,5.66466996096,17.3969912507
 08/17  04:00:00,1071.74966383,96.28880081,594.445931679,0.0,100.150657288,148.969399434,427.058512561,412.686839598,5.66466996096,8.70700300283
 08/17  05:00:00,1073.51820811,97.8380162943,594.58527832,0.0,100.150657288,149.894399434,586.888659546,555.328238931,14.1616749024,17.3987457124
 08/17  06:00:00,1289.342543,102.820813774,591.987582416,0.0,176.471037341,302.612436532,459.304730985,422.27320128,28.3233498048,8.70817990059
 08/17  07:00:00,1411.12115284,105.991670566,586.56727534,0.0,243.2593065,310.10971186,453.748413908,384.942262534,42.4850247072,26.321126667
 08/17  08:00:00,1455.12638385,107.117209446,588.449915086,0.0,243.2593065,310.10971186,457.637293561,374.54599051,56.6466996096,26.4446034411
 08/17  09:00:00,1471.62028969,108.141490385,569.406596151,0.0,243.2593065,302.612436532,444.06567014,366.198867509,42.4850247072,35.3817779236
 08/17  10:00:00,1449.28297744,109.096671799,536.35472487,0.0,243.2593065,310.10971186,462.29502737,355.912256203,70.808374512,35.5743966547
 08/17  11:00:00,1434.92342109,109.989738283,518.675914315,0.0,243.2593065,310.10971186,453.794940242,347.336758529,70.808374512,35.6498072005
 08/17  12:00:00,1374.47856778,110.891215964,497.573163959,0.0,243.2593065,310.10971186,444.53634366,338.255126786,70.808374512,35.472842362
 08/17  13:00:00,1399.75055927,111.653847417,487.935333698,0.0,243.2593065,302.612436532,433.659348939,332.444140881,56.6466996096,44.5685084481
 08/17  14:00:00,1394.46820901,112.337919622,481.379981618,0.0,243.2593065,302.612436532,406.638107193,328.583784018,42.4850247072,35.5692984682
 08/17  15:00:00,1407.81732003,113.026243,495.178705705,0.0,243.2593065,302.612436532,418.891097469,326.737055311,56.6466996096,35.507342548
 08/17  16:00:00,1417.95478085,113.531517734,498.527670772,0.0,243.2593065,310.10971186,440.303166105,328.823785496,84.9700494144,26.5093311936
 08/17  17:00:00,1408.16443,114.004284752,487.46505898,0.0,243.2593065,310.10971186,431.441243689,328.969192564,84.9700494144,17.502001711
 08/17  18:00:00,1153.67079723,96.28880081,517.183431724,0.0,166.938926447,199.110933808,437.69153939,335.274968328,84.9700494144,17.4465216482
 08/17  19:00:00,1164.72616499,96.28880081,532.002763966,0.0,166.938926447,191.61365848,420.679137329,346.588149802,56.6466996096,17.4442879181
 08/17  20:00:00,1054.33979911,96.28880081,544.988925855,0.0,100.150657288,124.558693486,465.144945037,391.053921693,56.6466996096,17.4443237338
 08/17  21:00:00,1027.64665837,96.28880081,558.861454811,0.0,100.150657288,124.558693486,461.728897541,401.840176554,42.4850247072,17.4036962796
 08/17  22:00:00,967.782486158,96.28880081,567.28932434,0.0,46.0930336215,124.558693486,459.117187811,422.084237715,28.3233498048,8.70960029129
 08/17  23:00:00,971.712126462,96.28880081,570.631154604,0.0,46.0930336215,124.558693486,460.512503783,428.953654412,14.1616749024,17.3971744692
 08/17  24:00:00,965.155293133,96.28880081,576.961033233,0.0,46.0930336215,113.312780494,448.581537519,434.209233666,5.66466996096,8.70763389248
 08/18  01:00:00,967.618298959,96.28880081,579.695526273,0.0,46.0930336215,113.312780494,460.916844854,437.853625045,5.66466996096,17.3985498484
 08/18  02:00:00,969.008089631,96.28880081,581.237733076,0.0,46.0930336215,113.312780494,455.763798211,441.39087299,5.66466996096,8.70825526041
 08/18  03:00:00,975.578191642,96.28880081,588.31506657,0.0,46.0930336215,113.312780494,469.33448525,446.272576897,5.66466996096,17.3972383919
 08/18  04:00:00,1074.82844283,96.28880081,595.139514177,0.0,100.150657288,148.969399434,443.255390726,428.881782503,5.66466996096,8.70893826271
 08/18  05:00:00,1075.70672128,97.5942564962,594.158572777,0.0,100.150657288,149.894399434,635.815015306,604.254473532,14.1616749024,17.3988668713
 08/18  06:00:00,1280.65162391,102.637483043,580.919427977,0.0,176.471037341,302.612436532,486.022594508,440.301494221,28.3233498048,17.3977504826
 08/18  07:00:00,1372.39801594,106.087342087,544.812697625,0.0,243.2593065,310.10971186,443.044870615,383.008333562,42.4850247072,17.5515123455
 08/18  08:00:00,1382.82110191,107.053058797,510.658211623,0.0,243.2593065,310.10971186,437.617161566,354.527024991,56.6466996096,26.4434369659
 08/18  09:00:00,1401.65868514,107.623271259,494.273049476,0.0,243.2593065,302.612436532,427.397438763,349.524727326,42.4850247072,35.3876867304
 08/18  10:00:00,1416.83279651,108.415943248,501.793948801,0.0,243.2593065,310.10971186,444.891134558,338.501981468,70.808374512,35.5807785783
 08/18  11:00:00,1422.68047289,109.281513448,506.302657202,0.0,243.2593065,310.10971186,452.14739734,336.771601879,70.808374512,44.5674209488
 08/18  12:00:00,1368.34255487,110.659408955,491.514970519,0.0,243.2593065,310.10971186,420.597969304,323.179924551,70.808374512,26.6096702409
 08/18  13:00:00,1404.60910882,111.579637393,494.0891997,0.0,243.2593065,302.612436532,421.329923082,320.125534385,56.6466996096,44.5576890867
 08/18  14:00:00,1407.81372799,112.896725414,496.572758729,0.0,243.2593065,302.612436532,389.550703747,311.490305384,42.4850247072,35.5753736565
 08/18  15:00:00,1407.74733348,114.668198948,495.071338758,0.0,243.2593065,302.612436532,387.303798689,295.143624166,56.6466996096,35.5134749139
 08/18  16:00:00,1415.637086,116.379286941,495.154774797,0.0,243.2593065,310.10971186,398.072481879,286.600502196,84.9700494144,26.5019302689
 08/18  17:00:00,1405.77233274,117.639801523,482.218286053,0.0,243.2593065,310.10971186,397.514501142,286.303740631,84.9700494144,26.2407110962
 08/18  18:00:00,1160.56304649,96.28880081,525.233878154,0.0,166.938926447,199.110933808,399.401697314,296.990061754,84.9700494144,17.4415861454
 08/18  19:00:00,1165.77416907,96.28880081,534.383096515,0.0,166.938926447,191.61365848,384.164527561,318.78446959,56.6466996096,8.73335836142
 08/18  20:00:00,1059.6435926,96.28880081,551.685778486,0.0,100.150657288,124.558693486,448.480202037,374.38808622,56.6466996096,17.4454162068
 08/18  21:00:00,1039.4095653,96.28880081,572.351520054,0.0,100.150657288,124.558693486,449.36990622,389.481099545,42.4850247072,17.4037819678
 08/18  22:00:00,982.707197047,96.28880081,583.812787686,0.0,46.0930336215,124.558693486,447.725470586,410.693825193,28.3233498048,8.70829558823
 08/18  23:00:00,986.801244462,96.28880081,587.347582167,0.0,46.0930336215,124.558693486,449.057900532,417.498905436,14.1616749024,17.3973201934
 08/18  24:00:00,980.510090472,96.28880081,595.028493974,0.0,46.0930336215,113.312780494,438.226636327,423.852976054,5.66466996096,8.70899031267
 08/19  01:00:00,974.417981722,96.28880081,590.372962951,0.0,46.0930336215,113.312780494,451.959173138,428.895809175,5.66466996096,17.3986940021
 08/19  02:00:00,971.449261247,96.28880081,587.71272064,0.0,46.0930336215,113.312780494,455.635598117,432.573132602,5.66466996096,17.3977955539
 08/19  03:00:00,965.592368753,96.28880081,583.795629747,0.0,46.0930336215,113.312780494,452.224460056,437.850560002,5.66466996096,8.70923009311
 08/19  04:00:00,967.452148963,96.28880081,576.368978717,0.0,55.6251445156,113.312780494,453.448084735,430.386943331,5.66466996096,17.3964714426
 08/19  05:00:00,958.089617883,96.28880081,567.797451604,0.0,55.6251445156,113.312780494,455.448317273,432.576687625,14.1616749024,8.70995474568
 08/19  06:00:00,1008.98965252,96.28880081,561.46320458,0.0,65.1572554096,176.889270242,417.723228595,372.002050948,28.3233498048,17.3978278421
 08/19  07:00:00,1137.68127747,97.0167644541,566.793630007,0.0,109.682768182,220.96816451,580.842984679,529.650020499,42.4850247072,8.70793947274
 08/19  08:00:00,1158.62331478,97.1036534318,575.768072028,0.0,109.682768182,220.96816451,516.84430186,442.714078239,56.6466996096,17.4835240112
 08/19  09:00:00,1277.30807607,99.374134864,582.750219727,0.0,131.945524568,266.955817592,476.335627257,407.517256999,42.4850247072,26.3333455507
 08/19  10:00:00,1264.81215555,99.6944500918,560.542852117,0.0,131.945524568,274.45309292,482.99840415,385.746671526,70.808374512,26.4433581127
 08/19  11:00:00,1277.70206295,99.8591904793,572.73985234,0.0,131.945524568,274.45309292,470.090441845,372.841482449,70.808374512,26.4405848833
 08/19  12:00:00,1234.08728,99.9830610172,560.637930843,0.0,131.945524568,274.45309292,469.277077505,363.227549143,70.808374512,35.24115385
 08/19  13:00:00,1222.25537873,100.096079708,555.077798227,0.0,131.945524568,266.955817592,439.304279691,356.221900848,56.6466996096,26.4356792342
 08/19  14:00:00,1236.07010149,100.154214292,569.840937557,0.0,131.945524568,266.955817592,419.217259008,350.294904093,42.4850247072,26.4373302081
 08/19  15:00:00,1161.1425653,96.28880081,576.266416778,0.0,109.682768182,212.545889182,368.369287763,285.282805686,56.6466996096,26.439782468
 08/19  16:00:00,1168.144768,96.28880081,576.003138668,0.0,109.682768182,220.04316451,389.399582085,277.992617126,84.9700494144,26.4369155445
 08/19  17:00:00,1125.5620931,96.28880081,575.776181563,0.0,109.682768182,220.04316451,389.393857221,278.113343972,84.9700494144,26.3104638343
 08/19  18:00:00,1100.898056,96.28880081,591.237695172,0.0,100.150657288,199.110933808,415.014758555,321.33578885,84.9700494144,8.70892028993
 08/19  19:00:00,1094.67431367,96.28880081,589.111495602,0.0,100.150657288,191.61365848,415.642476777,341.597198933,56.6466996096,17.3985782341
 08/19  20:00:00,989.72742262,96.28880081,584.977408927,0.0,55.6251445156,124.558693486,461.448959394,396.092617893,56.6466996096,8.70964189124
 08/19  21:00:00,984.497692936,96.28880081,580.571805776,0.0,55.6251445156,124.558693486,466.472495335,406.590231778,42.4850247072,17.3972388497
 08/19  22:00:00,961.096961604,96.28880081,568.92350281,0.0,46.0930336215,124.558693486,463.475143794,426.444143864,28.3233498048,8.70765012509
 08/19  23:00:00,872.832484741,96.28880081,481.316144467,0.0,46.0930336215,124.558693486,467.690211121,436.129914538,14.1616749024,17.3986216805
 08/19  24:00:00,845.596583377,96.28880081,466.885926828,0.0,46.0930336215,113.312780494,455.870422786,441.497452351,5.66466996096,8.70830047454
 08/20  01:00:00,825.460616284,96.28880081,458.190146639,0.0,34.9616554283,113.312780494,470.227177048,447.165187417,5.66466996096,17.3973196708
 08/20  02:00:00,828.562645522,96.28880081,461.368865636,0.0,34.9616554283,113.312780494,465.640504326,451.210993793,5.66466996096,8.76484057189
 08/20  03:00:00,820.904772108,96.28880081,452.99584824,0.0,34.9616554283,113.312780494,480.499124625,457.491689864,5.66466996096,17.3427648006
 08/20  04:00:00,822.353780905,96.28880081,445.179232274,0.0,44.4937663224,113.312780494,473.438770567,450.37629938,5.66466996096,17.3978012256
 08/20  05:00:00,822.130960929,96.28880081,444.817908023,0.0,44.4937663224,113.312780494,476.68541576,453.814506919,14.1616749024,8.70923393855
 08/20  06:00:00,891.618766707,96.28880081,456.73745899,0.0,54.0258772165,176.889270242,436.775687523,391.05585884,28.3233498048,17.3964788775
 08/20  07:00:00,989.369322477,96.28880081,545.185602601,0.0,54.0258772165,184.38654557,419.008403692,367.813420094,42.4850247072,8.70995889135
 08/20  08:00:00,1086.90146606,96.28880081,557.104396829,0.0,65.1572554096,220.04316451,413.562784033,339.445944071,56.6466996096,17.4701403521
 08/20  09:00:00,1066.53770841,96.28880081,540.927915056,0.0,65.1572554096,212.545889182,392.412354777,323.623612045,42.4850247072,26.3037180244
 08/20  10:00:00,1073.35569181,96.28880081,540.168386086,0.0,65.1572554096,220.04316451,412.457866148,315.234940585,70.808374512,26.4145510507
 08/20  11:00:00,1070.3800979,96.28880081,535.948031699,0.0,65.1572554096,220.04316451,406.503904857,309.280346394,70.808374512,26.4151839515
 08/20  12:00:00,1077.62973404,96.28880081,545.205851467,0.0,65.1572554096,220.04316451,402.606437418,305.382311867,70.808374512,26.4157510391
 08/20  13:00:00,1068.18260218,96.28880081,543.1205842,0.0,65.1572554096,212.545889182,387.490552355,304.427540645,56.6466996096,26.4163120999
 08/20  14:00:00,1061.70848594,96.28880081,535.748043608,0.0,65.1572554096,212.545889182,365.598623397,296.696727542,42.4850247072,26.416871148
 08/20  15:00:00,1071.93529736,96.28880081,546.929365168,0.0,65.1572554096,212.545889182,371.289901932,288.225773864,56.6466996096,26.4174284583
 08/20  16:00:00,1045.23890028,96.28880081,545.431686925,0.0,65.1572554096,220.04316451,394.67084534,283.286049967,84.9700494144,26.414745959
 08/20  17:00:00,1004.89468072,96.28880081,552.213776145,0.0,54.0258772165,184.38654557,403.351324184,292.078916964,84.9700494144,26.3023578055
 08/20  18:00:00,994.751037834,96.28880081,574.468447971,0.0,44.4937663224,163.454314868,432.834176178,339.155256162,84.9700494144,8.70887060173
 08/20  19:00:00,1004.84751568,96.28880081,584.540923428,0.0,44.4937663224,155.95703954,435.36728337,361.322100011,56.6466996096,17.3984837493
 08/20  20:00:00,986.798068026,96.28880081,590.013457363,0.0,44.4937663224,124.558693486,474.586474841,409.230188359,56.6466996096,8.70958687305
 08/20  21:00:00,987.653758252,96.28880081,592.791925045,0.0,44.4937663224,124.558693486,480.689660119,420.807491884,42.4850247072,17.3971435276
 08/20  22:00:00,970.896506498,96.28880081,587.629928516,0.0,34.9616554283,124.558693486,477.41908195,440.388125262,28.3233498048,8.70760688336
 08/20  23:00:00,966.627144929,96.28880081,583.539205382,0.0,34.9616554283,124.558693486,479.13019215,447.569992837,14.1616749024,17.398524411
 08/20  24:00:00,950.686647524,96.28880081,580.471438846,0.0,34.9616554283,113.312780494,467.396723553,453.023796585,5.66466996096,8.70825700673
 08/21  01:00:00,957.393737214,96.28880081,571.624202216,0.0,46.0930336215,113.312780494,475.427820854,452.365914267,5.66466996096,17.3972366258
 08/21  02:00:00,947.554075544,96.28880081,559.271758818,0.0,46.0930336215,113.312780494,467.122045563,452.748437619,5.66466996096,8.70893798344
 08/21  03:00:00,932.688078921,96.28880081,542.837542089,0.0,46.0930336215,113.312780494,477.012107537,453.948823785,5.66466996096,17.3986137909
 08/21  04:00:00,1016.18748261,96.28880081,534.938861352,0.0,100.150657288,148.969399434,452.259984619,429.197571633,5.66466996096,17.3977430249
 08/21  05:00:00,1018.86619568,96.28880081,536.158999205,0.0,100.150657288,149.894399434,814.187292586,791.316411197,14.1616749024,8.70920648596
 08/21  06:00:00,1231.31358806,97.883307087,533.563079566,0.0,176.471037341,302.612436532,545.088211098,499.366958329,28.3233498048,17.3979029633
 08/21  07:00:00,1348.62066599,99.29204273,525.820633439,0.0,243.2593065,310.10971186,489.741160277,429.7033155,42.4850247072,17.5528200704
 08/21  08:00:00,1380.12922369,100.057880189,514.775130383,0.0,243.2593065,310.10971186,477.189474617,394.097324464,56.6466996096,26.445450543
 08/21  09:00:00,1409.66661977,100.85704502,509.970229931,0.0,243.2593065,302.612436532,452.849285478,374.973522016,42.4850247072,35.3907387551
 08/21  10:00:00,1415.19003413,101.598371657,507.222742103,0.0,243.2593065,310.10971186,459.532605265,353.140526906,70.808374512,35.5837038467
 08/21  11:00:00,1399.3644969,102.316050332,488.479185787,0.0,243.2593065,310.10971186,455.99659389,340.625757635,70.808374512,44.5624617435
 08/21  12:00:00,1360.54212239,103.150575944,490.076800851,0.0,243.2593065,310.10971186,429.487659172,332.084487179,70.808374512,26.5947974805
 08/21  13:00:00,1396.88150368,103.975755637,492.479800103,0.0,243.2593065,302.612436532,427.752029463,326.553150871,56.6466996096,44.5521789825
 08/21  14:00:00,1396.07137444,104.769906341,490.818702059,0.0,243.2593065,302.612436532,402.73749859,324.673854585,42.4850247072,35.5786192975
 08/21  15:00:00,1389.9699839,105.83283825,483.189101268,0.0,243.2593065,302.612436532,411.705359899,319.542187875,56.6466996096,35.5164724141
 08/21  16:00:00,1397.72133391,107.015875317,483.215719932,0.0,243.2593065,310.10971186,423.877320003,311.855449089,84.9700494144,27.0518215003
 08/21  17:00:00,1400.25720492,107.968472998,484.999633395,0.0,243.2593065,310.10971186,421.424411862,310.754973207,84.9700494144,25.6993892402
 08/21  18:00:00,1142.09833062,96.28880081,504.692268475,0.0,166.938926447,199.110933808,402.054652044,299.641661829,84.9700494144,17.4429408013
 08/21  19:00:00,1149.93860135,96.28880081,511.8536139,0.0,166.938926447,191.61365848,386.254382032,320.876879071,56.6466996096,8.73080335162
 08/21  20:00:00,1016.74163301,96.28880081,504.130202868,0.0,100.150657288,124.558693486,444.604085459,370.510538537,56.6466996096,17.4468473124
 08/21  21:00:00,961.256763843,96.28880081,487.007431139,0.0,100.150657288,124.558693486,434.891577616,375.004189239,42.4850247072,17.4023636694
 08/21  22:00:00,902.991760408,96.28880081,498.07801757,0.0,46.0930336215,124.558693486,429.79285631,392.760535463,28.3233498048,8.70897104217
 08/21  23:00:00,909.765128819,96.28880081,504.508688584,0.0,46.0930336215,124.558693486,431.10255178,399.542192957,14.1616749024,17.3986839205
 08/21  24:00:00,893.739688982,96.28880081,500.549502318,0.0,46.0930336215,113.312780494,426.101387225,403.038904199,5.66466996096,17.3978130647
 08/22  01:00:00,888.113701207,96.28880081,494.442269672,0.0,46.0930336215,113.312780494,419.547530071,405.173615783,5.66466996096,8.70924432724
 08/22  02:00:00,885.092475161,96.28880081,491.128450509,0.0,46.0930336215,113.312780494,430.175797399,407.114620509,5.66466996096,17.396506929
 08/22  03:00:00,885.585124886,96.28880081,491.648100717,0.0,46.0930336215,113.312780494,424.558952727,410.184307363,5.66466996096,8.70997540339
 08/22  04:00:00,963.49439109,96.28880081,476.429073932,0.0,100.150657288,148.969399434,412.48624657,389.423704026,5.66466996096,17.3978725829
 08/22  05:00:00,968.761854954,96.9020330329,479.479903662,0.0,100.150657288,149.894399434,606.281558563,583.41192047,14.1616749024,8.70796319098
 08/22  06:00:00,1195.30786036,100.438760824,490.037758076,0.0,176.471037341,302.612436532,465.65042864,419.931039263,28.3233498048,17.3960395715
 08/22  07:00:00,1295.8044104,103.134491173,466.281991953,0.0,243.2593065,310.10971186,424.997006406,362.496028199,42.4850247072,20.0159534999
 08/22  08:00:00,1313.39800353,104.2486381,444.571569397,0.0,243.2593065,310.10971186,395.791606042,306.364970464,56.6466996096,32.7799359683
 08/22  09:00:00,1351.40195575,105.091381663,449.393540728,0.0,243.2593065,302.612436532,376.475237784,307.444791211,42.4850247072,26.5454218656
 08/22  10:00:00,1365.65562234,106.202767173,454.137796432,0.0,243.2593065,310.10971186,410.827701231,304.428965829,70.808374512,35.5903608906
 08/22  11:00:00,1365.59654494,107.542345908,452.39644042,0.0,243.2593065,310.10971186,397.867406516,282.506981623,70.808374512,44.5520503807
 08/22  12:00:00,1323.88706567,108.470673014,451.707281985,0.0,243.2593065,310.10971186,382.233369469,275.966627457,70.808374512,35.4583675002
 08/22  13:00:00,1355.91631987,109.394550436,449.716361905,0.0,243.2593065,302.612436532,373.030916079,280.742546072,56.6466996096,35.6416703976
 08/22  14:00:00,1357.96537833,110.237325299,450.321716882,0.0,243.2593065,302.612436532,363.062827788,284.991809534,42.4850247072,35.5859935472
 08/22  15:00:00,1361.22475622,110.96325224,450.480677759,0.0,243.2593065,302.612436532,365.056617693,272.886725566,56.6466996096,35.5231925177
 08/22  16:00:00,1388.67615256,118.57399599,458.053377067,0.0,243.2593065,310.10971186,302.124192006,181.818951227,84.9700494144,35.3351913642
 08/22  17:00:00,1397.78072576,127.057556175,458.141638436,0.0,243.2593065,310.10971186,220.100940602,117.627558391,84.9700494144,17.5033327965
 08/22  18:00:00,1104.53630795,96.28880081,461.197091135,0.0,166.938926447,199.110933808,278.52935829,176.113400436,84.9700494144,17.4459084389
 08/22  19:00:00,1087.43565983,96.28880081,449.176687283,0.0,166.938926447,191.61365848,320.264002686,246.173280141,56.6466996096,17.4440229349
 08/22  20:00:00,950.182413932,96.28880081,441.938697623,0.0,100.150657288,124.558693486,402.590237814,328.501287913,56.6466996096,17.4422502913
 08/22  21:00:00,918.111021902,96.28880081,448.506610736,0.0,100.150657288,124.558693486,413.90890789,362.711974109,42.4850247072,8.71190907384
 08/22  22:00:00,865.223907705,96.28880081,461.394825326,0.0,46.0930336215,124.558693486,439.39459599,393.674621993,28.3233498048,17.3966241923
 08/22  23:00:00,872.508172805,96.28880081,467.169477308,0.0,46.0930336215,124.558693486,426.407625499,403.535912897,14.1616749024,8.71003770014
 08/22  24:00:00,865.279877083,96.28880081,471.420851985,0.0,46.0930336215,113.312780494,432.81670264,409.75255555,5.66466996096,17.399477129
 08/23  01:00:00,865.089863622,96.28880081,471.665339994,0.0,46.0930336215,113.312780494,426.336162438,411.963483913,5.66466996096,8.70800856379
 08/23  02:00:00,868.248694356,96.28880081,474.630104175,0.0,46.0930336215,113.312780494,440.56759044,417.506169777,5.66466996096,17.396750702
 08/23  03:00:00,872.556152267,96.28880081,478.452052183,0.0,46.0930336215,113.312780494,433.466925686,419.093568759,5.66466996096,8.70868696604
 08/23  04:00:00,957.229709229,96.28880081,473.187169994,0.0,100.150657288,148.969399434,420.400947306,397.338142463,5.66466996096,17.3981348821
