Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  05:00:00,951.976193387,97.4098097544,465.125897836,0.0,100.150657288,149.894399434,587.602484048,556.043517737,14.1616749024,17.3972914081
 08/23  06:00:00,1149.19885238,101.934938448,446.922782435,0.0,176.471037341,302.612436532,429.962597381,392.930280288,28.3233498048,8.70896728836
 08/23  07:00:00,1273.09037128,104.977170084,443.80340215,0.0,243.2593065,310.10971186,402.259584477,333.452218164,42.4850247072,26.322341606
 08/23  08:00:00,1321.42299615,106.114811034,447.457581574,0.0,243.2593065,310.10971186,374.112427125,291.018908605,56.6466996096,26.4468189104
 08/23  09:00:00,1359.27537966,107.003200131,451.082903118,0.0,243.2593065,302.612436532,351.164822027,282.142412672,42.4850247072,26.537384647
 08/23  10:00:00,1379.06499033,110.870783425,456.581551274,0.0,243.2593065,310.10971186,347.055165019,231.775452652,70.808374512,44.4713378551
 08/23  11:00:00,1393.16112333,118.75699326,459.972676432,0.0,243.2593065,310.10971186,259.594299362,153.145582444,70.808374512,35.6403424062
 08/23  12:00:00,1352.74153144,121.397109946,458.685490242,0.0,243.2593065,310.10971186,239.758874236,133.485549216,70.808374512,35.4649505079
 08/23  13:00:00,1379.2993412,114.656718988,459.829317122,0.0,243.2593065,302.612436532,277.191884277,184.895902569,56.6466996096,35.6492820984
 08/23  14:00:00,1367.60169343,112.997525363,453.247316963,0.0,243.2593065,302.612436532,296.770383175,213.988736668,42.4850247072,40.2966217998
 08/23  15:00:00,1369.00749328,114.879178854,452.164766263,0.0,243.2593065,302.612436532,296.035003117,205.053335119,56.6466996096,34.3349683884
 08/23  16:00:00,1373.23004309,115.99127643,450.025534885,0.0,243.2593065,310.10971186,335.988823248,219.175754893,84.9700494144,31.8430189401
 08/23  17:00:00,1385.19147647,122.275183506,453.370387233,0.0,243.2593065,310.10971186,304.244398334,201.77178704,84.9700494144,17.5025618799
 08/23  18:00:00,1105.64612758,96.28880081,462.610958752,0.0,166.938926447,199.110933808,280.498320812,178.083633704,84.9700494144,17.4446376936
 08/23  19:00:00,1108.83592275,96.28880081,464.805090464,0.0,166.938926447,191.61365848,275.737300196,201.646717532,56.6466996096,17.4438830551
 08/23  20:00:00,960.716125373,96.28880081,448.426470505,0.0,100.150657288,124.558693486,353.788059484,279.696092187,56.6466996096,17.4452676873
 08/23  21:00:00,910.989288713,96.28880081,441.527443349,0.0,100.150657288,124.558693486,380.657961238,329.462206009,42.4850247072,8.71073052144
 08/23  22:00:00,862.841288751,96.28880081,459.448417289,0.0,46.0930336215,124.558693486,432.51185485,386.791444786,28.3233498048,17.3970602585
 08/23  23:00:00,910.413792239,96.28880081,504.241917838,0.0,46.0930336215,124.558693486,428.836473515,405.965953553,14.1616749024,8.70884505946
 08/23  24:00:00,924.766385879,96.28880081,532.907652386,0.0,46.0930336215,113.312780494,437.22105974,414.15783336,5.66466996096,17.3985564193
 08/24  01:00:00,940.769647107,96.28880081,550.406078495,0.0,46.0930336215,113.312780494,444.259288982,421.197008129,5.66466996096,17.3976108919
 08/24  02:00:00,942.560331388,96.28880081,552.502844012,0.0,46.0930336215,113.312780494,439.464080024,425.090265852,5.66466996096,8.70914421122
 08/24  03:00:00,941.791147561,96.28880081,551.748938889,0.0,46.0930336215,113.312780494,451.687749036,428.626748283,5.66466996096,17.3963307923
 08/24  04:00:00,1038.71339753,96.28880081,558.797286259,0.0,100.150657288,148.969399434,428.355363621,413.980813826,5.66466996096,8.70987983422
 08/24  05:00:00,1042.40350823,97.6215587963,560.291722043,0.0,100.150657288,149.894399434,585.936495316,554.376702512,14.1616749024,17.3981179012
 08/24  06:00:00,1228.32756106,102.679681867,525.542502717,0.0,176.471037341,302.612436532,450.089411325,413.058176628,28.3233498048,8.70788489286
 08/24  07:00:00,1321.11847234,105.926021321,489.20435864,0.0,243.2593065,310.10971186,433.05068296,364.245414946,42.4850247072,26.3202433064
 08/24  08:00:00,1330.72792222,107.018358937,456.86092068,0.0,243.2593065,310.10971186,414.556686525,331.466140299,56.6466996096,26.4438466164
 08/24  09:00:00,1353.58618834,108.127684943,445.327153542,0.0,243.2593065,302.612436532,356.45148671,278.585517782,42.4850247072,35.3809442212
 08/24  10:00:00,1380.58079804,113.751222063,455.395247937,0.0,243.2593065,310.10971186,317.856306101,211.474425045,70.808374512,35.5735065446
 08/24  11:00:00,1389.55389694,119.564254682,455.594279177,0.0,243.2593065,310.10971186,276.639731871,170.182564809,70.808374512,35.6487925493
 08/24  12:00:00,1336.33996165,113.960335625,453.78190458,0.0,243.2593065,310.10971186,315.89398946,209.613551216,70.808374512,35.4720637311
 08/24  13:00:00,1365.17106062,114.502579025,449.899981902,0.0,243.2593065,302.612436532,322.365777126,221.151150097,56.6466996096,44.5679274195
 08/24  14:00:00,1366.31575822,116.348853155,449.578743684,0.0,243.2593065,302.612436532,297.787746978,219.733847715,42.4850247072,35.5688745566
 08/24  15:00:00,1368.89467107,118.723910131,449.485568807,0.0,243.2593065,302.612436532,301.852417271,209.699010091,56.6466996096,35.50670757
 08/24  16:00:00,1377.45257648,120.492535903,449.447053756,0.0,243.2593065,310.10971186,316.290980956,204.808979887,84.9700494144,26.5119516545
 08/24  17:00:00,1377.76092367,121.559273245,448.611065058,0.0,243.2593065,310.10971186,308.80623163,206.334489741,84.9700494144,17.5016924745
 08/24  18:00:00,1093.08722301,96.28880081,457.616752625,0.0,166.938926447,199.110933808,352.004337084,249.587672348,84.9700494144,17.446615322
 08/24  19:00:00,1083.4375235,96.28880081,447.599893543,0.0,166.938926447,191.61365848,341.422182009,267.331541898,56.6466996096,17.4439405014
 08/24  20:00:00,954.378757866,96.28880081,444.991768202,0.0,100.150657288,124.558693486,375.12839628,301.037697898,56.6466996096,17.443998773
 08/24  21:00:00,912.0135216,96.28880081,442.686766858,0.0,100.150657288,124.558693486,386.452735576,326.564373989,42.4850247072,17.4033368795
 08/24  22:00:00,866.493586092,96.28880081,462.808400242,0.0,46.0930336215,124.558693486,416.585142392,379.552374013,28.3233498048,8.70941857355
 08/24  23:00:00,921.041355463,96.28880081,515.672650454,0.0,46.0930336215,124.558693486,432.050976958,400.492454959,14.1616749024,17.3968470966
 08/24  24:00:00,930.130407163,96.28880081,538.76373895,0.0,46.0930336215,113.312780494,423.222891291,408.848052711,5.66466996096,8.7101686195
 08/25  01:00:00,923.726777454,96.28880081,532.068231666,0.0,46.0930336215,113.312780494,435.634696,412.571748343,5.66466996096,17.3982776956
 08/25  02:00:00,927.81514633,96.28880081,536.509628227,0.0,46.0930336215,113.312780494,430.364615565,415.991786121,5.66466996096,8.70815948323
 08/25  03:00:00,933.651579798,96.28880081,542.876436944,0.0,46.0930336215,113.312780494,443.961386179,420.899661811,5.66466996096,17.3970544067
 08/25  04:00:00,1026.19981773,96.28880081,542.08983753,0.0,100.150657288,148.969399434,418.440835743,404.067318644,5.66466996096,8.70884713826
 08/25  05:00:00,1013.84190729,97.9866026944,526.499579448,0.0,100.150657288,149.894399434,566.265541662,534.705144718,14.1616749024,17.398722042
 08/25  06:00:00,1217.17291429,103.099359067,511.65854059,0.0,176.471037341,302.612436532,448.142978307,402.422003445,28.3233498048,17.3976250575
 08/25  07:00:00,1313.29723298,106.427961578,480.312142466,0.0,243.2593065,310.10971186,416.382319781,356.345621274,42.4850247072,17.5516737998
 08/25  08:00:00,1327.32717095,108.15724485,453.279600694,0.0,243.2593065,310.10971186,404.79607333,321.705693111,56.6466996096,26.4436806093
 08/25  09:00:00,1368.10069483,109.743657987,459.522071361,0.0,243.2593065,302.612436532,377.90718731,300.0340325,42.4850247072,35.3881301031
 08/25  10:00:00,1369.92030308,111.242072231,453.356521293,0.0,243.2593065,310.10971186,378.454234143,272.064328425,70.808374512,35.5815312064
 08/25  11:00:00,1373.22011567,112.686756847,453.403642893,0.0,243.2593065,310.10971186,356.500912811,241.123912483,70.808374512,44.568625816
 08/25  12:00:00,1336.56946915,114.205978172,454.301416119,0.0,243.2593065,310.10971186,307.948504512,210.527871224,70.808374512,26.6122587762
 08/25  13:00:00,1373.05630673,115.763154392,455.478721873,0.0,243.2593065,302.612436532,304.402436045,203.196596606,56.6466996096,44.5591398293
 08/25  14:00:00,1375.54278116,117.61844632,455.663176883,0.0,243.2593065,302.612436532,272.728455343,194.666879188,42.4850247072,35.576551447
 08/25  15:00:00,1376.85003282,118.577282096,455.85045502,0.0,243.2593065,302.612436532,289.126836914,196.965440378,56.6466996096,35.5146969265
 08/25  16:00:00,1384.86322605,119.438578772,456.060982394,0.0,243.2593065,310.10971186,309.908579941,198.435783104,84.9700494144,26.5027474228
 08/25  17:00:00,1389.23174302,121.149573832,457.877115016,0.0,243.2593065,310.10971186,302.864458251,191.65303603,84.9700494144,26.2413728062
 08/25  18:00:00,1086.41878353,96.28880081,452.216770453,0.0,166.938926447,199.110933808,342.760227691,240.348182028,84.9700494144,17.4419962485
 08/25  19:00:00,1100.39689127,96.28880081,464.787389039,0.0,166.938926447,191.61365848,361.600400317,296.220108605,56.6466996096,8.73359210236
 08/25  20:00:00,996.04769924,96.28880081,484.508854938,0.0,100.150657288,124.558693486,421.302979697,347.210413012,56.6466996096,17.4458670756
 08/25  21:00:00,954.922464198,96.28880081,482.809958823,0.0,100.150657288,124.558693486,415.274075901,355.384827046,42.4850247072,17.4042241479
 08/25  22:00:00,873.019620954,96.28880081,468.90214949,0.0,46.0930336215,124.558693486,406.120829905,369.088967869,28.3233498048,8.70851223144
 08/25  23:00:00,870.418928303,96.28880081,465.822689765,0.0,46.0930336215,124.558693486,405.49823258,373.938775557,14.1616749024,17.3977821203
 08/25  24:00:00,875.847977057,96.28880081,482.594827064,0.0,46.0930336215,113.312780494,409.815973799,386.754350364,5.66466996096,17.3969534736
 08/26  01:00:00,886.087369685,96.28880081,492.96604236,0.0,46.0930336215,113.312780494,406.06762457,391.694138194,5.66466996096,8.70881641504
 08/26  02:00:00,893.398980716,96.28880081,500.941708619,0.0,46.0930336215,113.312780494,418.512996653,395.44990025,5.66466996096,17.3984264416
 08/26  03:00:00,888.632654901,96.28880081,495.840203787,0.0,46.0930336215,113.312780494,412.838272999,398.464033292,5.66466996096,8.709569746
 08/26  04:00:00,888.858016841,96.28880081,484.33883911,0.0,55.6251445156,113.312780494,413.347940943,390.28611752,5.66466996096,17.3971534617
 08/26  05:00:00,893.301629668,96.28880081,488.886540172,0.0,55.6251445156,113.312780494,415.574576307,392.704298606,14.1616749024,8.70860279807
 08/26  06:00:00,953.017570233,96.28880081,491.119229769,0.0,65.1572554096,176.889270242,378.427128159,332.70520706,28.3233498048,17.3985712943
 08/26  07:00:00,1044.2008077,97.0699171241,460.87667833,0.0,109.682768182,220.96816451,487.337275761,436.14394422,42.4850247072,8.70830683377
 08/26  08:00:00,1050.79511126,97.1905123203,459.405340369,0.0,109.682768182,220.96816451,466.689149736,388.362450203,56.6466996096,21.6799999239
 08/26  09:00:00,1175.94308575,99.6181127245,473.256854943,0.0,131.945524568,266.955817592,435.558086772,370.956005203,42.4850247072,22.1170568626
 08/26  10:00:00,1189.77020742,99.8287924909,478.717460361,0.0,131.945524568,274.45309292,454.494611312,357.246661668,70.808374512,26.439575132
 08/26  11:00:00,1192.60406489,99.939713291,480.219576485,0.0,131.945524568,274.45309292,448.697592816,351.446773289,70.808374512,26.442445015
 08/26  12:00:00,1165.33524283,100.174875875,485.085327106,0.0,131.945524568,274.45309292,444.880374393,338.828163646,70.808374512,35.2438362357
 08/26  13:00:00,1160.19508859,100.514647072,487.400263017,0.0,131.945524568,266.955817592,408.125410224,325.040836162,56.6466996096,26.4378744523
 08/26  14:00:00,1148.26711828,100.616743861,475.025339741,0.0,131.945524568,266.955817592,375.430038838,306.505387381,42.4850247072,26.4396267495
 08/26  15:00:00,1061.37877554,96.28880081,469.468479081,0.0,109.682768182,212.545889182,310.950035297,227.861203709,56.6466996096,26.4421319786
 08/26  16:00:00,1068.44935311,96.28880081,470.109656708,0.0,109.682768182,220.04316451,336.385323163,224.97742044,84.9700494144,26.4378533083
 08/26  17:00:00,1032.25676005,96.28880081,475.761169264,0.0,109.682768182,220.04316451,351.17550596,239.892871486,84.9700494144,26.3125850594
 08/26  18:00:00,1004.60447884,96.28880081,486.381179601,0.0,100.150657288,199.110933808,382.271213887,288.59153607,84.9700494144,8.70962840171
 08/26  19:00:00,976.709898412,96.28880081,458.995168889,0.0,100.150657288,191.61365848,368.301838798,294.257888221,56.6466996096,17.3972509672
 08/26  20:00:00,857.90653503,96.28880081,445.72422193,0.0,55.6251445156,124.558693486,401.803382767,336.44970929,56.6466996096,8.70697386821
 08/26  21:00:00,855.946902079,96.28880081,444.188864554,0.0,55.6251445156,124.558693486,394.972639073,335.088942077,42.4850247072,17.3986722882
 08/26  22:00:00,848.565791808,96.28880081,446.593223377,0.0,46.0930336215,124.558693486,411.536662935,374.504974203,28.3233498048,8.70833892709
 08/26  23:00:00,864.616945718,96.28880081,460.105677931,0.0,46.0930336215,124.558693486,425.912380842,394.35327667,14.1616749024,17.3974292692
 08/26  24:00:00,875.798719057,96.28880081,481.641454198,0.0,46.0930336215,113.312780494,424.163099318,409.789374296,5.66466996096,8.70905506129
 08/27  01:00:00,886.231919271,96.28880081,503.242427599,0.0,34.9616554283,113.312780494,439.826169985,416.762585899,5.66466996096,17.3989141247
 08/27  02:00:00,885.573137481,96.28880081,502.603089789,0.0,34.9616554283,113.312780494,442.826986239,419.764209879,5.66466996096,17.3981063984
 08/27  03:00:00,885.313103112,96.28880081,502.35754589,0.0,34.9616554283,113.312780494,436.545378995,422.171302297,5.66466996096,8.70940673664
 08/27  04:00:00,895.366694584,96.28880081,502.154853423,0.0,44.4937663224,113.312780494,436.587367877,413.525837922,5.66466996096,17.3968599938
 08/27  05:00:00,904.769132228,96.28880081,512.441194666,0.0,44.4937663224,113.312780494,439.590381591,416.718535019,14.1616749024,8.71017166977
 08/27  06:00:00,957.665238387,96.28880081,507.357061197,0.0,54.0258772165,176.889270242,398.89476002,353.173118528,28.3233498048,17.3982916865
 08/27  07:00:00,946.847923427,96.28880081,487.987176549,0.0,54.0258772165,184.38654557,384.072954824,332.879758846,42.4850247072,8.70817127055
 08/27  08:00:00,1001.69679728,96.28880081,465.255898408,0.0,65.1572554096,220.04316451,378.395346429,304.276396389,56.6466996096,17.4722504301
 08/27  09:00:00,999.577663674,96.28880081,471.459085421,0.0,65.1572554096,212.545889182,373.104879758,304.312808222,42.4850247072,26.3070468283
 08/27  10:00:00,1037.03528136,96.28880081,501.441100283,0.0,65.1572554096,220.04316451,394.747464301,297.520808736,70.808374512,26.4182810529
 08/27  11:00:00,1037.29401197,96.28880081,500.518900797,0.0,65.1572554096,220.04316451,382.942979275,285.715629134,70.808374512,26.4189756296
 08/27  12:00:00,1036.55864796,96.28880081,500.889081267,0.0,65.1572554096,220.04316451,381.105462854,283.88278913,70.808374512,26.4142992119
 08/27  13:00:00,1036.00521092,96.28880081,508.245987597,0.0,65.1572554096,212.545889182,367.541131362,284.479486075,56.6466996096,26.4149456773
 08/27  14:00:00,1035.95467898,96.28880081,508.283393545,0.0,65.1572554096,212.545889182,344.96948426,276.068836452,42.4850247072,26.4156231009
 08/27  15:00:00,1033.47374147,96.28880081,505.727142195,0.0,65.1572554096,212.545889182,348.883447577,265.820447347,56.6466996096,26.416300621
 08/27  16:00:00,1007.84984907,96.28880081,505.417946789,0.0,65.1572554096,220.04316451,373.073685336,261.686659723,84.9700494144,26.4169761988
 08/27  17:00:00,958.564320919,96.28880081,502.607080722,0.0,54.0258772165,184.38654557,383.516079352,272.239618408,84.9700494144,26.3064115301
 08/27  18:00:00,917.387507602,96.28880081,490.388638204,0.0,44.4937663224,163.454314868,407.359994668,313.679711392,84.9700494144,8.71023386174
 08/27  19:00:00,904.231335672,96.28880081,476.37682146,0.0,44.4937663224,155.95703954,408.601738248,334.556643222,56.6466996096,17.3983954159
 08/27  20:00:00,867.616698653,96.28880081,464.431156786,0.0,44.4937663224,124.558693486,441.919756665,376.56483964,56.6466996096,8.70821741473
 08/27  21:00:00,883.598069284,96.28880081,479.778602514,0.0,44.4937663224,124.558693486,454.62320542,394.741003965,42.4850247072,17.397176748
 08/27  22:00:00,897.012858794,96.28880081,502.729448175,0.0,34.9616554283,124.558693486,453.735420501,416.703155901,28.3233498048,8.70891479478
 08/27  23:00:00,912.690756811,96.28880081,518.621351544,0.0,34.9616554283,124.558693486,457.390914959,425.830625142,14.1616749024,17.3986149149
 08/27  24:00:00,908.024761425,96.28880081,527.105987164,0.0,34.9616554283,113.312780494,454.573148123,431.510679319,5.66466996096,17.397798843
 08/28  01:00:00,886.777450993,96.28880081,492.327984957,0.0,46.0930336215,113.312780494,440.047958607,425.674013087,5.66466996096,8.70927555915
 08/28  02:00:00,860.695099823,96.28880081,467.458464981,0.0,46.0930336215,113.312780494,440.649296692,417.58844808,5.66466996096,17.3961786508
 08/28  03:00:00,853.130861087,96.28880081,460.820772814,0.0,46.0930336215,113.312780494,430.576382777,416.201653765,5.66466996096,8.71005905169
 08/28  04:00:00,943.580202788,96.28880081,460.625044949,0.0,100.150657288,148.969399434,419.64603491,396.581769093,5.66466996096,17.3995958559
 08/28  05:00:00,948.141896405,96.28880081,463.017457708,0.0,100.150657288,149.894399434,734.881786251,712.012012647,14.1616749024,8.70809870147
 08/28  06:00:00,1159.43995548,97.8806851039,460.002513932,0.0,176.471037341,302.612436532,497.751347392,452.028228313,28.3233498048,17.3997692745
 08/28  07:00:00,1272.2836945,99.2752351048,449.356598162,0.0,243.2593065,310.10971186,444.836336568,383.623252016,42.4850247072,18.728059845
 08/28  08:00:00,1307.96865896,100.111954366,443.744143031,0.0,243.2593065,310.10971186,437.770912804,347.048782926,56.6466996096,34.0754302684
 08/28  09:00:00,1344.43431999,100.845538289,444.638658277,0.0,243.2593065,302.612436532,382.93318607,313.900881313,42.4850247072,26.5472800494
 08/28  10:00:00,1357.90062052,101.597049198,448.488135174,0.0,243.2593065,310.10971186,396.15195736,289.750036275,70.808374512,35.5935465737
 08/28  11:00:00,1378.40366659,103.585522746,461.199201314,0.0,243.2593065,310.10971186,352.472936003,237.108380338,70.808374512,44.5561811531
 08/28  12:00:00,1341.63957738,105.555512624,463.439778555,0.0,243.2593065,310.10971186,313.01507045,206.74500882,70.808374512,35.4616871176
 08/28  13:00:00,1367.79168669,105.674674314,457.640955938,0.0,243.2593065,302.612436532,304.764205947,212.471670901,56.6466996096,35.6458354363
 08/28  14:00:00,1355.04489228,105.061167316,449.908573906,0.0,243.2593065,302.612436532,319.865782938,241.790446683,42.4850247072,35.5903115473
 08/28  15:00:00,1356.72639094,105.951719102,450.511815735,0.0,243.2593065,302.612436532,350.895893323,258.721702822,56.6466996096,35.5274908918
 08/28  16:00:00,1381.62114797,109.96416605,459.820981221,0.0,243.2593065,310.10971186,321.355810269,201.04688239,84.9700494144,35.3388784643
 08/28  17:00:00,1385.40442273,113.362891305,459.404338941,0.0,243.2593065,310.10971186,273.132359344,170.657196279,84.9700494144,17.5051136501
 08/28  18:00:00,1083.62252898,96.28880081,448.682659506,0.0,166.938926447,199.110933808,341.320662121,238.904687112,84.9700494144,17.4459255944
 08/28  19:00:00,1082.76040254,96.28880081,448.188122005,0.0,166.938926447,191.61365848,359.92445386,285.832144889,56.6466996096,17.4456093615
 08/28  20:00:00,961.840404908,96.28880081,452.490740855,0.0,100.150657288,124.558693486,420.865335325,346.774739193,56.6466996096,17.4438965225
 08/28  21:00:00,929.121118921,96.28880081,458.565995076,0.0,100.150657288,124.558693486,409.332548588,358.134743855,42.4850247072,8.71278002582
 08/28  22:00:00,870.872281782,96.28880081,467.275398881,0.0,46.0930336215,124.558693486,427.061147472,381.339494002,28.3233498048,17.3983036655
 08/28  23:00:00,886.021880474,96.28880081,479.965136175,0.0,46.0930336215,124.558693486,415.784929669,392.915074744,14.1616749024,8.70818002267
 08/28  24:00:00,876.760805563,96.28880081,482.872581689,0.0,46.0930336215,113.312780494,417.979398835,394.917487942,5.66466996096,17.3972409318
 08/29  01:00:00,877.243413348,96.28880081,483.43300952,0.0,46.0930336215,113.312780494,412.23046963,397.856895046,5.66466996096,8.7089046231
 08/29  02:00:00,877.381656181,96.28880081,483.61602624,0.0,46.0930336215,113.312780494,423.505915227,400.442572476,5.66466996096,17.39867279
 08/29  03:00:00,877.504410667,96.28880081,483.771857997,0.0,46.0930336215,113.312780494,425.926882568,402.86432199,5.66466996096,17.3978906174
 08/29  04:00:00,970.922092208,96.28880081,483.404756991,0.0,100.150657288,148.969399434,398.707261319,384.333293495,5.66466996096,8.7092978636
 08/29  05:00:00,963.338523519,96.9006104824,475.255973666,0.0,100.150657288,149.894399434,579.047354014,547.487817995,14.1616749024,17.3978611164
 08/29  06:00:00,1154.66947087,100.521874954,452.732324409,0.0,176.471037341,302.612436532,416.118275405,379.084839525,28.3233498048,8.71008607518
 08/29  07:00:00,1279.41735564,103.098725738,451.703419458,0.0,243.2593065,310.10971186,371.505304023,302.700870233,42.4850247072,26.3194090829
 08/29  08:00:00,1325.36314168,104.205375495,454.053835145,0.0,243.2593065,310.10971186,349.700189157,266.60470211,56.6466996096,26.4487874378
 08/29  09:00:00,1362.77358249,105.487707417,455.240195842,0.0,243.2593065,302.612436532,320.996370585,243.130129107,42.4850247072,35.3812167708
 08/29  10:00:00,1371.22727497,106.527280299,455.053583074,0.0,243.2593065,310.10971186,346.502378325,240.120060493,70.808374512,35.5739433193
 08/29  11:00:00,1368.19004873,107.337987185,451.988245357,0.0,243.2593065,310.10971186,357.152694326,250.694961803,70.808374512,35.649358011
 08/29  12:00:00,1324.21097368,108.245388251,450.480584988,0.0,243.2593065,310.10971186,368.326839916,262.045571387,70.808374512,35.4728940162
 08/29  13:00:00,1356.65426091,109.274274165,449.673139988,0.0,243.2593065,302.612436532,359.250166422,266.652173669,56.6466996096,35.9512931432
 08/29  14:00:00,1359.84849872,110.181255975,449.592502902,0.0,243.2593065,302.612436532,347.892285547,261.226322068,42.4850247072,44.1809387722
 08/29  15:00:00,1361.36437942,111.908067763,448.635602969,0.0,243.2593065,302.612436532,331.187176447,239.032053257,56.6466996096,35.5084235802
 08/29  16:00:00,1368.95201553,113.332548761,448.462901953,0.0,243.2593065,310.10971186,355.806310178,244.326420429,84.9700494144,26.5098403353
 08/29  17:00:00,1378.69462175,115.783423408,452.681925754,0.0,243.2593065,310.10971186,322.943270614,220.471039661,84.9700494144,17.5021815391
 08/29  18:00:00,1078.35464883,96.28880081,443.01916459,0.0,166.938926447,199.110933808,352.534419636,250.117341646,84.9700494144,17.447028575
 08/29  19:00:00,1087.76120694,96.28880081,448.750945917,0.0,166.938926447,191.61365848,380.292237239,306.20112792,56.6466996096,17.4444097088
 08/29  20:00:00,993.07769985,96.28880081,481.02624691,0.0,100.150657288,124.558693486,447.554845241,373.463617916,56.6466996096,17.4445277154
 08/29  21:00:00,990.505903233,96.28880081,518.907327226,0.0,100.150657288,124.558693486,448.817160225,388.928306167,42.4850247072,17.4038293504
 08/29  22:00:00,941.414993515,96.28880081,538.537089148,0.0,46.0930336215,124.558693486,448.477309368,411.444275553,28.3233498048,8.70968400937
 08/29  23:00:00,963.645065265,96.28880081,561.716941384,0.0,46.0930336215,124.558693486,453.6428369,422.083745498,14.1616749024,17.3974164997
 08/29  24:00:00,947.607667037,96.28880081,558.011101907,0.0,46.0930336215,113.312780494,440.768355588,426.393200327,5.66466996096,8.71048530043
 08/30  01:00:00,958.810237627,96.28880081,570.070322523,0.0,46.0930336215,113.312780494,454.86345981,431.799806404,5.66466996096,17.3989834453
 08/30  02:00:00,981.68304159,96.28880081,595.227728726,0.0,46.0930336215,113.312780494,453.078679307,438.705471045,5.66466996096,8.70853830029
 08/30  03:00:00,978.640616234,96.28880081,593.154733159,0.0,46.0930336215,113.312780494,465.161314401,442.098764183,5.66466996096,17.3978802574
 08/30  04:00:00,1067.41145742,96.28880081,591.545110423,0.0,100.150657288,148.969399434,439.292431091,424.918465238,5.66466996096,8.70929589181
 08/30  05:00:00,1070.80535289,97.3889710481,592.048290844,0.0,100.150657288,149.894399434,622.498742444,590.937411206,14.1616749024,17.399656336
 08/30  06:00:00,1274.41200488,101.822989964,572.392325359,0.0,176.471037341,302.612436532,480.959956484,435.237976999,28.3233498048,17.3986296799
 08/30  07:00:00,1358.2931271,105.166404654,530.883717801,0.0,243.2593065,310.10971186,441.206100461,381.168057512,42.4850247072,17.5530182425
 08/30  08:00:00,1385.66758969,106.274251965,514.91373722,0.0,243.2593065,310.10971186,433.1911241,350.098096819,56.6466996096,26.446327671
 08/30  09:00:00,1420.71993659,107.14476921,516.56028847,0.0,243.2593065,302.612436532,412.170081476,334.292546875,42.4850247072,35.3925098934
 08/30  10:00:00,1426.34933969,108.311816019,513.856705858,0.0,243.2593065,310.10971186,428.10889053,321.713807069,70.808374512,35.5867089493
 08/30  11:00:00,1426.06491166,109.63535069,511.137691736,0.0,243.2593065,310.10971186,430.066986164,314.689293997,70.808374512,44.5693176549
 08/30  12:00:00,1375.52558717,111.083665566,500.061880147,0.0,243.2593065,310.10971186,404.472426304,307.063717244,70.808374512,26.6003345483
 08/30  13:00:00,1396.46123103,112.498019307,484.57987142,0.0,243.2593065,302.612436532,400.868062919,299.663621414,56.6466996096,44.5577418956
 08/30  14:00:00,1393.46471016,113.935966663,479.418099187,0.0,243.2593065,302.612436532,369.906919893,291.838603763,42.4850247072,35.5832914234
 08/30  15:00:00,1385.52550299,115.212275373,469.377586309,0.0,243.2593065,302.612436532,379.46614057,287.298110439,56.6466996096,35.5213305217
 08/30  16:00:00,1385.08083107,117.245489175,460.625854958,0.0,243.2593065,310.10971186,396.142944584,275.83863504,84.9700494144,35.3342601292
 08/30  17:00:00,1380.83515491,118.19636056,455.948032927,0.0,243.2593065,310.10971186,379.376747606,276.904973075,84.9700494144,17.5017251163
 08/30  18:00:00,1114.45981975,96.28880081,475.95203513,0.0,166.938926447,199.110933808,391.707792651,289.293291571,84.9700494144,17.4444516655
 08/30  19:00:00,1115.305168,96.28880081,472.87504883,0.0,166.938926447,191.61365848,377.646409469,303.556974387,56.6466996096,17.4427354717
 08/30  20:00:00,977.003914385,96.28880081,464.892099782,0.0,100.150657288,124.558693486,408.554281852,343.173576566,56.6466996096,8.73400567692
 08/30  21:00:00,925.722591119,96.28880081,454.790241801,0.0,100.150657288,124.558693486,405.468315004,345.579355405,42.4850247072,17.4039348926
 08/30  22:00:00,861.429303754,96.28880081,457.976976865,0.0,46.0930336215,124.558693486,419.301577749,373.580134828,28.3233498048,17.3980931166
 08/30  23:00:00,860.425270954,96.28880081,456.049538287,0.0,46.0930336215,124.558693486,396.690090101,373.819006714,14.1616749024,8.70940848496
 08/30  24:00:00,837.150937013,96.28880081,446.827761463,0.0,46.0930336215,113.312780494,382.005593663,358.943453608,5.66466996096,17.3974700946
 08/31  01:00:00,845.930361636,96.28880081,455.270258028,0.0,46.0930336215,113.312780494,380.268441694,365.893511434,5.66466996096,8.71026029882
 08/31  02:00:00,852.530123749,96.28880081,461.107515797,0.0,46.0930336215,113.312780494,388.855870236,365.792633433,5.66466996096,17.398566842
 08/31  03:00:00,848.851033913,96.28880081,457.93997265,0.0,46.0930336215,113.312780494,377.511548375,363.138535705,5.66466996096,8.70834270881
 08/31  04:00:00,939.684924882,96.28880081,458.388634184,0.0,100.150657288,148.969399434,373.61982471,350.558339715,5.66466996096,17.3968150341
 08/31  05:00:00,946.735635896,97.9798909537,461.734537014,0.0,100.150657288,149.894399434,514.924819224,492.054052951,14.1616749024,8.70909137038
 08/31  06:00:00,1163.02422654,103.013036256,455.100955899,0.0,176.471037341,302.612436532,388.272644922,342.550168719,28.3233498048,17.3991263983
 08/31  07:00:00,1288.92591682,106.758139458,455.141531621,0.0,243.2593065,310.10971186,319.681724713,250.874013103,42.4850247072,26.3226869025
 08/31  08:00:00,1340.59757988,110.066764381,460.073671079,0.0,243.2593065,310.10971186,283.478840783,200.381247207,56.6466996096,26.4508939665
 08/31  09:00:00,1385.89407356,114.512465741,465.377256115,0.0,243.2593065,302.612436532,230.904708383,161.876115807,42.4850247072,26.5435678682
 08/31  10:00:00,1397.0173587,118.565014486,464.885488194,0.0,243.2593065,310.10971186,252.744996933,137.453023805,70.808374512,44.4835986161
 08/31  11:00:00,1403.17923906,123.524629772,465.033513152,0.0,243.2593065,310.10971186,223.799445023,117.346739358,70.808374512,35.6443311529
 08/31  12:00:00,1366.5661888,128.952005316,464.768932957,0.0,243.2593065,310.10971186,205.556431236,99.2792498471,70.808374512,35.4688068765
 08/31  13:00:00,1403.99241794,133.331555887,464.47868408,0.0,243.2593065,302.612436532,178.970117665,86.6690702983,56.6466996096,35.6543477572
 08/31  14:00:00,1408.57451883,138.339991809,464.033923354,0.0,243.2593065,302.612436532,159.479910025,72.5008435856,42.4850247072,44.4940417318
 08/31  15:00:00,1414.21281492,144.900548655,463.141052173,0.0,243.2593065,302.612436532,147.354408645,55.202482416,56.6466996096,35.5052266191
 08/31  16:00:00,1424.88114951,149.461637268,462.594463172,0.0,243.2593065,310.10971186,159.229679354,47.7466903125,84.9700494144,26.512939627
 08/31  17:00:00,1426.84299648,151.410344257,462.617868198,0.0,243.2593065,310.10971186,148.248821876,45.7782609915,84.9700494144,17.5005114702
 08/31  18:00:00,1109.65594213,96.28880081,466.109121256,0.0,166.938926447,199.110933808,200.513687146,98.0974343677,84.9700494144,17.4462033643
 08/31  19:00:00,1113.1832236,96.28880081,465.404294508,0.0,166.938926447,191.61365848,227.695154115,153.604085897,56.6466996096,17.4443686083
 08/31  20:00:00,965.424501019,96.28880081,453.948312666,0.0,100.150657288,124.558693486,311.740091754,237.646046574,56.6466996096,17.4473455699
 08/31  21:00:00,922.633845483,96.28880081,452.966072958,0.0,100.150657288,124.558693486,328.579115352,277.382425124,42.4850247072,8.71166552051
 08/31  22:00:00,854.477126024,96.28880081,452.770501683,0.0,46.0930336215,124.558693486,381.235659596,335.513258967,28.3233498048,17.3990508241
 08/31  23:00:00,850.194467853,96.28880081,447.206562783,0.0,46.0930336215,124.558693486,384.145304525,352.585346525,14.1616749024,17.3982830982
 08/31  24:00:00,857.437608271,96.28880081,465.000770802,0.0,46.0930336215,113.312780494,401.562660109,387.188473813,5.66466996096,8.70951633522
 09/01  01:00:00,931.147627039,96.28880081,540.008008353,0.0,46.0930336215,113.312780494,430.200346377,407.138447649,5.66466996096,17.3972287674
 09/01  02:00:00,976.237101221,96.28880081,588.535373306,0.0,46.0930336215,113.312780494,434.070461566,419.695382566,5.66466996096,8.71040903875
 09/01  03:00:00,978.135638401,96.28880081,594.284176174,0.0,46.0930336215,113.312780494,450.028344047,426.964822903,5.66466996096,17.3988511831
 09/01  04:00:00,983.458003017,96.28880081,510.738250303,0.0,100.150657288,148.969399434,428.063722586,413.690568805,5.66466996096,8.70848381912
 09/01  05:00:00,900.698255141,97.3572462635,427.678469098,0.0,100.150657288,149.894399434,574.67112673,543.110634652,14.1616749024,17.3988171756
 09/01  06:00:00,1212.62611436,101.536257036,518.324153209,0.0,176.471037341,302.612436532,449.402311749,412.369718145,28.3233498048,8.70924380011
 09/01  07:00:00,1389.77602155,104.846896757,569.740218288,0.0,243.2593065,310.10971186,430.620691561,361.809827938,42.4850247072,26.3258389158
 09/01  08:00:00,1393.21830989,106.343056288,523.675060394,0.0,243.2593065,310.10971186,413.773256447,330.676412449,56.6466996096,26.4501443889
 09/01  09:00:00,1426.16187978,107.638690855,522.075197256,0.0,243.2593065,302.612436532,391.790640793,313.91557131,42.4850247072,35.3900447765
 09/01  10:00:00,1429.30794125,109.014567204,517.133303663,0.0,243.2593065,310.10971186,410.527549909,304.13452343,70.808374512,35.5846519668
 09/01  11:00:00,1426.23801317,110.46759262,511.391809122,0.0,243.2593065,310.10971186,406.436872186,298.415752824,70.808374512,37.2127448499
 09/01  12:00:00,1386.13894258,112.026790698,511.743514508,0.0,243.2593065,310.10971186,398.219008437,293.471391234,70.808374512,33.9392426905
 09/01  13:00:00,1419.27480662,113.337782194,510.451917415,0.0,243.2593065,302.612436532,391.458707584,290.246322769,56.6466996096,44.5656852046
 09/01  14:00:00,1412.85023509,114.46488547,502.347072182,0.0,243.2593065,302.612436532,366.377871375,288.311079396,42.4850247072,35.581767271
 09/01  15:00:00,1415.29784204,116.798969518,502.461341075,0.0,243.2593065,302.612436532,367.179916249,275.013080143,56.6466996096,35.5201364964
 09/01  16:00:00,1424.61217277,118.535597194,499.755688492,0.0,243.2593065,310.10971186,378.870020352,267.393569813,84.9700494144,26.5064011251
 09/01  17:00:00,1418.39482466,119.495502929,495.422906308,0.0,243.2593065,310.10971186,378.046561827,266.832230078,84.9700494144,26.244282335
 09/01  18:00:00,1177.39216241,96.28880081,546.433024221,0.0,166.938926447,199.110933808,384.661924532,282.248077583,84.9700494144,17.4437975345
 09/01  19:00:00,1195.00683271,96.28880081,559.610882375,0.0,166.938926447,191.61365848,375.640752369,310.262770641,56.6466996096,8.73128211832
 09/01  20:00:00,1090.15104576,96.28880081,585.751914771,0.0,100.150657288,124.558693486,438.049066714,363.954467189,56.6466996096,17.4478999152
 09/01  21:00:00,1059.94218795,96.28880081,595.239017598,0.0,100.150657288,124.558693486,438.110776053,378.222394907,42.4850247072,17.4033564392
 09/01  22:00:00,988.686541807,96.28880081,592.347001963,0.0,46.0930336215,124.558693486,440.40607836,401.260042389,28.3233498048,10.8226861662
 09/01  23:00:00,983.191972694,96.28880081,587.515801596,0.0,46.0930336215,124.558693486,439.927115861,410.480765436,14.1616749024,15.2846755218
 09/01  24:00:00,965.476184035,96.28880081,583.505541534,0.0,46.0930336215,113.312780494,439.834499615,416.770720522,5.66466996096,17.3991091316
 09/02  01:00:00,960.513977385,96.28880081,579.300271024,0.0,46.0930336215,113.312780494,435.80392473,421.429249192,5.66466996096,8.71000557745
 09/02  02:00:00,955.039143214,96.28880081,574.638972079,0.0,46.0930336215,113.312780494,449.631164037,426.568351124,5.66466996096,17.3981429516
 09/02  03:00:00,951.978704659,96.28880081,572.018583628,0.0,46.0930336215,113.312780494,445.647807441,431.275336531,5.66466996096,8.70780094904
 09/02  04:00:00,961.174556693,96.28880081,571.049910966,0.0,55.6251445156,113.312780494,446.398411413,423.333966144,5.66466996096,17.3997753088
 09/02  05:00:00,888.027639312,96.28880081,498.756214159,0.0,55.6251445156,113.312780494,448.807431756,425.936831488,14.1616749024,8.70892536608
 09/02  06:00:00,988.154256803,96.28880081,537.121471769,0.0,65.1572554096,176.889270242,406.344809888,360.622756656,28.3233498048,17.3987034272
 09/02  07:00:00,1144.31520916,96.7454745045,571.288748658,0.0,109.682768182,220.96816451,560.828533322,500.945503429,42.4850247072,17.3980051852
 09/02  08:00:00,1126.26635763,96.9304334882,536.805783409,0.0,109.682768182,220.96816451,493.802547523,419.674587445,56.6466996096,17.4812604683
 09/02  09:00:00,1205.84498608,98.39064586,504.582152209,0.0,131.945524568,266.955817592,438.207215441,378.160454515,42.4850247072,17.5617362183
 09/02  10:00:00,1220.35209834,98.6381870875,512.597750219,0.0,131.945524568,274.45309292,449.679641111,352.424861952,70.808374512,26.4464046473
 09/02  11:00:00,1219.37004297,98.8488784957,510.756746451,0.0,131.945524568,274.45309292,444.955427025,338.890161688,70.808374512,35.2568908256
 09/02  12:00:00,1187.44389762,99.0514069631,510.639970781,0.0,131.945524568,274.45309292,428.013027195,330.761892109,70.808374512,26.4427605732
 09/02  13:00:00,1181.79784139,99.1936859544,512.454378884,0.0,131.945524568,266.955817592,407.54625008,324.459271037,56.6466996096,26.4402794335
 09/02  14:00:00,1186.5976258,99.4612662161,517.613816225,0.0,131.945524568,266.955817592,385.658454769,316.731132524,42.4850247072,26.4422975381
 09/02  15:00:00,1123.17240154,96.28880081,535.675839267,0.0,109.682768182,212.545889182,332.676652512,249.588350469,56.6466996096,26.441602434
 09/02  16:00:00,1132.29354727,96.28880081,538.397178313,0.0,109.682768182,220.04316451,361.781031755,250.374201903,84.9700494144,26.4367804376
 09/02  17:00:00,1086.78436472,96.28880081,535.317177243,0.0,109.682768182,220.04316451,363.606372625,252.320270826,84.9700494144,26.3160523849
 09/02  18:00:00,1052.57367178,96.28880081,540.135824891,0.0,100.150657288,199.110933808,390.215485154,296.536066404,84.9700494144,8.70936933566
 09/02  19:00:00,1061.09336537,96.28880081,543.378798368,0.0,100.150657288,191.61365848,397.117304088,323.071041061,56.6466996096,17.3995634171
 09/02  20:00:00,981.590415251,96.28880081,572.828752427,0.0,55.6251445156,124.558693486,452.970719901,378.925183359,56.6466996096,17.398836932
 09/02  21:00:00,993.697590023,96.28880081,586.574405535,0.0,55.6251445156,124.558693486,441.221685508,390.026858596,42.4850247072,8.70980220459
 09/02  22:00:00,968.157181738,96.28880081,570.050442258,0.0,46.0930336215,124.558693486,453.695315075,407.974239999,28.3233498048,17.3977252719
 09/02  23:00:00,963.208730242,96.28880081,563.084445985,0.0,46.0930336215,124.558693486,436.08066639,413.208338142,14.1616749024,8.7106533462
 09/02  24:00:00,942.664423691,96.28880081,554.022866247,0.0,46.0930336215,113.312780494,439.618735868,416.553242935,5.66466996096,17.4008229724
 09/03  01:00:00,925.548079559,96.28880081,547.035979586,0.0,34.9616554283,113.312780494,435.010112377,420.636679436,5.66466996096,8.70876298069
 09/03  02:00:00,927.229112339,96.28880081,548.464343458,0.0,34.9616554283,113.312780494,447.656171874,424.593056288,5.66466996096,17.3984456259
 09/03  03:00:00,922.28367173,96.28880081,542.98055243,0.0,34.9616554283,113.312780494,442.034155405,427.659866443,5.66466996096,8.70961900073
 09/03  04:00:00,926.286426327,96.28880081,536.096019055,0.0,44.4937663224,113.312780494,440.069907788,417.005113505,5.66466996096,17.4001243212
 09/03  05:00:00,923.874222368,96.28880081,533.514989732,0.0,44.4937663224,113.312780494,448.859835466,417.29874759,14.1616749024,17.3994129733
 09/03  06:00:00,985.54599586,96.28880081,533.687646031,0.0,54.0258772165,176.889270242,390.206510868,353.173044081,28.3233498048,8.71011698252
 09/03  07:00:00,972.164626779,96.28880081,515.481824919,0.0,54.0258772165,184.38654557,392.03211424,332.148739716,42.4850247072,17.3983498174
 09/03  08:00:00,1044.94525696,96.28880081,508.458623192,0.0,65.1572554096,220.04316451,383.402160634,309.283243093,56.6466996096,17.4722179319
 09/03  09:00:00,1049.1327129,96.28880081,522.318922198,0.0,65.1572554096,212.545889182,354.432392837,294.400770819,42.4850247072,17.5465973106
 09/03  10:00:00,1057.90382918,96.28880081,524.317373657,0.0,65.1572554096,220.04316451,382.591130419,285.363121879,70.808374512,26.4196340285
 09/03  11:00:00,1060.04397362,96.28880081,525.723942617,0.0,65.1572554096,220.04316451,379.822899219,282.594054984,70.808374512,26.4204697226
 09/03  12:00:00,1062.7557507,96.28880081,530.062824452,0.0,65.1572554096,220.04316451,376.748883417,279.519061053,70.808374512,26.4214478522
 09/03  13:00:00,1058.64542666,96.28880081,534.073345862,0.0,65.1572554096,212.545889182,373.829304844,281.962415051,56.6466996096,35.2201901833
 09/03  14:00:00,1060.87973848,96.28880081,536.804957852,0.0,65.1572554096,212.545889182,359.192195411,290.288873933,42.4850247072,26.4182967716
 09/03  15:00:00,1061.51857067,96.28880081,537.660697397,0.0,65.1572554096,212.545889182,357.785371522,274.7193868,56.6466996096,26.4192851127
 09/03  16:00:00,1037.71123251,96.28880081,539.324493099,0.0,65.1572554096,220.04316451,379.174362421,267.784036159,84.9700494144,26.4202768476
 09/03  17:00:00,998.556639234,96.28880081,547.280439217,0.0,54.0258772165,184.38654557,382.764536431,280.249605556,84.9700494144,17.5448814606
 09/03  18:00:00,981.767438095,96.28880081,561.729959479,0.0,44.4937663224,163.454314868,429.869125471,327.500056719,84.9700494144,17.3990193376
 09/03  19:00:00,1007.46333466,96.28880081,584.017816652,0.0,44.4937663224,155.95703954,419.326031206,353.970730836,56.6466996096,8.70860076109
 09/03  20:00:00,984.159162173,96.28880081,589.360153674,0.0,44.4937663224,124.558693486,473.288746641,399.24401204,56.6466996096,17.3980349919
 09/03  21:00:00,978.426182703,96.28880081,584.73162307,0.0,44.4937663224,124.558693486,460.933200549,409.738782828,42.4850247072,8.70939301407
 09/03  22:00:00,966.387474883,96.28880081,582.958631848,0.0,34.9616554283,124.558693486,474.057439069,428.334409165,28.3233498048,17.3996800987
 09/03  23:00:00,968.545117847,96.28880081,583.908731205,0.0,34.9616554283,124.558693486,466.112494919,434.551840819,14.1616749024,17.3989791973
 09/03  24:00:00,955.311334151,96.28880081,583.520205132,0.0,34.9616554283,113.312780494,454.490737861,440.116171973,5.66466996096,8.70989592689
 09/04  01:00:00,952.301881178,96.28880081,581.321234624,0.0,34.9616554283,113.312780494,469.356014413,446.293298824,5.66466996096,17.3980456286
 09/04  02:00:00,949.881648482,96.28880081,579.22207474,0.0,34.9616554283,113.312780494,465.031957502,450.656417627,5.66466996096,8.71086991362
 09/04  03:00:00,949.094751595,96.28880081,578.824069798,0.0,34.9616554283,113.312780494,479.098985411,456.034515391,5.66466996096,17.3998000588
 09/04  04:00:00,959.55180752,96.28880081,578.875149951,0.0,44.4937663224,113.312780494,463.706298043,449.332659048,5.66466996096,8.70896903414
 09/04  05:00:00,959.33110877,96.28880081,578.496437881,0.0,44.4937663224,113.312780494,481.815764857,450.255277388,14.1616749024,17.3988125669
 09/04  06:00:00,1020.69448058,96.28880081,578.359208829,0.0,54.0258772165,176.889270242,427.800826793,386.203353115,28.3233498048,13.2741238733
 09/04  07:00:00,1024.08453021,96.28880081,578.322231572,0.0,54.0258772165,184.38654557,424.28931406,368.971331635,42.4850247072,12.832957718
 09/04  08:00:00,1106.21499205,96.28880081,580.007143227,0.0,65.1572554096,220.04316451,419.405769653,345.289049734,56.6466996096,17.4700203088
 09/04  09:00:00,1102.37109762,96.28880081,583.075114292,0.0,65.1572554096,212.545889182,409.792235216,340.998098471,42.4850247072,26.3091120378
 09/04  10:00:00,1110.11347771,96.28880081,583.050111188,0.0,65.1572554096,220.04316451,426.012367416,328.781705336,70.808374512,26.422287568
 09/04  11:00:00,1111.12857886,96.28880081,582.338000571,0.0,65.1572554096,220.04316451,420.092542205,322.862934242,70.808374512,26.4212334516
 09/04  12:00:00,1111.61950142,96.28880081,583.657076123,0.0,65.1572554096,220.04316451,416.121903032,318.89448421,70.808374512,26.4190443101
 09/04  13:00:00,1097.83867651,96.28880081,576.855386115,0.0,65.1572554096,212.545889182,398.92390676,315.857116341,56.6466996096,26.4200908091
 09/04  14:00:00,1086.221862,96.28880081,564.548580443,0.0,65.1572554096,212.545889182,376.294235254,307.388066759,42.4850247072,26.4211437881
 09/04  15:00:00,1081.43754776,96.28880081,559.556112261,0.0,65.1572554096,212.545889182,379.185447922,296.116554155,56.6466996096,26.4221941581
 09/04  16:00:00,1057.40614281,96.28880081,558.8641674,0.0,65.1572554096,220.04316451,403.774442493,292.385261873,84.9700494144,26.4191312052
 09/04  17:00:00,1008.85141456,96.28880081,558.110516426,0.0,54.0258772165,184.38654557,415.032313997,303.755193842,84.9700494144,26.3070707403
 09/04  18:00:00,994.1471738,96.28880081,575.643391378,0.0,44.4937663224,163.454314868,443.951478092,350.271426815,84.9700494144,8.71000186262
 09/04  19:00:00,1005.03497301,96.28880081,583.632530627,0.0,44.4937663224,155.95703954,451.582965485,377.538107411,56.6466996096,17.3981584649
 09/04  20:00:00,969.36215483,96.28880081,577.484401562,0.0,44.4937663224,124.558693486,490.917124064,425.559529788,56.6466996096,8.71089466561
 09/04  21:00:00,958.639985358,96.28880081,568.395163085,0.0,44.4937663224,124.558693486,497.241277584,437.356416037,42.4850247072,17.3998368405
 09/04  22:00:00,825.130771565,96.28880081,446.360845495,0.0,34.9616554283,124.558693486,496.327411326,459.295077127,28.3233498048,8.70898439435
 09/04  23:00:00,813.596958995,96.28880081,434.01767598,0.0,34.9616554283,124.558693486,501.308646833,469.748128126,14.1616749024,17.3988438041
 09/04  24:00:00,804.585651084,96.28880081,436.871357145,0.0,34.9616554283,113.312780494,499.210771179,478.819792156,5.66466996096,14.7263090614
 09/05  01:00:00,821.316280956,96.28880081,440.529225783,0.0,46.0930336215,113.312780494,501.198038675,484.152633688,5.66466996096,11.3807350258
 09/05  02:00:00,822.973337831,96.28880081,442.096800869,0.0,46.0930336215,113.312780494,513.496876466,490.43212521,5.66466996096,17.4000812953
 09/05  03:00:00,823.662771556,96.28880081,442.821081543,0.0,46.0930336215,113.312780494,510.796909419,496.421754219,5.66466996096,8.71048523887
 09/05  04:00:00,914.896560938,96.28880081,443.186594191,0.0,100.150657288,148.969399434,495.251413938,472.186135153,5.66466996096,17.4006088245
 09/05  05:00:00,904.341488111,96.28880081,431.646147267,0.0,100.150657288,149.894399434,939.595524749,916.725182056,14.1616749024,8.70866779082
 09/05  06:00:00,1122.50878954,96.2974157583,434.299882062,0.0,176.471037341,302.612436532,613.52817026,567.802833634,28.3233498048,17.4019868214
 09/05  07:00:00,1337.91887706,96.5240927884,529.263716098,0.0,243.2593065,310.10971186,554.257076692,488.235242141,42.4850247072,23.5368098442
 09/05  08:00:00,1423.97717712,96.6606674579,569.914743621,0.0,243.2593065,310.10971186,532.591778696,446.696223053,56.6466996096,29.2488560336
 09/05  09:00:00,1468.24879711,96.8301304982,579.057680997,0.0,243.2593065,302.612436532,491.090127054,422.056068227,42.4850247072,26.54903412
 09/05  10:00:00,1458.63451246,97.3235112084,560.749556224,0.0,243.2593065,310.10971186,505.836405293,390.52735947,70.808374512,44.5006713107
 09/05  11:00:00,1441.85541015,97.8913699898,540.917074076,0.0,243.2593065,310.10971186,477.996334387,371.53942838,70.808374512,35.6485314954
 09/05  12:00:00,1391.96225459,98.5580078833,530.749117808,0.0,243.2593065,310.10971186,462.346593046,356.06551232,70.808374512,35.4727062137
 09/05  13:00:00,1422.88974067,99.5595101533,526.999092418,0.0,243.2593065,302.612436532,437.452649831,345.14637626,56.6466996096,35.6595739612
 09/05  14:00:00,1422.7312447,100.354259772,525.99253669,0.0,243.2593065,302.612436532,418.962886689,331.976767958,42.4850247072,44.5010940231
 09/05  15:00:00,1422.0248014,101.358784648,524.275875421,0.0,243.2593065,302.612436532,408.529358959,316.371734202,56.6466996096,35.5109251469
 09/05  16:00:00,1419.57119611,102.503329004,513.136797299,0.0,243.2593065,310.10971186,418.241650849,306.754483348,84.9700494144,26.5171180863
 09/05  17:00:00,1427.12326952,103.286325982,519.952876372,0.0,243.2593065,310.10971186,410.324285203,307.851771509,84.9700494144,17.502464279
 09/05  18:00:00,1174.43660605,96.28880081,540.598031579,0.0,166.938926447,199.110933808,403.642719627,301.2248053,84.9700494144,17.4478649132
 09/05  19:00:00,1175.15579719,96.28880081,536.61176102,0.0,166.938926447,191.61365848,400.626680437,326.535477894,56.6466996096,17.4445029336
 09/05  20:00:00,1052.64727706,96.28880081,544.295674078,0.0,100.150657288,124.558693486,454.715516806,380.620774591,56.6466996096,17.4480426051
 09/05  21:00:00,1018.03818311,96.28880081,549.383930592,0.0,100.150657288,124.558693486,452.097799201,392.2088032,42.4850247072,17.4039712938
 09/05  22:00:00,950.683971172,96.28880081,549.146911191,0.0,46.0930336215,124.558693486,449.113899447,412.080776442,28.3233498048,8.70977320002
