Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  23:00:00,957.82006855,96.28880081,555.860401099,0.0,46.0930336215,124.558693486,451.869150373,420.306996939,14.1616749024,17.4004785316
 09/05  24:00:00,960.182993964,96.28880081,571.79905025,0.0,46.0930336215,113.312780494,441.187733319,426.812372755,5.66466996096,8.71069060351
 09/06  01:00:00,976.668249341,96.28880081,589.729864832,0.0,46.0930336215,113.312780494,457.328584387,434.264292165,5.66466996096,17.3996222615
 09/06  02:00:00,982.186216094,96.28880081,595.86387435,0.0,46.0930336215,113.312780494,453.407959977,439.034343417,5.66466996096,8.70894659866
 09/06  03:00:00,977.137525038,96.28880081,592.435185466,0.0,46.0930336215,113.312780494,466.427020923,443.363550651,5.66466996096,17.3988003105
 09/06  04:00:00,1059.63351999,96.28880081,586.778039568,0.0,100.150657288,148.969399434,440.550885821,426.176402624,5.66466996096,8.70981323679
 09/06  05:00:00,1053.67139578,96.2898766508,581.178855665,0.0,100.150657288,149.894399434,676.590053773,645.027539733,14.1616749024,17.4008391375
 09/06  06:00:00,1274.11978245,97.3064238627,581.159303304,0.0,176.471037341,302.612436532,501.211784612,455.488460637,28.3233498048,17.3999741703
 09/06  07:00:00,1386.51914591,98.8742348441,568.414015371,0.0,243.2593065,310.10971186,457.96802987,397.927483327,42.4850247072,17.555521835
 09/06  08:00:00,1385.61566133,99.7311991829,521.731767042,0.0,243.2593065,310.10971186,444.386055552,361.288130057,56.6466996096,26.4512258854
 09/06  09:00:00,1400.89102686,100.466917881,501.318547033,0.0,243.2593065,302.612436532,416.509906688,338.624133308,42.4850247072,35.4007486729
 09/06  10:00:00,1406.31615609,101.539144197,498.895866832,0.0,243.2593065,310.10971186,423.377121238,316.971740098,70.808374512,35.5970066276
 09/06  11:00:00,1397.08499737,102.912320642,486.485720178,0.0,243.2593065,310.10971186,418.184022723,302.798732305,70.808374512,44.576915906
 09/06  12:00:00,1350.05087612,104.43955881,479.357671541,0.0,243.2593065,310.10971186,397.399023846,291.124361813,70.808374512,35.4662875206
 09/06  13:00:00,1374.90234834,105.823424228,469.691044949,0.0,243.2593065,302.612436532,369.15573014,276.856845965,56.6466996096,35.652184565
 09/06  14:00:00,1362.01154182,107.232612925,456.857784792,0.0,243.2593065,302.612436532,331.90292943,253.820550569,42.4850247072,35.5973541538
 09/06  15:00:00,1358.61756547,109.080511776,452.599841786,0.0,243.2593065,302.612436532,324.326080023,232.14412856,56.6466996096,35.5352518537
 09/06  16:00:00,1368.48970683,110.840949433,452.870139039,0.0,243.2593065,310.10971186,330.510790678,210.194526983,84.9700494144,35.3462142804
 09/06  17:00:00,1371.79591286,111.824889235,452.633328634,0.0,243.2593065,310.10971186,293.657722433,191.180061961,84.9700494144,17.5076110582
 09/06  18:00:00,1086.83421673,96.28880081,452.735467746,0.0,166.938926447,199.110933808,337.96118345,235.541517437,84.9700494144,17.4496165981
 09/06  19:00:00,1092.70766636,96.28880081,452.794631219,0.0,166.938926447,191.61365848,357.126283942,283.031532771,56.6466996096,17.4480515614
 09/06  20:00:00,987.848944242,96.28880081,475.306053791,0.0,100.150657288,124.558693486,427.248334763,353.155129073,56.6466996096,17.4465060803
 09/06  21:00:00,972.803155351,96.28880081,499.111983789,0.0,100.150657288,124.558693486,419.669954285,368.473145827,42.4850247072,8.71178375077
 09/06  22:00:00,918.180608556,96.28880081,513.243375503,0.0,46.0930336215,124.558693486,436.82330841,391.099071027,28.3233498048,17.4008875782
 09/06  23:00:00,928.946741808,96.28880081,524.093945834,0.0,46.0930336215,124.558693486,424.190015346,401.318838503,14.1616749024,8.70950194073
 09/06  24:00:00,903.527766695,96.28880081,510.05803705,0.0,46.0930336215,113.312780494,426.980137458,403.915395295,5.66466996096,17.4000722021
 09/07  01:00:00,890.964185095,96.28880081,496.337271316,0.0,46.0930336215,113.312780494,427.835779087,404.771609748,5.66466996096,17.3994993775
 09/07  02:00:00,908.298305554,96.28880081,515.130132801,0.0,46.0930336215,113.312780494,426.204474543,411.829585978,5.66466996096,8.71021860442
 09/07  03:00:00,924.058312487,96.28880081,532.320336604,0.0,46.0930336215,113.312780494,442.205571486,419.142220644,5.66466996096,17.3986808807
 09/07  04:00:00,1036.01373184,96.28880081,555.684863183,0.0,100.150657288,148.969399434,420.957847121,406.581985032,5.66466996096,8.71119212731
 09/07  05:00:00,1039.75548622,96.6741048442,558.306004951,0.0,100.150657288,149.894399434,588.531573617,556.967552434,14.1616749024,17.4023462805
 09/07  06:00:00,1280.35786042,98.9285735387,581.043435611,0.0,176.471037341,302.612436532,458.276762735,421.244065234,28.3233498048,8.70934769697
 09/07  07:00:00,1352.1259774,101.049867065,527.830059277,0.0,243.2593065,310.10971186,445.007157925,376.194418413,42.4850247072,26.3277148051
 09/07  08:00:00,1342.19233621,102.173021336,472.178370812,0.0,243.2593065,310.10971186,428.955598535,345.85564677,56.6466996096,26.4532521553
 09/07  09:00:00,1349.19937649,103.18975543,447.614846755,0.0,243.2593065,302.612436532,389.368480129,311.487846711,42.4850247072,35.3956087105
 09/07  10:00:00,1360.01579773,104.512204536,447.372601274,0.0,243.2593065,310.10971186,352.781568275,246.381178774,70.808374512,35.5920149888
 09/07  11:00:00,1367.42393067,105.952133068,451.724006236,0.0,243.2593065,310.10971186,325.025704941,210.096348206,70.808374512,44.1209822225
 09/07  12:00:00,1330.16279366,107.459098927,453.931005239,0.0,243.2593065,310.10971186,297.022497467,199.131051359,70.808374512,27.0830715959
 09/07  13:00:00,1368.21976055,109.079651583,456.076889755,0.0,243.2593065,302.612436532,290.958742242,189.741384403,56.6466996096,44.5706582299
 09/07  14:00:00,1371.47275153,111.127751498,456.864208343,0.0,243.2593065,302.612436532,259.017363907,180.940194263,42.4850247072,35.5921449365
 09/07  15:00:00,1370.97409268,112.832437397,455.080934105,0.0,243.2593065,302.612436532,273.555370229,181.377979885,56.6466996096,35.5306907345
 09/07  16:00:00,1371.64933886,113.786137685,450.417783839,0.0,243.2593065,310.10971186,318.7928253,198.479847239,84.9700494144,35.3429286466
 09/07  17:00:00,1383.69343471,116.893543946,455.855063811,0.0,243.2593065,310.10971186,289.059882981,186.584767366,84.9700494144,17.505066201
 09/07  18:00:00,1105.97150212,96.28880081,462.622050522,0.0,166.938926447,199.110933808,283.069496039,180.651959412,84.9700494144,17.4474872123
 09/07  19:00:00,1103.24078642,96.28880081,455.122609377,0.0,166.938926447,191.61365848,294.376476952,220.283873555,56.6466996096,17.4459037875
 09/07  20:00:00,950.301125622,96.28880081,441.420264609,0.0,100.150657288,124.558693486,387.759808982,313.668693247,56.6466996096,17.4444161254
 09/07  21:00:00,925.57710425,96.28880081,454.902164767,0.0,100.150657288,124.558693486,407.201802009,356.003919214,42.4850247072,8.71285808755
 09/07  22:00:00,894.469838623,96.28880081,488.807266149,0.0,46.0930336215,124.558693486,434.893885932,389.171834541,28.3233498048,17.3987015869
 09/07  23:00:00,900.995097451,96.28880081,493.58446924,0.0,46.0930336215,124.558693486,418.358011086,395.485132263,14.1616749024,8.71120392016
 09/07  24:00:00,891.399449432,96.28880081,496.653680608,0.0,46.0930336215,113.312780494,423.563058051,400.496357435,5.66466996096,17.4020306548
 09/08  01:00:00,885.063284404,96.28880081,490.047349939,0.0,46.0930336215,113.312780494,416.624098085,402.250006167,5.66466996096,8.70942195704
 09/08  02:00:00,881.583275009,96.28880081,486.892633837,0.0,46.0930336215,113.312780494,429.494609575,406.430035849,5.66466996096,17.3999037652
 09/08  03:00:00,896.633962996,96.28880081,502.39829739,0.0,46.0930336215,113.312780494,435.910877833,412.846831418,5.66466996096,17.3993764534
 09/08  04:00:00,994.567163405,96.28880081,507.448557564,0.0,100.150657288,148.969399434,411.095205551,396.720407,5.66466996096,8.71012858942
 09/08  05:00:00,1005.49886603,97.1131129567,518.090713149,0.0,100.150657288,149.894399434,565.15482136,533.59186758,14.1616749024,17.4012788775
 09/08  06:00:00,1220.35670932,99.730323079,514.141975528,0.0,176.471037341,302.612436532,440.035203643,403.000731538,28.3233498048,8.71112229942
 09/08  07:00:00,1302.89784044,102.377472269,474.059319856,0.0,243.2593065,310.10971186,422.695164169,353.885066834,42.4850247072,26.325072628
 09/08  08:00:00,1313.84219754,103.585796519,444.386128894,0.0,243.2593065,310.10971186,379.341718069,296.238635469,56.6466996096,26.4563829909
 09/08  09:00:00,1363.8263115,105.295975437,455.409122497,0.0,243.2593065,302.612436532,316.372943975,238.494915254,42.4850247072,35.3930040132
 09/08  10:00:00,1381.87199389,109.256653008,459.199376311,0.0,243.2593065,310.10971186,287.734385203,181.332943134,70.808374512,35.5930675574
 09/08  11:00:00,1379.79006846,108.557648796,458.46539652,0.0,243.2593065,310.10971186,294.849273022,188.373751811,70.808374512,35.6671466996
 09/08  12:00:00,1332.99828515,109.335564288,454.304194124,0.0,243.2593065,310.10971186,303.405122201,197.107511812,70.808374512,35.4892358773
 09/08  13:00:00,1367.17954619,110.641001212,453.938009503,0.0,243.2593065,302.612436532,296.444812063,195.217886898,56.6466996096,44.5802255546
 09/08  14:00:00,1369.85501768,112.589262989,454.370334763,0.0,243.2593065,302.612436532,265.335721823,187.260918634,42.4850247072,35.5897784821
 09/08  15:00:00,1372.87107188,114.932508862,454.76333506,0.0,243.2593065,302.612436532,269.014676681,176.839361789,56.6466996096,35.5286152828
 09/08  16:00:00,1379.25310615,115.917467937,453.716118754,0.0,243.2593065,310.10971186,291.570710905,180.085283555,84.9700494144,26.5153779355
 09/08  17:00:00,1396.61581135,127.588288881,457.267265017,0.0,243.2593065,310.10971186,243.372598766,132.153955833,84.9700494144,26.2485935186
 09/08  18:00:00,1107.01182566,96.28880081,463.657401933,0.0,166.938926447,199.110933808,225.10490147,122.68838267,84.9700494144,17.4464693861
 09/08  19:00:00,1116.72075624,96.28880081,465.506255181,0.0,166.938926447,191.61365848,229.416476495,155.324801242,56.6466996096,17.4449756435
 09/08  20:00:00,979.221517922,96.28880081,462.272935604,0.0,100.150657288,124.558693486,303.401972543,238.020023061,56.6466996096,8.73524987188
 09/08  21:00:00,921.255275002,96.28880081,449.048701246,0.0,100.150657288,124.558693486,342.247922044,282.356716082,42.4850247072,17.4061812551
 09/08  22:00:00,844.290801904,96.28880081,442.365945915,0.0,46.0930336215,124.558693486,394.13868462,348.414813877,28.3233498048,17.4005209377
 09/08  23:00:00,871.214958863,96.28880081,466.179177846,0.0,46.0930336215,124.558693486,414.452818352,391.580412721,14.1616749024,8.71073072814
 09/08  24:00:00,890.119843449,96.28880081,495.570448514,0.0,46.0930336215,113.312780494,427.252337231,404.186487703,5.66466996096,17.4011795671
 09/09  01:00:00,900.693259569,96.28880081,506.809930101,0.0,46.0930336215,113.312780494,424.240010906,409.866292243,5.66466996096,8.70904870248
 09/09  02:00:00,904.016341909,96.28880081,510.520318127,0.0,46.0930336215,113.312780494,437.234359659,414.167841109,5.66466996096,17.401848589
 09/09  03:00:00,898.978764758,96.28880081,505.090536953,0.0,46.0930336215,113.312780494,430.544815965,416.170129909,5.66466996096,8.71001609471
 09/09  04:00:00,897.474768353,96.28880081,492.283801256,0.0,55.6251445156,113.312780494,426.524505038,403.458766261,5.66466996096,17.4010688163
 09/09  05:00:00,875.409243449,96.28880081,471.442395688,0.0,55.6251445156,113.312780494,421.784684963,390.222466315,14.1616749024,17.4005437463
 09/09  06:00:00,909.349589668,96.28880081,446.792480821,0.0,65.1572554096,176.889270242,341.696227215,304.66212981,28.3233498048,8.71074760043
 09/09  07:00:00,1027.7887525,96.7939504479,446.629464215,0.0,109.682768182,220.96816451,475.08495866,415.197574738,42.4850247072,17.4023592146
 09/09  08:00:00,1060.51086602,97.1108602706,462.264720963,0.0,109.682768182,220.96816451,357.000247377,282.866870423,56.6466996096,17.4866773445
 09/09  09:00:00,1171.15690123,98.7028000382,463.105478993,0.0,131.945524568,266.955817592,306.47697889,237.655471482,42.4850247072,26.3364827012
 09/09  10:00:00,1168.3686016,98.4950074079,456.915740359,0.0,131.945524568,274.45309292,342.390502751,245.129576786,70.808374512,26.4525514535
 09/09  11:00:00,1164.7716497,98.7031871638,454.448972355,0.0,131.945524568,274.45309292,343.403336651,246.143842862,70.808374512,26.4511192767
 09/09  12:00:00,1132.44241943,98.9850392803,454.339959372,0.0,131.945524568,274.45309292,338.969437888,241.717372765,70.808374512,26.4436906106
 09/09  13:00:00,1124.49727434,99.1829793347,454.023530872,0.0,131.945524568,266.955817592,323.06781194,239.974118296,56.6466996096,26.4469940338
 09/09  14:00:00,1126.50649995,99.3941098186,455.0625058,0.0,131.945524568,266.955817592,293.415163051,224.48663282,42.4850247072,26.4435055241
 09/09  15:00:00,1044.97758881,96.28880081,455.286940407,0.0,109.682768182,212.545889182,259.74958531,167.849192801,56.6466996096,35.2536928998
 09/09  16:00:00,1050.9404992,96.28880081,454.500727718,0.0,109.682768182,220.04316451,288.87986634,177.46420905,84.9700494144,26.4456078757
 09/09  17:00:00,1007.21187185,96.28880081,453.719031803,0.0,109.682768182,220.04316451,316.29161387,213.767486592,84.9700494144,17.5540778629
 09/09  18:00:00,989.742676791,96.28880081,472.686003396,0.0,100.150657288,199.110933808,395.378364156,293.008885427,84.9700494144,17.399429315
 09/09  19:00:00,996.622000647,96.28880081,470.208441862,0.0,100.150657288,191.61365848,377.091067428,311.734203297,56.6466996096,8.71016452134
 09/09  20:00:00,869.398851188,96.28880081,455.507843803,0.0,55.6251445156,124.558693486,425.421114405,351.37293462,56.6466996096,17.4014801752
 09/09  21:00:00,856.256541645,96.28880081,444.59942356,0.0,55.6251445156,124.558693486,406.354307104,346.468444322,42.4850247072,17.4008380747
 09/09  22:00:00,850.873912393,96.28880081,448.967882972,0.0,46.0930336215,124.558693486,416.94124391,379.906992218,28.3233498048,8.71090188715
 09/09  23:00:00,894.510879967,96.28880081,488.735283466,0.0,46.0930336215,124.558693486,441.029886113,409.468175701,14.1616749024,17.4000355094
 09/09  24:00:00,921.061249377,96.28880081,528.938589821,0.0,46.0930336215,113.312780494,434.403952059,420.030109298,5.66466996096,8.70917280007
 09/10  01:00:00,882.72541505,96.28880081,499.780760045,0.0,34.9616554283,113.312780494,441.575854797,418.510455056,5.66466996096,17.4007297801
 09/10  02:00:00,855.245717667,96.28880081,472.611140365,0.0,34.9616554283,113.312780494,424.815919252,410.441034364,5.66466996096,8.71021492697
 09/10  03:00:00,865.28580193,96.28880081,483.005998584,0.0,34.9616554283,113.312780494,443.517334576,420.451149149,5.66466996096,17.4015154656
 09/10  04:00:00,936.7518865,96.28880081,546.974291827,0.0,44.4937663224,113.312780494,447.121789273,424.05609071,5.66466996096,17.4010286022
 09/10  05:00:00,920.057613422,96.28880081,529.266755907,0.0,44.4937663224,113.312780494,446.514152897,423.641467744,14.1616749024,8.71101025021
 09/10  06:00:00,937.438664417,96.28880081,482.311893932,0.0,54.0258772165,176.889270242,393.483159976,347.759529183,28.3233498048,17.4002809876
 09/10  07:00:00,919.085577449,96.28880081,462.768634045,0.0,54.0258772165,184.38654557,362.514734419,311.320411661,42.4850247072,8.70929805092
 09/10  08:00:00,1013.6963222,96.28880081,476.869859413,0.0,65.1572554096,220.04316451,366.625030965,292.502620165,56.6466996096,17.4757111898
 09/10  09:00:00,1009.58557557,96.28880081,480.069255564,0.0,65.1572554096,212.545889182,352.13228787,283.332833795,42.4850247072,26.3144293679
 09/10  10:00:00,1025.26951914,96.28880081,488.589644754,0.0,65.1572554096,220.04316451,373.530464956,276.298509199,70.808374512,26.4235812453
 09/10  11:00:00,1024.18737875,96.28880081,486.291773726,0.0,65.1572554096,220.04316451,369.106117585,271.873711046,70.808374512,26.4240320272
 09/10  12:00:00,1020.3945835,96.28880081,483.318547592,0.0,65.1572554096,220.04316451,364.091387049,266.857479381,70.808374512,26.4255331562
 09/10  13:00:00,1014.27166023,96.28880081,484.703231048,0.0,65.1572554096,212.545889182,348.179483309,265.105739625,56.6466996096,26.4270440741
 09/10  14:00:00,1013.66331065,96.28880081,484.035739587,0.0,65.1572554096,212.545889182,327.178579973,258.270593846,42.4850247072,26.4229614198
 09/10  15:00:00,1014.22691161,96.28880081,484.684209212,0.0,65.1572554096,212.545889182,331.725122647,248.65407,56.6466996096,26.4243530367
 09/10  16:00:00,992.740123777,96.28880081,488.869509174,0.0,65.1572554096,220.04316451,358.681562115,247.285652777,84.9700494144,26.4258599236
 09/10  17:00:00,947.878907147,96.28880081,490.909068789,0.0,54.0258772165,184.38654557,370.725182178,259.439427593,84.9700494144,26.315705171
 09/10  18:00:00,908.717020295,96.28880081,482.127958242,0.0,44.4937663224,163.454314868,403.838143754,301.467132641,84.9700494144,17.4009616986
 09/10  19:00:00,888.365850421,96.28880081,455.000703482,0.0,44.4937663224,155.95703954,374.667559444,309.309881519,56.6466996096,8.71097831592
 09/10  20:00:00,846.525072369,96.28880081,445.532177672,0.0,44.4937663224,124.558693486,412.497774206,338.450852842,56.6466996096,17.400221754
 09/10  21:00:00,848.368105216,96.28880081,446.118775481,0.0,44.4937663224,124.558693486,375.480157907,324.285862852,42.4850247072,8.70927034802
 09/10  22:00:00,855.577483551,96.28880081,458.636728438,0.0,34.9616554283,124.558693486,351.662047699,305.936460358,28.3233498048,17.4022375365
 09/10  23:00:00,855.721245535,96.28880081,457.960014829,0.0,34.9616554283,124.558693486,323.842025604,300.97014265,14.1616749024,8.71020805151
 09/10  24:00:00,828.834401341,96.28880081,449.572874975,0.0,34.9616554283,113.312780494,375.746798689,352.680533731,5.66466996096,17.4015949978
 09/11  01:00:00,852.561359991,96.28880081,461.240259877,0.0,46.0930336215,113.312780494,419.98535019,396.919487468,5.66466996096,17.4011927605
 09/11  02:00:00,852.363824792,96.28880081,460.894342447,0.0,46.0930336215,113.312780494,413.990930711,399.615117702,5.66466996096,8.71114304814
 09/11  03:00:00,861.792804518,96.28880081,469.543123959,0.0,46.0930336215,113.312780494,434.301310531,411.236052372,5.66466996096,17.4005881985
 09/11  04:00:00,971.629543236,96.28880081,487.879777963,0.0,100.150657288,148.969399434,410.114854122,395.740708612,5.66466996096,8.70947554959
 09/11  05:00:00,939.690172791,96.28880081,455.568361587,0.0,100.150657288,149.894399434,714.124232614,682.561868715,14.1616749024,17.4006889971
 09/11  06:00:00,1162.39136782,96.5427883845,457.385483016,0.0,176.471037341,302.612436532,408.34035282,371.306564585,28.3233498048,8.71043843054
 09/11  07:00:00,1294.51975441,97.7860474102,465.239259474,0.0,243.2593065,310.10971186,322.796608507,253.979062785,42.4850247072,26.3325210152
 09/11  08:00:00,1333.61038107,98.2722592089,463.137802887,0.0,243.2593065,310.10971186,321.376847751,238.276738132,56.6466996096,26.4534100088
 09/11  09:00:00,1354.8034922,98.4590244969,455.183599878,0.0,243.2593065,302.612436532,329.740383462,251.850808276,42.4850247072,35.4045504782
 09/11  10:00:00,1360.54707655,99.0574735678,454.371030788,0.0,243.2593065,310.10971186,350.567514543,244.156086431,70.808374512,35.6030536003
 09/11  11:00:00,1365.31236538,100.033623115,455.805437026,0.0,243.2593065,310.10971186,338.794002103,223.39532595,70.808374512,44.5903016409
 09/11  12:00:00,1331.01480733,101.290861551,459.59595307,0.0,243.2593065,310.10971186,307.934525665,201.653023059,70.808374512,35.4731280948
 09/11  13:00:00,1367.49266042,102.638184138,460.958740476,0.0,243.2593065,302.612436532,286.396415794,194.088744143,56.6466996096,35.6609720417
 09/11  14:00:00,1367.61967813,103.847101204,459.970441709,0.0,243.2593065,302.612436532,264.985104591,186.893387078,42.4850247072,35.6066928059
 09/11  15:00:00,1370.0175733,105.336626087,460.548083623,0.0,243.2593065,302.612436532,267.970692189,175.779087248,56.6466996096,35.5449053308
 09/11  16:00:00,1373.5711271,106.517629636,457.325798446,0.0,243.2593065,310.10971186,303.433802206,183.109048527,84.9700494144,35.3547042645
 09/11  17:00:00,1366.23423741,107.366094459,451.638134599,0.0,243.2593065,310.10971186,304.701224171,202.224089294,84.9700494144,17.5070854622
 09/11  18:00:00,1089.48231493,96.28880081,454.965328065,0.0,166.938926447,199.110933808,349.918698336,247.499586393,84.9700494144,17.449062529
 09/11  19:00:00,1124.65595952,96.28880081,479.352040424,0.0,166.938926447,191.61365848,372.17578023,298.080812788,56.6466996096,17.4482678324
 09/11  20:00:00,1008.37258063,96.28880081,496.731617882,0.0,100.150657288,124.558693486,424.748057977,350.65125009,56.6466996096,17.4501082772
 09/11  21:00:00,969.356844222,96.28880081,497.361683866,0.0,100.150657288,124.558693486,411.412449806,360.21450649,42.4850247072,8.71291860864
 09/11  22:00:00,906.540871828,96.28880081,502.682138874,0.0,46.0930336215,124.558693486,426.811280049,381.086202705,28.3233498048,17.4017275392
 09/11  23:00:00,912.84873528,96.28880081,508.648489694,0.0,46.0930336215,124.558693486,422.301449432,390.73851031,14.1616749024,17.401264219
 09/11  24:00:00,902.430510346,96.28880081,510.760023696,0.0,46.0930336215,113.312780494,410.650832394,396.275015224,5.66466996096,8.71114720992
 09/12  01:00:00,897.337775874,96.28880081,505.328128583,0.0,46.0930336215,113.312780494,420.79239409,397.726966415,5.66466996096,17.4007577137
 09/12  02:00:00,889.803082505,96.28880081,497.174760994,0.0,46.0930336215,113.312780494,412.617096281,398.242820657,5.66466996096,8.70960566358
 09/12  03:00:00,862.610432598,96.28880081,469.583961485,0.0,46.0930336215,113.312780494,415.87794098,392.81351586,5.66466996096,17.3997551586
 09/12  04:00:00,934.117370944,96.28880081,449.553146818,0.0,100.150657288,148.969399434,381.42432099,367.049027994,5.66466996096,8.71062303429
 09/12  05:00:00,942.930760194,96.45026532,456.578139679,0.0,100.150657288,149.894399434,568.515614447,536.951312155,14.1616749024,17.4026273891
 09/12  06:00:00,1160.68442598,98.4542363587,456.132103307,0.0,176.471037341,302.612436532,434.551465922,388.826147438,28.3233498048,17.4019686786
 09/12  07:00:00,1274.94376451,100.187012157,450.849274459,0.0,243.2593065,310.10971186,400.868690195,340.824609764,42.4850247072,17.5590557237
 09/12  08:00:00,1310.04503967,101.567514443,443.961463156,0.0,243.2593065,310.10971186,384.99002867,300.776624326,56.6466996096,27.5667047347
 09/12  09:00:00,1346.07833742,102.828779126,446.094060426,0.0,243.2593065,302.612436532,355.136737646,278.354459384,42.4850247072,34.2972535549
 09/12  10:00:00,1371.5419992,104.05909478,461.657703567,0.0,243.2593065,310.10971186,400.211601979,293.7926204,70.808374512,35.6106070669
 09/12  11:00:00,1388.04739773,105.073215144,474.536846963,0.0,243.2593065,310.10971186,409.646640793,294.256469984,70.808374512,44.5817962963
 09/12  12:00:00,1352.88571724,106.261504524,479.815778494,0.0,243.2593065,310.10971186,395.178508533,288.889799782,70.808374512,35.4803342388
 09/12  13:00:00,1387.26064682,106.950227218,480.319194409,0.0,243.2593065,302.612436532,384.093269747,291.776765552,56.6466996096,35.6698045853
 09/12  14:00:00,1386.48957957,107.363091267,479.005381815,0.0,243.2593065,302.612436532,385.4733067,298.473300822,42.4850247072,44.5149811701
 09/12  15:00:00,1361.43440727,108.029627872,454.107590661,0.0,243.2593065,302.612436532,376.057022983,283.888141462,56.6466996096,35.5221819107
 09/12  16:00:00,1365.86929507,108.542439161,448.844059662,0.0,243.2593065,310.10971186,354.65725504,243.162159648,84.9700494144,26.5250459783
 09/12  17:00:00,1380.55031305,111.129632003,457.545767399,0.0,243.2593065,310.10971186,308.434147235,205.957795852,84.9700494144,17.5063019687
 09/12  18:00:00,1099.05113286,96.28880081,457.659708181,0.0,166.938926447,199.110933808,315.023352378,212.604252409,84.9700494144,17.4490505544
 09/12  19:00:00,1105.90224825,96.28880081,457.680026951,0.0,166.938926447,191.61365848,300.125872735,226.030807578,56.6466996096,17.4483655471
 09/12  20:00:00,964.169703168,96.28880081,451.704954513,0.0,100.150657288,124.558693486,350.82782148,276.732264243,56.6466996096,17.4488576282
 09/12  21:00:00,919.607643899,96.28880081,447.719048618,0.0,100.150657288,124.558693486,355.260072239,295.36706789,42.4850247072,17.4079796414
 09/12  22:00:00,847.179746923,96.28880081,443.903217729,0.0,46.0930336215,124.558693486,367.105052553,330.069804896,28.3233498048,8.71189785273
 09/12  23:00:00,852.364435309,96.28880081,447.556514101,0.0,46.0930336215,124.558693486,352.992475844,321.428758701,14.1616749024,17.4020422403
 09/12  24:00:00,840.110582571,96.28880081,449.646357219,0.0,46.0930336215,113.312780494,361.030198001,346.655349282,5.66466996096,8.71017875805
 09/13  01:00:00,842.209340224,96.28880081,449.209298,0.0,46.0930336215,113.312780494,358.59658295,335.530309872,5.66466996096,17.4016031174
 09/13  02:00:00,843.829587185,96.28880081,450.092144443,0.0,46.0930336215,113.312780494,354.340691215,331.274679339,5.66466996096,17.4013419149
 09/13  03:00:00,844.43872087,96.28880081,450.466929021,0.0,46.0930336215,113.312780494,347.09985594,332.72397809,5.66466996096,8.71120788866
 09/13  04:00:00,935.394294543,96.28880081,450.809700597,0.0,100.150657288,148.969399434,337.70428271,314.638823126,5.66466996096,17.4007896227
 09/13  05:00:00,931.62512606,96.8397207579,446.715958434,0.0,100.150657288,149.894399434,499.457559467,476.586289217,14.1616749024,8.70959534738
 09/13  06:00:00,1160.05443693,99.3098179239,449.888899613,0.0,176.471037341,302.612436532,378.985335138,333.25749159,28.3233498048,17.404493743
 09/13  07:00:00,1284.65642433,101.792141402,454.330390254,0.0,243.2593065,310.10971186,353.860437184,285.046521212,42.4850247072,26.3288912653
 09/13  08:00:00,1333.92251791,103.455517938,458.76987658,0.0,243.2593065,310.10971186,338.08247057,254.975895432,56.6466996096,26.4598755285
 09/13  09:00:00,1371.03523026,104.755614085,460.422106821,0.0,243.2593065,302.612436532,306.510779329,237.468516829,42.4850247072,26.5572377923
 09/13  10:00:00,1380.09058134,105.373140846,461.366246202,0.0,243.2593065,310.10971186,350.35635428,235.043066341,70.808374512,44.5049134269
 09/13  11:00:00,1381.73005632,106.255036305,461.063417382,0.0,243.2593065,310.10971186,338.364964333,231.888947907,70.808374512,35.667641914
 09/13  12:00:00,1340.58945702,107.460103945,460.55474729,0.0,243.2593065,310.10971186,330.589032274,224.289925974,70.808374512,35.4907317883
 09/13  13:00:00,1374.57361973,108.582640213,460.093614863,0.0,243.2593065,302.612436532,317.566696109,216.321297801,56.6466996096,44.5986986981
 09/13  14:00:00,1375.14976928,109.521200316,459.719371833,0.0,243.2593065,302.612436532,290.338445823,212.259396407,42.4850247072,35.5940247082
 09/13  15:00:00,1375.74838102,110.526259247,459.345351418,0.0,243.2593065,302.612436532,300.164147871,207.984624892,56.6466996096,35.5328233698
 09/13  16:00:00,1384.4671584,112.75574007,459.187900844,0.0,243.2593065,310.10971186,302.246628985,190.760732463,84.9700494144,26.5158471081
 09/13  17:00:00,1387.72676899,116.308263616,458.893480446,0.0,243.2593065,310.10971186,274.988878171,163.768835194,84.9700494144,26.2499935623
 09/13  18:00:00,1105.72431024,96.28880081,462.402450663,0.0,166.938926447,199.110933808,288.872610712,186.455286605,84.9700494144,17.4472746934
 09/13  19:00:00,1117.1452751,96.28880081,465.165906468,0.0,166.938926447,191.61365848,267.147034199,201.767181892,56.6466996096,8.73315269816
 09/13  20:00:00,981.671400404,96.28880081,463.606539952,0.0,100.150657288,124.558693486,341.585567397,267.486824847,56.6466996096,17.4520429401
 09/13  21:00:00,943.787302844,96.28880081,465.241037711,0.0,100.150657288,124.558693486,332.882136871,272.989923019,42.4850247072,17.4071891449
 09/13  22:00:00,876.151407406,96.28880081,465.265934415,0.0,46.0930336215,124.558693486,338.517684155,292.792669085,28.3233498048,17.4016652648
 09/13  23:00:00,877.290823361,96.28880081,465.543376068,0.0,46.0930336215,124.558693486,315.214189925,292.341145091,14.1616749024,8.71136993209
 09/13  24:00:00,856.323548811,96.28880081,458.855995281,0.0,46.0930336215,113.312780494,339.81295825,316.745680401,5.66466996096,17.4026078877
 09/14  01:00:00,836.044856026,96.28880081,444.137879644,0.0,46.0930336215,113.312780494,370.706600187,356.332093353,5.66466996096,8.70983687258
 09/14  02:00:00,835.074945361,96.28880081,443.805857648,0.0,46.0930336215,113.312780494,391.164504808,368.099548946,5.66466996096,17.4002859009
 09/14  03:00:00,833.542934971,96.28880081,443.089150217,0.0,46.0930336215,113.312780494,394.936225957,380.560586133,5.66466996096,8.71096986334
 09/14  04:00:00,927.34760497,96.28880081,446.263658105,0.0,100.150657288,148.969399434,412.145954893,389.078147668,5.66466996096,17.4031372635
 09/14  05:00:00,952.247117392,96.8789317953,466.639890668,0.0,100.150657288,149.894399434,608.32484657,576.76035685,14.1616749024,17.4028148175
 09/14  06:00:00,1187.44097075,99.5450805079,476.644103132,0.0,176.471037341,302.612436532,461.185822149,424.150492323,28.3233498048,8.71198002141
 09/14  07:00:00,1300.43500548,101.906964843,472.365183828,0.0,243.2593065,310.10971186,454.185612201,385.370752673,42.4850247072,26.3298348206
 09/14  08:00:00,1337.25999097,102.63847418,467.715459524,0.0,243.2593065,310.10971186,450.721036651,367.611656646,56.6466996096,26.4626803955
 09/14  09:00:00,1376.67547394,103.201573373,472.914539359,0.0,243.2593065,302.612436532,440.239409485,362.350797448,42.4850247072,35.4035873293
 09/14  10:00:00,1377.94989194,103.848207883,466.137086877,0.0,243.2593065,310.10971186,453.363125831,346.951980324,70.808374512,35.6027709956
 09/14  11:00:00,1354.98688285,104.52102752,443.30622199,0.0,243.2593065,310.10971186,424.906632591,309.497824249,70.808374512,44.6004338305
 09/14  12:00:00,1313.05861474,105.099505849,442.248254176,0.0,243.2593065,310.10971186,390.199834014,292.764659015,70.808374512,26.6268004865
 09/14  13:00:00,1377.94817432,105.574221311,474.02999342,0.0,243.2593065,302.612436532,445.285253153,344.051374885,56.6466996096,44.587178658
 09/14  14:00:00,1435.3935293,106.021798514,531.971704605,0.0,243.2593065,302.612436532,433.10965689,355.016514078,42.4850247072,35.6081181048
 09/14  15:00:00,1455.68268399,106.482384795,553.462381376,0.0,243.2593065,302.612436532,449.042033283,356.848312938,56.6466996096,35.5470207357
 09/14  16:00:00,1445.59187381,107.098864437,535.044578736,0.0,243.2593065,310.10971186,471.431386747,351.10424486,84.9700494144,35.3570924726
 09/14  17:00:00,1425.70508404,107.592844154,513.1642824,0.0,243.2593065,310.10971186,449.194013835,346.714654376,84.9700494144,17.509310045
 09/14  18:00:00,1181.64400008,96.28880081,547.579270949,0.0,166.938926447,199.110933808,459.17376636,356.75430312,84.9700494144,17.4494138257
 09/14  19:00:00,1207.74737566,96.28880081,566.251225355,0.0,166.938926447,191.61365848,442.710845719,368.612290155,56.6466996096,17.4518559545
 09/14  20:00:00,1094.33813852,96.28880081,588.382098558,0.0,100.150657288,124.558693486,485.135162338,411.037915878,56.6466996096,17.4505468509
 09/14  21:00:00,1058.06366504,96.28880081,594.134985944,0.0,100.150657288,124.558693486,471.863369416,420.665236513,42.4850247072,8.71310819593
 09/14  22:00:00,982.724159887,96.28880081,587.974395931,0.0,46.0930336215,124.558693486,486.511502903,440.786023146,28.3233498048,17.4021299519
 09/14  23:00:00,980.03804694,96.28880081,584.763080001,0.0,46.0930336215,124.558693486,478.595473769,447.032012025,14.1616749024,17.4017868417
 09/14  24:00:00,968.152617548,96.28880081,584.703851204,0.0,46.0930336215,113.312780494,464.364278943,449.988162771,5.66466996096,8.71144621087
 09/15  01:00:00,972.117755845,96.28880081,587.280615751,0.0,46.0930336215,113.312780494,475.009359454,451.943206962,5.66466996096,17.4014825311
 09/15  02:00:00,976.893904573,96.28880081,590.872532903,0.0,46.0930336215,113.312780494,468.506931209,454.132240338,5.66466996096,8.71002090993
 09/15  03:00:00,975.827366209,96.28880081,591.126475231,0.0,46.0930336215,113.312780494,479.889291695,456.82388533,5.66466996096,17.4007364048
 09/15  04:00:00,1064.87379979,96.28880081,588.03570943,0.0,100.150657288,148.969399434,454.49538376,440.119581999,5.66466996096,8.71113179999
 09/15  05:00:00,1061.56482499,96.8046379076,584.829284782,0.0,100.150657288,149.894399434,683.086508907,651.52108944,14.1616749024,17.4037445646
 09/15  06:00:00,1277.55144203,99.1239967344,579.390192199,0.0,176.471037341,302.612436532,516.671024109,470.944462791,28.3233498048,17.4032115127
 09/15  07:00:00,1392.62128403,101.744436642,577.04950437,0.0,243.2593065,310.10971186,480.34694025,420.300861886,42.4850247072,17.5610536575
 09/15  08:00:00,1440.08970731,102.71838657,580.152394159,0.0,243.2593065,310.10971186,474.760670114,382.840508063,56.6466996096,35.2734624409
 09/15  09:00:00,1464.14126104,103.437117294,567.455420664,0.0,243.2593065,302.612436532,433.404958336,364.35224811,42.4850247072,26.567685519
 09/15  10:00:00,1470.86206298,104.10089947,565.996252012,0.0,243.2593065,310.10971186,451.07165233,344.644180095,70.808374512,35.6190977232
 09/15  11:00:00,1467.76056933,104.85715645,561.624080374,0.0,243.2593065,310.10971186,450.176196923,334.775807948,70.808374512,44.5920144632
 09/15  12:00:00,1423.18878886,105.866266319,558.259869481,0.0,243.2593065,310.10971186,433.134701606,326.8372064,70.808374512,35.4891206937
 09/15  13:00:00,1450.32397735,106.436819556,551.277823871,0.0,243.2593065,302.612436532,418.354014266,326.026574827,56.6466996096,35.6807398296
 09/15  14:00:00,1430.03280675,107.261894495,529.024719687,0.0,243.2593065,302.612436532,409.179330489,322.183152468,42.4850247072,44.511153314
 09/15  15:00:00,1429.99995886,109.049687518,527.112959406,0.0,243.2593065,302.612436532,395.892024136,303.712829154,56.6466996096,35.5324953717
 09/15  16:00:00,1447.90690011,110.068621525,537.992534561,0.0,243.2593065,310.10971186,412.722974749,301.231964839,84.9700494144,26.5209604955
 09/15  17:00:00,1452.06935126,109.640834762,542.81045669,0.0,243.2593065,310.10971186,430.691603348,319.468161152,84.9700494144,26.2533927816
 09/15  18:00:00,1209.09264522,96.28880081,575.975677696,0.0,166.938926447,199.110933808,427.470702596,333.767151527,84.9700494144,8.7335016549
 09/15  19:00:00,1226.14694923,96.28880081,590.277034974,0.0,166.938926447,191.61365848,422.602886652,348.503521349,56.6466996096,17.4526656936
 09/15  20:00:00,1086.35777207,96.28880081,585.632281906,0.0,100.150657288,124.558693486,468.286651331,394.188475195,56.6466996096,17.4514765261
 09/15  21:00:00,1044.19343714,96.28880081,583.182502056,0.0,100.150657288,124.558693486,463.778639828,403.886944728,42.4850247072,17.406670393
 09/15  22:00:00,973.572543619,96.28880081,580.491219007,0.0,46.0930336215,124.558693486,464.646626887,424.424422352,28.3233498048,11.8988547306
 09/15  23:00:00,963.532428209,96.28880081,570.752122544,0.0,46.0930336215,124.558693486,460.730681541,432.355515404,14.1616749024,14.2134912348
 09/15  24:00:00,950.191660395,96.28880081,570.002362151,0.0,46.0930336215,113.312780494,459.600583036,436.532432606,5.66466996096,17.4034804688
 09/16  01:00:00,951.881963735,96.28880081,571.150877406,0.0,46.0930336215,113.312780494,454.194439963,439.817307636,5.66466996096,8.71246236682
 09/16  02:00:00,954.556762441,96.28880081,573.570729608,0.0,46.0930336215,113.312780494,466.858115019,443.790072528,5.66466996096,17.4033725308
 09/16  03:00:00,955.359262503,96.28880081,574.377499914,0.0,46.0930336215,113.312780494,462.178304729,447.80273204,5.66466996096,8.71090272849
 09/16  04:00:00,964.449047899,96.28880081,573.399941255,0.0,55.6251445156,113.312780494,463.480650993,440.412946492,5.66466996096,17.4030345401
 09/16  05:00:00,957.683575002,96.28880081,567.40567402,0.0,55.6251445156,113.312780494,474.384548778,442.820089702,14.1616749024,17.4027841735
 09/16  06:00:00,940.608019819,96.28880081,486.082490915,0.0,65.1572554096,176.889270242,418.945037924,381.909705485,28.3233498048,8.71198263384
 09/16  07:00:00,1128.15588411,96.6046596495,558.358604181,0.0,109.682768182,220.96816451,632.302091772,572.412411135,42.4850247072,17.4046559293
 09/16  08:00:00,1161.09649356,96.668433474,577.190850378,0.0,109.682768182,220.96816451,535.16427069,461.026980277,56.6466996096,17.4905908043
 09/16  09:00:00,1282.50941793,97.8534734904,589.184383701,0.0,131.945524568,266.955817592,489.587036793,420.758041755,42.4850247072,26.3439703311
 09/16  10:00:00,1272.8695571,98.2002106363,571.1792184,0.0,131.945524568,274.45309292,491.491920183,394.221359107,70.808374512,26.4621865637
 09/16  11:00:00,1261.39397489,98.368425148,557.666021407,0.0,131.945524568,274.45309292,476.58508305,379.315289175,70.808374512,26.4614193627
 09/16  12:00:00,1229.9928035,98.4222212415,557.88815273,0.0,131.945524568,274.45309292,467.605593094,370.342857804,70.808374512,26.454360778
 09/16  13:00:00,1215.45936768,98.6875290891,549.686202648,0.0,131.945524568,266.955817592,443.142997718,360.043977068,56.6466996096,26.4523210411
 09/16  14:00:00,1194.10297742,98.7902707486,526.04852205,0.0,131.945524568,266.955817592,420.440387959,342.690658641,42.4850247072,35.264704611
 09/16  15:00:00,1119.72804496,96.28880081,531.176792813,0.0,109.682768182,212.545889182,343.692417814,260.590198964,56.6466996096,26.4555192398
 09/16  16:00:00,1120.53525192,96.28880081,524.300298343,0.0,109.682768182,220.04316451,369.156858522,257.732996516,84.9700494144,26.4538125923
 09/16  17:00:00,1076.42354884,96.28880081,522.24674796,0.0,109.682768182,220.04316451,373.498111801,262.202637774,84.9700494144,26.3254246128
 09/16  18:00:00,1037.7950517,96.28880081,517.284894786,0.0,100.150657288,199.110933808,407.507606321,313.825085455,84.9700494144,8.71247145142
 09/16  19:00:00,1051.62970076,96.28880081,526.364703258,0.0,100.150657288,191.61365848,412.097458917,338.047451932,56.6466996096,17.403307375
 09/16  20:00:00,954.274257403,96.28880081,541.698331766,0.0,55.6251445156,124.558693486,453.873147434,388.515582143,56.6466996096,8.71086568181
 09/16  21:00:00,973.065511659,96.28880081,562.465893144,0.0,55.6251445156,124.558693486,461.61762078,401.729665935,42.4850247072,17.4029301376
 09/16  22:00:00,974.958077048,96.28880081,575.467244316,0.0,46.0930336215,124.558693486,466.752702953,421.026680511,28.3233498048,17.4026726373
 09/16  23:00:00,988.907391501,96.28880081,589.569907804,0.0,46.0930336215,124.558693486,452.352991497,429.479393367,14.1616749024,8.71192322697
 09/16  24:00:00,980.734017358,96.28880081,594.892621207,0.0,46.0930336215,113.312780494,458.848021389,435.779542975,5.66466996096,17.403808453
 09/17  01:00:00,962.683527323,96.28880081,590.04033125,0.0,34.9616554283,113.312780494,456.273596822,441.898446345,5.66466996096,8.710480516
 09/17  02:00:00,961.091253192,96.28880081,588.011727672,0.0,34.9616554283,113.312780494,464.617263987,441.550314562,5.66466996096,17.4022794646
 09/17  03:00:00,959.978519861,96.28880081,587.627643998,0.0,34.9616554283,113.312780494,467.580578762,444.513797943,5.66466996096,17.4021108579
 09/17  04:00:00,962.3781311,96.28880081,581.742680089,0.0,44.4937663224,113.312780494,454.669565814,440.293255374,5.66466996096,8.71164047915
 09/17  05:00:00,955.107718267,96.28880081,575.834246589,0.0,44.4937663224,113.312780494,476.59839572,445.035470307,14.1616749024,17.4012505106
 09/17  06:00:00,1016.47726342,96.28880081,572.246944883,0.0,54.0258772165,176.889270242,420.468763744,383.432478804,28.3233498048,8.71293513493
 09/17  07:00:00,1022.41503839,96.28880081,574.989394571,0.0,54.0258772165,184.38654557,422.674168776,362.784890029,42.4850247072,17.4042540399
 09/17  08:00:00,1095.19887356,96.28880081,564.762486375,0.0,65.1572554096,220.04316451,407.246736991,333.119875139,56.6466996096,17.4801622421
 09/17  09:00:00,1068.56168081,96.28880081,543.959491113,0.0,65.1572554096,212.545889182,382.612058226,313.810711322,42.4850247072,26.316322197
 09/17  10:00:00,1068.2883167,96.28880081,535.889846952,0.0,65.1572554096,220.04316451,397.463452948,300.222444914,70.808374512,26.432633522
 09/17  11:00:00,1066.92288601,96.28880081,533.132441818,0.0,65.1572554096,220.04316451,393.018254921,295.775013007,70.808374512,26.4348674013
 09/17  12:00:00,1062.56117848,96.28880081,529.497503946,0.0,65.1572554096,220.04316451,386.991385494,289.7513832,70.808374512,26.431627782
 09/17  13:00:00,1049.70474495,96.28880081,523.635545283,0.0,65.1572554096,212.545889182,367.398036235,284.317511936,56.6466996096,26.4338246892
 09/17  14:00:00,1030.97744293,96.28880081,503.33937644,0.0,65.1572554096,212.545889182,338.53112568,269.615532664,42.4850247072,26.4305683083
 09/17  15:00:00,1024.81333337,96.28880081,496.490253221,0.0,65.1572554096,212.545889182,339.605592856,256.526238815,56.6466996096,26.4326544314
 09/17  16:00:00,1009.18628996,96.28880081,506.800922431,0.0,65.1572554096,220.04316451,370.331552406,258.931989252,84.9700494144,26.429513739
 09/17  17:00:00,976.821148097,96.28880081,522.266919524,0.0,54.0258772165,184.38654557,388.93917538,277.65097754,84.9700494144,26.3181484263
 09/17  18:00:00,959.998417175,96.28880081,532.918610024,0.0,44.4937663224,163.454314868,423.511316814,329.8298084,84.9700494144,8.71145899943
 09/17  19:00:00,966.548972362,96.28880081,534.922855379,0.0,44.4937663224,155.95703954,425.580321699,351.529460396,56.6466996096,17.404161694
 09/17  20:00:00,926.531960074,96.28880081,525.569948065,0.0,44.4937663224,124.558693486,464.243425373,390.192788215,56.6466996096,17.4039375476
 09/17  21:00:00,909.095946116,96.28880081,506.080695047,0.0,44.4937663224,124.558693486,448.963566559,397.765944243,42.4850247072,8.712597609
 09/17  22:00:00,885.716458586,96.28880081,490.556181926,0.0,34.9616554283,124.558693486,458.952090985,413.225124944,28.3233498048,17.4036162358
 09/17  23:00:00,881.392935328,96.28880081,485.319444966,0.0,34.9616554283,124.558693486,440.182028274,417.309323093,14.1616749024,8.71103027836
 09/17  24:00:00,873.942515806,96.28880081,490.004850325,0.0,34.9616554283,113.312780494,448.08371506,425.0156092,5.66466996096,17.4034358993
 09/18  01:00:00,890.385426018,96.28880081,495.595981464,0.0,46.0930336215,113.312780494,452.43717293,429.369135427,5.66466996096,17.4033675421
 09/18  02:00:00,890.069429288,96.28880081,495.289835433,0.0,46.0930336215,113.312780494,447.441700049,433.064668342,5.66466996096,8.71236174546
 09/18  03:00:00,898.119330106,96.28880081,504.090807866,0.0,46.0930336215,113.312780494,460.917996659,437.850082989,5.66466996096,17.4032437085
 09/18  04:00:00,1009.07773407,96.28880081,526.475791189,0.0,100.150657288,148.969399434,436.19907942,421.82351509,5.66466996096,8.71089436914
 09/18  05:00:00,1007.62644455,96.28880081,523.535193027,0.0,100.150657288,149.894399434,808.325488698,776.759725174,14.1616749024,17.4040886213
 09/18  06:00:00,1222.08160392,96.5370412169,516.106078443,0.0,176.471037341,302.612436532,534.600408638,488.874192959,28.3233498048,17.4028658746
 09/18  07:00:00,1323.26253767,97.0429288085,499.910361161,0.0,243.2593065,310.10971186,482.021013416,421.974254365,42.4850247072,17.5617343442
 09/18  08:00:00,1339.83104637,97.6819473057,474.542421102,0.0,243.2593065,310.10971186,460.992909862,377.882460219,56.6466996096,26.4637500338
 09/18  09:00:00,1345.82687544,98.3327459872,449.502819787,0.0,243.2593065,302.612436532,415.111535738,337.204404734,42.4850247072,35.4221062967
 09/18  10:00:00,1364.67574013,98.9972312844,460.073376438,0.0,243.2593065,310.10971186,430.820799891,324.38804407,70.808374512,35.6243813095
 09/18  11:00:00,1390.60063918,99.8950638113,482.32444615,0.0,243.2593065,310.10971186,436.740726004,321.332052623,70.808374512,44.6002988687
 09/18  12:00:00,1353.36710461,101.001293726,485.639557526,0.0,243.2593065,310.10971186,418.944445601,312.641046464,70.808374512,35.495024625
 09/18  13:00:00,1386.29781764,101.926101581,484.271268154,0.0,243.2593065,302.612436532,397.378726871,305.043600615,56.6466996096,35.6884266465
 09/18  14:00:00,1371.12151855,102.930643108,468.473390891,0.0,243.2593065,302.612436532,375.517649612,288.518137563,42.4850247072,44.5144873416
 09/18  15:00:00,1352.57796784,104.178370105,450.88116944,0.0,243.2593065,302.612436532,360.085617484,267.898319,56.6466996096,35.5405988747
 09/18  16:00:00,1399.83280974,105.220728929,489.517853055,0.0,243.2593065,310.10971186,393.28314442,281.786215528,84.9700494144,26.5268794774
 09/18  17:00:00,1414.09294045,105.879362328,503.460667659,0.0,243.2593065,310.10971186,402.483586511,291.260099296,84.9700494144,26.2534378005
 09/18  18:00:00,1162.88685963,96.28880081,523.808582657,0.0,166.938926447,199.110933808,400.34359614,297.924084001,84.9700494144,17.4494627251
 09/18  19:00:00,1178.13453781,96.28880081,534.443949373,0.0,166.938926447,191.61365848,394.956930934,323.273383612,56.6466996096,15.0368477119
 09/18  20:00:00,1065.63973185,96.28880081,557.581833729,0.0,100.150657288,124.558693486,443.686586611,375.891748213,56.6466996096,11.1481387887
 09/18  21:00:00,1022.46419619,96.28880081,553.865342025,0.0,100.150657288,124.558693486,446.541060964,386.646444488,42.4850247072,17.4095917692
 09/18  22:00:00,967.191699504,96.28880081,567.018189553,0.0,46.0930336215,124.558693486,454.221820111,408.494214607,28.3233498048,17.4042556993
 09/18  23:00:00,948.578023758,96.28880081,546.089741579,0.0,46.0930336215,124.558693486,435.69235312,412.817899848,14.1616749024,8.71277836962
 09/18  24:00:00,917.831268628,96.28880081,525.971692805,0.0,46.0930336215,113.312780494,436.083498447,413.013286065,5.66466996096,17.4055424208
 09/19  01:00:00,924.449138422,96.28880081,533.105422959,0.0,46.0930336215,113.312780494,431.477053598,417.101033736,5.66466996096,8.71134990136
 09/19  02:00:00,925.843298162,96.28880081,534.639494643,0.0,46.0930336215,113.312780494,444.556585985,421.487753533,5.66466996096,17.4041624918
 09/19  03:00:00,925.526179095,96.28880081,534.18443466,0.0,46.0930336215,113.312780494,447.691504032,424.622742373,5.66466996096,17.4040916981
 09/19  04:00:00,1046.00479345,96.28880081,563.497739481,0.0,100.150657288,148.969399434,425.243090575,410.86571713,5.66466996096,8.71270348349
 09/19  05:00:00,1074.8918523,96.4506591413,594.564392552,0.0,100.150657288,149.894399434,633.864193164,602.296323126,14.1616749024,17.4061951354
 09/19  06:00:00,1293.64465175,98.1540213422,593.413816209,0.0,176.471037341,302.612436532,473.479211492,436.444626524,28.3233498048,8.71123516233
 09/19  07:00:00,1402.9422629,99.7461559397,587.753977559,0.0,243.2593065,310.10971186,461.65965519,392.835970644,42.4850247072,26.3386598384
 09/19  08:00:00,1439.55582485,100.670470713,583.567185469,0.0,243.2593065,310.10971186,455.694842329,372.583728106,56.6466996096,26.4644146134
 09/19  09:00:00,1467.06253172,101.255122244,578.149273037,0.0,243.2593065,302.612436532,448.979013011,371.074855768,42.4850247072,35.4191325361
 09/19  10:00:00,1469.51736779,102.017968591,572.592427887,0.0,243.2593065,310.10971186,473.54285302,367.112346363,70.808374512,35.6221321444
 09/19  11:00:00,1472.85107598,103.009466153,572.723103971,0.0,243.2593065,310.10971186,468.26508373,352.848745181,70.808374512,44.607964037
 09/19  12:00:00,1435.41183746,103.650057018,575.897584592,0.0,243.2593065,310.10971186,454.653123696,348.351499294,70.808374512,35.4932498892
 09/19  13:00:00,1470.87596068,104.217999138,576.997179546,0.0,243.2593065,302.612436532,438.871984611,346.53866808,56.6466996096,35.6866169209
 09/19  14:00:00,1472.19796163,104.963669131,577.259636415,0.0,243.2593065,302.612436532,425.441944735,338.428536457,42.4850247072,44.528383571
 09/19  15:00:00,1473.51593527,105.896890044,577.198751315,0.0,243.2593065,302.612436532,409.800533078,317.614239466,56.6466996096,35.5395940031
 09/19  16:00:00,1481.4118569,107.168241033,576.878246701,0.0,243.2593065,310.10971186,417.401105497,305.900829812,84.9700494144,26.5302262707
