Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  17:00:00,1480.79898162,107.931456716,575.936350195,0.0,243.2593065,310.10971186,418.763902483,307.537049955,84.9700494144,26.256803113
 09/19  18:00:00,1206.50828342,96.28880081,572.606385038,0.0,166.938926447,199.110933808,418.314035553,323.746981245,84.9700494144,9.59700489292
 09/19  19:00:00,1205.31390735,96.28880081,568.41691593,0.0,166.938926447,191.61365848,420.351791261,347.11369342,56.6466996096,16.5913982314
 09/19  20:00:00,1068.79636558,96.28880081,564.754411093,0.0,100.150657288,124.558693486,469.469116753,395.368574508,56.6466996096,17.453842636
 09/19  21:00:00,1027.52377819,96.28880081,560.514563531,0.0,100.150657288,124.558693486,465.455258404,405.561358386,42.4850247072,17.4088753101
 09/19  22:00:00,961.528633412,96.28880081,555.778178986,0.0,46.0930336215,124.558693486,472.003245128,426.276357764,28.3233498048,17.4035375586
 09/19  23:00:00,888.393985042,96.28880081,479.37393891,0.0,46.0930336215,124.558693486,457.264836343,434.39075183,14.1616749024,8.71240961047
 09/19  24:00:00,821.528032925,96.28880081,426.607589452,0.0,46.0930336215,113.312780494,464.785323696,441.715752909,5.66466996096,17.4049008259
 09/20  01:00:00,836.742557414,96.28880081,441.838454909,0.0,46.0930336215,113.312780494,460.697156242,446.321404379,5.66466996096,8.71108190233
 09/20  02:00:00,840.735669603,96.28880081,445.875832796,0.0,46.0930336215,113.312780494,474.163152811,451.094874684,5.66466996096,17.4036081662
 09/20  03:00:00,836.001101176,96.28880081,441.216385625,0.0,46.0930336215,113.312780494,479.163141356,456.094883485,5.66466996096,17.4035879101
 09/20  04:00:00,913.045435986,96.28880081,429.852785095,0.0,100.150657288,148.969399434,454.646742536,440.269624009,5.66466996096,8.71244856651
 09/20  05:00:00,906.331907121,96.7069866371,421.327290804,0.0,100.150657288,149.894399434,694.249782446,662.681944303,14.1616749024,17.4061632402
 09/20  06:00:00,1125.97847785,98.6288784363,419.949333907,0.0,176.471037341,302.612436532,508.037343033,471.002925543,28.3233498048,8.71106768553
 09/20  07:00:00,1258.32690405,101.200912525,442.517576249,0.0,243.2593065,310.10971186,485.874149752,417.050730937,42.4850247072,26.3383941074
 09/20  08:00:00,1381.28405183,102.131247109,526.405349006,0.0,243.2593065,310.10971186,469.026230671,385.91140571,56.6466996096,26.4681253507
 09/20  09:00:00,1450.21413826,102.888056913,556.416508779,0.0,243.2593065,302.612436532,444.535443453,366.630379252,42.4850247072,35.4200394933
 09/20  10:00:00,1472.84517953,103.666036364,563.647537213,0.0,243.2593065,310.10971186,451.701030855,345.269139737,70.808374512,35.6235166053
 09/20  11:00:00,1481.32301426,104.528280615,566.974782277,0.0,243.2593065,310.10971186,450.484614928,335.065729205,70.808374512,44.6105112103
 09/20  12:00:00,1436.21710906,105.557175106,565.440943375,0.0,243.2593065,310.10971186,432.202513449,325.899229293,70.808374512,35.4949096441
 09/20  13:00:00,1470.49091734,106.651879592,571.232201234,0.0,243.2593065,302.612436532,411.8392744,319.503742021,56.6466996096,35.6888327695
 09/20  14:00:00,1474.80907432,107.593624018,576.478670745,0.0,243.2593065,302.612436532,397.20688278,310.190460891,42.4850247072,44.5313971818
 09/20  15:00:00,1476.27389014,108.894502683,576.650408724,0.0,243.2593065,302.612436532,391.242732077,299.053980641,56.6466996096,35.5420518258
 09/20  16:00:00,1483.31493547,109.999490463,576.307800776,0.0,243.2593065,310.10971186,408.96572219,297.46711169,84.9700494144,26.5285610854
 09/20  17:00:00,1481.76068028,110.229217291,575.273009892,0.0,243.2593065,310.10971186,417.534201844,306.306069186,84.9700494144,26.2580832427
 09/20  18:00:00,1203.17296591,96.28880081,573.380120922,0.0,166.938926447,199.110933808,431.91605354,329.496476175,84.9700494144,17.4495279512
 09/20  19:00:00,1199.09311548,96.28880081,566.059458838,0.0,166.938926447,191.61365848,413.831422439,348.446980085,56.6466996096,8.7377427441
 09/20  20:00:00,939.906370486,96.28880081,442.625896768,0.0,100.150657288,124.558693486,470.687053529,396.585601318,56.6466996096,17.4547526015
 09/20  21:00:00,888.321647532,96.28880081,430.879859912,0.0,100.150657288,124.558693486,468.193849706,408.299099014,42.4850247072,17.4097259857
 09/20  22:00:00,818.639345836,96.28880081,428.881546654,0.0,46.0930336215,124.558693486,474.94875723,429.220962005,28.3233498048,17.4044454203
 09/20  23:00:00,815.489742013,96.28880081,423.134522401,0.0,46.0930336215,124.558693486,459.423057629,436.548484419,14.1616749024,8.71289830732
 09/20  24:00:00,801.193811955,96.28880081,420.530763085,0.0,46.0930336215,113.312780494,464.83273302,441.762174911,5.66466996096,17.4058881479
 09/21  01:00:00,801.318115129,96.28880081,420.381906116,0.0,46.0930336215,113.312780494,460.61004483,446.233799934,5.66466996096,8.71157493442
 09/21  02:00:00,801.330726112,96.28880081,420.381844332,0.0,46.0930336215,113.312780494,474.287786748,451.218442043,5.66466996096,17.404674745
 09/21  03:00:00,798.132863452,96.28880081,413.515518529,0.0,46.0930336215,113.312780494,480.141511489,457.072134173,5.66466996096,17.4047073542
 09/21  04:00:00,883.207804787,96.28880081,403.343378134,0.0,100.150657288,148.969399434,455.3430138,440.965295059,5.66466996096,8.71304878013
 09/21  05:00:00,882.979384002,96.7870886116,398.686415964,0.0,100.150657288,149.894399434,693.585880767,662.017230578,14.1616749024,17.4069752867
 09/21  06:00:00,1094.42598198,99.1951531203,397.094827943,0.0,176.471037341,302.612436532,508.690098772,471.655092325,28.3233498048,8.71165664189
 09/21  07:00:00,1232.99284964,101.850109515,420.94279111,0.0,243.2593065,310.10971186,487.855416328,419.029491073,42.4850247072,26.3409005475
 09/21  08:00:00,1388.59902298,102.719396418,531.958424082,0.0,243.2593065,310.10971186,470.134817163,387.022971061,56.6466996096,26.4651464933
 09/21  09:00:00,1468.79144206,103.483621181,573.531676897,0.0,243.2593065,302.612436532,442.739090967,364.829763953,42.4850247072,35.4243023072
 09/21  10:00:00,1476.76769778,104.276679327,572.77651113,0.0,243.2593065,310.10971186,447.743366486,341.306332603,70.808374512,35.6286593712
 09/21  11:00:00,1468.43471544,105.029798738,561.672315367,0.0,243.2593065,310.10971186,447.880647614,332.459733574,70.808374512,44.6125395273
 09/21  12:00:00,1417.02259062,105.974746571,549.941133334,0.0,243.2593065,310.10971186,430.095257594,323.786816028,70.808374512,35.5000670536
 09/21  13:00:00,1447.23898293,107.053209651,545.427591211,0.0,243.2593065,302.612436532,407.800153888,315.458250688,56.6466996096,35.6952035903
 09/21  14:00:00,1416.28280655,108.126789445,510.495793562,0.0,243.2593065,302.612436532,389.055803271,302.044471912,42.4850247072,44.5263066513
 09/21  15:00:00,1405.87568658,109.118170449,497.504434583,0.0,243.2593065,302.612436532,385.771603847,293.576844118,56.6466996096,35.5480601196
 09/21  16:00:00,1430.34399392,108.948844616,516.774263694,0.0,243.2593065,310.10971186,423.264908901,311.768980121,84.9700494144,26.5258793661
 09/21  17:00:00,1451.07389215,109.154275486,539.067996599,0.0,243.2593065,310.10971186,436.684330387,325.456729752,84.9700494144,26.2575512198
 09/21  18:00:00,1202.09431124,96.28880081,566.081064536,0.0,166.938926447,199.110933808,438.628398851,336.20641203,84.9700494144,17.4519374062
 09/21  19:00:00,1213.90918678,96.28880081,573.43474135,0.0,166.938926447,191.61365848,419.9607283,345.863062812,56.6466996096,17.4509658786
 09/21  20:00:00,1081.04502814,96.28880081,574.557348618,0.0,100.150657288,124.558693486,461.632744165,387.536022971,56.6466996096,17.4500215845
 09/21  21:00:00,1023.77374451,96.28880081,555.406153917,0.0,100.150657288,124.558693486,443.75188745,392.551412753,42.4850247072,8.7154499898
 09/21  22:00:00,955.280081013,96.28880081,554.174148014,0.0,46.0930336215,124.558693486,456.49692038,410.769392403,28.3233498048,17.4041781726
 09/21  23:00:00,954.784272103,96.28880081,552.627273639,0.0,46.0930336215,124.558693486,439.611385327,416.738301121,14.1616749024,8.71140930304
 09/21  24:00:00,928.412271349,96.28880081,537.510621053,0.0,46.0930336215,113.312780494,441.838088052,418.769104345,5.66466996096,17.4043137458
 09/22  01:00:00,924.72274001,96.28880081,533.34570161,0.0,46.0930336215,113.312780494,444.078151327,421.009020922,5.66466996096,17.4044604446
 09/22  02:00:00,930.204183729,96.28880081,539.202058668,0.0,46.0930336215,113.312780494,440.323649331,425.945991328,5.66466996096,8.71298804221
 09/22  03:00:00,933.239939133,96.28880081,542.486055962,0.0,46.0930336215,113.312780494,452.519203833,429.449865674,5.66466996096,17.4046681986
 09/22  04:00:00,1049.44102369,96.28880081,567.201407378,0.0,100.150657288,148.969399434,430.863702124,416.487361776,5.66466996096,8.71167038752
 09/22  05:00:00,1043.72273332,96.9782431936,559.92307444,0.0,100.150657288,149.894399434,618.061726455,586.494235459,14.1616749024,17.4058160932
 09/22  06:00:00,1251.49371225,99.7535715418,543.898162798,0.0,176.471037341,302.612436532,472.665969355,426.937824193,28.3233498048,17.4047953576
 09/22  07:00:00,1382.67259903,102.208631568,559.359532929,0.0,243.2593065,310.10971186,449.297178383,389.2469421,42.4850247072,17.565211575
 09/22  08:00:00,1425.94111493,102.855499,561.115195485,0.0,243.2593065,310.10971186,468.897144254,376.96558503,56.6466996096,35.2848596146
 09/22  09:00:00,1453.91797382,103.359672645,555.019226593,0.0,243.2593065,302.612436532,439.981480419,370.917756972,42.4850247072,26.57869874
 09/22  10:00:00,1455.25869217,104.012537009,547.803527625,0.0,243.2593065,310.10971186,474.333292475,358.982138681,70.808374512,44.5427792822
 09/22  11:00:00,1452.41366886,104.859634456,542.786207795,0.0,243.2593065,310.10971186,452.76655968,346.270842323,70.808374512,35.6873428451
 09/22  12:00:00,1421.81274126,105.391701561,554.387592367,0.0,243.2593065,310.10971186,453.289822738,346.971968253,70.808374512,35.5094799737
 09/22  13:00:00,1459.52998206,105.957359103,558.76805022,0.0,243.2593065,302.612436532,448.057639597,346.789486034,56.6466996096,44.6214539534
 09/22  14:00:00,1458.29488617,106.488570567,556.966592532,0.0,243.2593065,302.612436532,423.145622048,345.042212197,42.4850247072,35.6183851437
 09/22  15:00:00,1451.30200506,107.119651723,548.955359867,0.0,243.2593065,302.612436532,432.907831832,340.702594564,56.6466996096,35.5585376588
 09/22  16:00:00,1463.69365573,108.128370192,554.290548125,0.0,243.2593065,310.10971186,449.864425888,329.525902994,84.9700494144,35.3684734794
 09/22  17:00:00,1476.01716181,108.310529318,567.531525729,0.0,243.2593065,310.10971186,439.323903684,336.839176244,84.9700494144,17.5146780251
 09/22  18:00:00,1225.11278932,96.28880081,593.483411251,0.0,166.938926447,199.110933808,452.258658042,349.832405773,84.9700494144,17.4562028547
 09/22  19:00:00,1218.40279493,96.28880081,584.301235777,0.0,166.938926447,191.61365848,434.922337622,360.820505522,56.6466996096,17.4551324903
 09/22  20:00:00,1079.95576632,96.28880081,580.020254721,0.0,100.150657288,124.558693486,477.455947497,403.355044568,56.6466996096,17.4542033193
 09/22  21:00:00,1036.55250127,96.28880081,576.629293402,0.0,100.150657288,124.558693486,464.062942386,412.863170346,42.4850247072,8.71474733185
 09/22  22:00:00,959.627636914,96.28880081,567.883772796,0.0,46.0930336215,124.558693486,478.930734998,433.201758497,28.3233498048,17.4056266961
 09/22  23:00:00,961.879064388,96.28880081,568.979745837,0.0,46.0930336215,124.558693486,469.591612587,438.024275118,14.1616749024,17.4056625663
 09/22  24:00:00,950.449001268,96.28880081,569.631084092,0.0,46.0930336215,113.312780494,455.3236423,440.945407122,5.66466996096,8.71356521731
 09/23  01:00:00,950.688690458,96.28880081,569.90733947,0.0,46.0930336215,113.312780494,467.660509081,444.589843618,5.66466996096,17.4059955014
 09/23  02:00:00,950.747177418,96.28880081,569.984684431,0.0,46.0930336215,113.312780494,463.129501481,448.752447103,5.66466996096,8.71238441698
 09/23  03:00:00,945.741944228,96.28880081,565.604507155,0.0,46.0930336215,113.312780494,478.262471591,455.191495159,5.66466996096,17.406306471
 09/23  04:00:00,834.5154122,96.28880081,445.689202227,0.0,55.6251445156,113.312780494,473.591456729,450.520372651,5.66466996096,17.4064141166
 09/23  05:00:00,832.144737168,96.28880081,443.652616627,0.0,55.6251445156,113.312780494,476.227062409,453.351420788,14.1616749024,8.71396671778
 09/23  06:00:00,899.857612739,96.28880081,446.092308891,0.0,65.1572554096,176.889270242,438.27206126,392.542147563,28.3233498048,17.4065638923
 09/23  07:00:00,1022.35887411,96.6009913164,454.524193333,0.0,109.682768182,220.96816451,644.322549435,593.124919935,42.4850247072,8.71260479273
 09/23  08:00:00,1100.74884369,96.5990516351,522.276809457,0.0,109.682768182,220.96816451,563.518258179,480.642641313,56.6466996096,26.2289172566
 09/23  09:00:00,1249.30974965,97.6875283852,560.404703916,0.0,131.945524568,266.955817592,498.137259846,438.077552097,42.4850247072,17.5746830417
 09/23  10:00:00,1265.15341038,98.0363522857,567.251590865,0.0,131.945524568,274.45309292,519.369958435,413.27595121,70.808374512,35.2856327122
 09/23  11:00:00,1271.63589292,98.2486249262,571.18619596,0.0,131.945524568,274.45309292,494.579300469,397.298375753,70.808374512,26.4725502049
 09/23  12:00:00,1246.2547317,98.4984935085,574.201000337,0.0,131.945524568,274.45309292,481.113887405,383.844739172,70.808374512,26.4607737207
 09/23  13:00:00,1241.69790839,98.6455786715,574.208925555,0.0,131.945524568,266.955817592,460.820046443,377.713636311,56.6466996096,26.4597105226
 09/23  14:00:00,1233.68954021,98.7180089738,565.031821119,0.0,131.945524568,266.955817592,440.766184161,363.005759632,42.4850247072,35.2753998215
 09/23  15:00:00,1156.84573026,96.28880081,563.384965901,0.0,109.682768182,212.545889182,360.561290763,277.450080236,56.6466996096,26.4645109173
 09/23  16:00:00,1168.0125643,96.28880081,563.051457843,0.0,109.682768182,220.04316451,390.32179162,278.888038118,84.9700494144,26.4637040875
 09/23  17:00:00,1131.90822239,96.28880081,570.667836609,0.0,109.682768182,220.04316451,397.631562318,286.327305682,84.9700494144,26.3342072217
 09/23  18:00:00,1099.98804836,96.28880081,574.071173625,0.0,100.150657288,199.110933808,433.320207188,339.638381005,84.9700494144,8.71177676876
 09/23  19:00:00,1089.25505224,96.28880081,570.251742017,0.0,100.150657288,191.61365848,434.875499988,360.823856247,56.6466996096,17.4049441312
 09/23  20:00:00,969.739290451,96.28880081,566.466909835,0.0,55.6251445156,124.558693486,483.185079745,409.133332854,56.6466996096,17.4050472816
 09/23  21:00:00,966.151508356,96.28880081,563.874174899,0.0,55.6251445156,124.558693486,467.753267373,416.555003397,42.4850247072,8.71323926895
 09/23  22:00:00,957.234941171,96.28880081,563.015560507,0.0,46.0930336215,124.558693486,480.653848204,434.925315771,28.3233498048,17.4051826284
 09/23  23:00:00,960.044316947,96.28880081,563.582439637,0.0,46.0930336215,124.558693486,463.066793312,440.193179584,14.1616749024,8.71193882583
 09/23  24:00:00,948.172561084,96.28880081,566.196301166,0.0,46.0930336215,113.312780494,466.833707639,443.763576604,5.66466996096,17.4054610743
 09/24  01:00:00,932.778293728,96.28880081,563.470355932,0.0,34.9616554283,113.312780494,474.331860242,451.261454367,5.66466996096,17.4057359145
 09/24  02:00:00,936.223171108,96.28880081,567.032801632,0.0,34.9616554283,113.312780494,470.343940953,455.96558588,5.66466996096,8.71368511175
 09/24  03:00:00,931.747020949,96.28880081,562.832993263,0.0,34.9616554283,113.312780494,483.299197633,460.22840991,5.66466996096,17.406117762
 09/24  04:00:00,944.444938691,96.28880081,564.207860187,0.0,44.4937663224,113.312780494,466.129578549,451.752491968,5.66466996096,8.71241662043
 09/24  05:00:00,947.084114114,96.28880081,565.266884119,0.0,44.4937663224,113.312780494,483.459688267,451.891655641,14.1616749024,17.4063577232
 09/24  06:00:00,1012.69007449,96.28880081,566.77083955,0.0,54.0258772165,176.889270242,436.871505157,391.141642659,28.3233498048,17.4065126933
 09/24  07:00:00,1015.6331254,96.28880081,570.139560979,0.0,54.0258772165,184.38654557,427.767145478,376.568091174,42.4850247072,8.71402959684
 09/24  08:00:00,1103.06031531,96.28880081,576.904073292,0.0,65.1572554096,220.04316451,422.208081095,348.079376778,56.6466996096,17.4820047072
 09/24  09:00:00,1076.48160962,96.28880081,553.071747739,0.0,65.1572554096,212.545889182,402.421374211,333.608337399,42.4850247072,26.3280121048
 09/24  10:00:00,1069.79977678,96.28880081,536.610730176,0.0,65.1572554096,220.04316451,434.785844003,337.53696169,70.808374512,26.4405078011
 09/24  11:00:00,1075.03595183,96.28880081,540.771272565,0.0,65.1572554096,220.04316451,436.113083136,338.861922613,70.808374512,26.4427860105
 09/24  12:00:00,1106.25832217,96.28880081,576.267326469,0.0,65.1572554096,220.04316451,430.88663782,333.637647499,70.808374512,26.440615809
 09/24  13:00:00,1096.20603541,96.28880081,574.717672668,0.0,65.1572554096,212.545889182,429.663909105,337.768302764,56.6466996096,35.2489067312
 09/24  14:00:00,1110.68928418,96.28880081,571.705184785,0.0,65.1572554096,212.545889182,408.904012408,339.976879468,42.4850247072,26.4421082327
 09/24  15:00:00,1119.75876698,96.28880081,568.73781854,0.0,65.1572554096,212.545889182,411.89303942,328.801060669,56.6466996096,26.4452791414
 09/24  16:00:00,1094.26408255,96.28880081,570.652989942,0.0,65.1572554096,220.04316451,449.18567375,337.772788511,84.9700494144,26.4428358253
 09/24  17:00:00,1048.62541836,96.28880081,563.590156997,0.0,54.0258772165,184.38654557,469.913229781,358.618414356,84.9700494144,26.32476601
 09/24  18:00:00,1017.98589088,96.28880081,556.373717006,0.0,44.4937663224,163.454314868,495.038229186,401.354214628,84.9700494144,8.71396514359
 09/24  19:00:00,1010.80614195,96.28880081,552.292929431,0.0,44.4937663224,155.95703954,486.900601661,412.847284793,56.6466996096,17.4066172589
 09/24  20:00:00,976.123781537,96.28880081,549.139550614,0.0,44.4937663224,124.558693486,516.974310609,451.614964493,56.6466996096,8.7126465063
 09/24  21:00:00,978.810347769,96.28880081,547.318949721,0.0,44.4937663224,124.558693486,519.316828616,459.424964817,42.4850247072,17.4068390915
 09/24  22:00:00,970.92816525,96.28880081,544.46304741,0.0,34.9616554283,124.558693486,524.492402299,478.762060495,28.3233498048,17.4069919995
 09/24  23:00:00,968.823445932,96.28880081,541.525620124,0.0,34.9616554283,124.558693486,508.707826475,485.831869928,14.1616749024,8.71428164459
 09/24  24:00:00,894.216236571,96.28880081,481.1551915,0.0,34.9616554283,113.312780494,515.206444827,492.133004046,5.66466996096,17.4087708198
 09/25  01:00:00,865.448000229,96.28880081,441.112080932,0.0,46.0930336215,113.312780494,511.490288561,497.112560654,5.66466996096,8.71305794636
 09/25  02:00:00,877.17717502,96.28880081,452.241653444,0.0,46.0930336215,113.312780494,524.872967082,501.800394167,5.66466996096,17.4079029542
 09/25  03:00:00,872.48820065,96.28880081,447.720856081,0.0,46.0930336215,113.312780494,530.688164234,507.618588697,5.66466996096,17.4049055761
 09/25  04:00:00,941.956584606,96.28880081,430.170066735,0.0,100.150657288,148.969399434,499.480995296,485.104236746,5.66466996096,8.71208858918
 09/25  05:00:00,934.253761131,96.28880081,421.364560265,0.0,100.150657288,149.894399434,943.076449252,911.508058697,14.1616749024,17.4067156528
 09/25  06:00:00,1147.28612408,96.5560184394,408.987841456,0.0,176.471037341,302.612436532,620.731347841,575.002119661,28.3233498048,17.4058783752
 09/25  07:00:00,1262.0509862,96.8586938086,410.659999784,0.0,243.2593065,310.10971186,567.423957104,507.371553584,42.4850247072,17.5673788133
 09/25  08:00:00,1318.75025753,97.1054670396,429.282478963,0.0,243.2593065,310.10971186,563.539808434,471.602097936,56.6466996096,35.2910108879
 09/25  09:00:00,1374.12360035,97.4206319464,450.622294262,0.0,243.2593065,302.612436532,515.820511053,446.750772315,42.4850247072,26.5847140315
 09/25  10:00:00,1405.96003823,97.8535022782,479.713335988,0.0,243.2593065,310.10971186,534.50293411,419.147480701,70.808374512,44.5470788975
 09/25  11:00:00,1457.97788404,98.3282566152,533.675246597,0.0,243.2593065,310.10971186,508.958868682,402.451853096,70.808374512,35.6986410747
 09/25  12:00:00,1425.6041702,98.9760166936,541.181095664,0.0,243.2593065,310.10971186,494.257932431,387.929307703,70.808374512,35.5202502166
 09/25  13:00:00,1458.99391973,99.555376984,546.278640401,0.0,243.2593065,302.612436532,477.290104017,376.013552388,56.6466996096,44.6298520192
 09/25  14:00:00,1464.24006512,99.8880426964,548.654659873,0.0,243.2593065,302.612436532,452.015504185,373.898785452,42.4850247072,35.6316940262
 09/25  15:00:00,1463.54155353,100.466174156,549.996811134,0.0,243.2593065,302.612436532,460.915394153,368.696442398,56.6466996096,35.572252146
 09/25  16:00:00,1467.38645723,100.990866376,551.723875698,0.0,243.2593065,310.10971186,489.647708883,369.297338203,84.9700494144,35.3803212661
 09/25  17:00:00,1357.94421331,101.497887001,442.896587243,0.0,243.2593065,310.10971186,478.456131413,375.970134819,84.9700494144,17.5159471797
 09/25  18:00:00,1084.4384376,96.28880081,436.830670621,0.0,166.938926447,199.110933808,471.726262675,369.299729757,84.9700494144,17.4564835032
 09/25  19:00:00,1097.52086245,96.28880081,452.808933298,0.0,166.938926447,191.61365848,453.131050294,379.030831935,56.6466996096,17.4535187488
 09/25  20:00:00,977.470689487,96.28880081,460.067552676,0.0,100.150657288,124.558693486,496.854188966,422.752835324,56.6466996096,17.454654032
 09/25  21:00:00,933.180841129,96.28880081,451.325203742,0.0,100.150657288,124.558693486,490.485700322,430.587257252,42.4850247072,17.4134183623
 09/25  22:00:00,859.994255731,96.28880081,443.467296103,0.0,46.0930336215,124.558693486,487.887934623,450.853163683,28.3233498048,8.71142113452
 09/25  23:00:00,848.485124336,96.28880081,431.185515522,0.0,46.0930336215,124.558693486,490.404230372,458.837048942,14.1616749024,17.4055065284
 09/25  24:00:00,838.03847493,96.28880081,433.407573014,0.0,46.0930336215,113.312780494,485.761456909,462.691052781,5.66466996096,17.4057341676
 09/26  01:00:00,845.727464121,96.28880081,440.852204575,0.0,46.0930336215,113.312780494,480.106296846,465.72783003,5.66466996096,8.71379685436
 09/26  02:00:00,851.713197694,96.28880081,452.965228267,0.0,46.0930336215,113.312780494,490.637610494,467.56641314,5.66466996096,17.4065273934
 09/26  03:00:00,857.451651556,96.28880081,462.493327718,0.0,46.0930336215,113.312780494,484.514589211,470.137232214,5.66466996096,8.71268703644
 09/26  04:00:00,944.652629947,96.28880081,463.926326185,0.0,100.150657288,148.969399434,474.077894815,451.006249156,5.66466996096,17.4069756988
 09/26  05:00:00,959.450228564,96.4678529961,483.989235398,0.0,100.150657288,149.894399434,770.946476083,739.377530646,14.1616749024,17.4072705351
 09/26  06:00:00,1245.90479958,97.3457186991,547.781990778,0.0,176.471037341,302.612436532,539.346595218,502.308793083,28.3233498048,8.71445233059
 09/26  07:00:00,1369.22630379,98.6438391941,558.624207933,0.0,243.2593065,310.10971186,523.6951966,454.866417745,42.4850247072,26.3437541478
 09/26  08:00:00,1414.62045907,99.5360714978,561.327438578,0.0,243.2593065,310.10971186,516.010219733,432.887592643,56.6466996096,26.4759274811
 09/26  09:00:00,1449.89207758,100.240445107,562.262274525,0.0,243.2593065,302.612436532,499.750889067,421.832435563,42.4850247072,35.433428797
 09/26  10:00:00,1456.51417489,100.819235145,561.457145433,0.0,243.2593065,310.10971186,513.739364791,407.289862746,70.808374512,35.6411275327
 09/26  11:00:00,1457.39575707,101.310197119,560.465804714,0.0,243.2593065,310.10971186,516.562727227,401.120807277,70.808374512,44.6335454386
 09/26  12:00:00,1417.75868242,101.79489363,561.88217994,0.0,243.2593065,310.10971186,501.84179345,395.519636632,70.808374512,35.5137823055
 09/26  13:00:00,1452.09000782,102.248217685,562.429714445,0.0,243.2593065,302.612436532,490.141828708,389.722217788,56.6466996096,43.7729113108
 09/26  14:00:00,1453.53788215,102.667101442,563.436287967,0.0,243.2593065,302.612436532,465.377352359,386.402363694,42.4850247072,36.4899639583
 09/26  15:00:00,1456.27739424,103.053445119,566.426471599,0.0,243.2593065,302.612436532,476.427792008,384.214610333,56.6466996096,35.5664820659
 09/26  16:00:00,1465.99630013,103.389629118,569.349430526,0.0,243.2593065,310.10971186,504.073906712,383.727759422,84.9700494144,35.3760978752
 09/26  17:00:00,1467.43368084,103.789175406,570.300002697,0.0,243.2593065,310.10971186,485.276921081,382.789718121,84.9700494144,17.5171535456
 09/26  18:00:00,1203.71257602,96.28880081,571.89620027,0.0,166.938926447,199.110933808,480.235320285,377.806812166,84.9700494144,17.4584587046
 09/26  19:00:00,1210.22203422,96.28880081,576.621510845,0.0,166.938926447,191.61365848,457.614494675,383.510177259,56.6466996096,17.4576178062
 09/26  20:00:00,1080.21063471,96.28880081,580.317794465,0.0,100.150657288,124.558693486,498.333957931,424.230356179,56.6466996096,17.4569021426
 09/26  21:00:00,1039.72542476,96.28880081,579.616907592,0.0,100.150657288,124.558693486,482.55518144,431.35418527,42.4850247072,8.71597146302
 09/26  22:00:00,972.271721436,96.28880081,579.292975527,0.0,46.0930336215,124.558693486,494.709171797,448.977577115,28.3233498048,17.4082448773
 09/26  23:00:00,969.327225151,96.28880081,576.350340314,0.0,46.0930336215,124.558693486,488.33999473,456.769814022,14.1616749024,17.4085058057
 09/26  24:00:00,952.385757906,96.28880081,572.391070008,0.0,46.0930336215,113.312780494,475.443047898,461.066131326,5.66466996096,8.71224661185
 09/27  01:00:00,950.116700458,96.28880081,570.251191721,0.0,46.0930336215,113.312780494,487.425688039,464.354679064,5.66466996096,17.4063390145
 09/27  02:00:00,947.746419321,96.28880081,567.983365973,0.0,46.0930336215,113.312780494,490.489189052,467.417668188,5.66466996096,17.406850903
 09/27  03:00:00,829.710118656,96.28880081,451.051756616,0.0,46.0930336215,113.312780494,487.790089136,473.411157625,5.66466996096,8.71426154941
 09/27  04:00:00,915.775828997,96.28880081,447.061338675,0.0,100.150657288,148.969399434,479.581328981,456.509261571,5.66466996096,17.4073974489
 09/27  05:00:00,917.402172088,96.7008674192,446.910156893,0.0,100.150657288,149.894399434,748.957365758,726.08256156,14.1616749024,8.71312929574
 09/27  06:00:00,1150.61581382,97.9841832987,453.946976716,0.0,176.471037341,302.612436532,547.358955858,501.62758228,28.3233498048,17.4080237728
 09/27  07:00:00,1274.59266045,100.298962932,463.795365789,0.0,243.2593065,310.10971186,520.596877659,451.766203326,42.4850247072,26.3456496261
 09/27  08:00:00,1339.01874682,101.231170519,486.004254675,0.0,243.2593065,310.10971186,507.586774939,424.460847222,56.6466996096,26.4792281069
 09/27  09:00:00,1438.67533171,101.982544463,550.739313073,0.0,243.2593065,302.612436532,481.020943844,403.104923529,42.4850247072,35.4309956079
 09/27  10:00:00,1453.08094274,102.408007697,556.814322952,0.0,243.2593065,310.10971186,497.325922818,390.879084365,70.808374512,35.6384639416
 09/27  11:00:00,1457.79001364,102.854894846,556.801163624,0.0,243.2593065,310.10971186,498.786495601,383.336106668,70.808374512,44.6420144207
 09/27  12:00:00,1414.19812163,103.224797436,556.086106008,0.0,243.2593065,310.10971186,489.501420246,383.181228451,70.808374512,35.5118172823
 09/27  13:00:00,1339.89862948,103.614345117,451.052660472,0.0,243.2593065,302.612436532,472.584909651,380.227401434,56.6466996096,35.7108086077
 09/27  14:00:00,1350.8816388,104.066990583,461.759744388,0.0,243.2593065,302.612436532,456.038712399,369.003133056,42.4850247072,44.5505546358
 09/27  15:00:00,1436.96444392,104.37641586,546.624994474,0.0,243.2593065,302.612436532,458.373186937,366.161205851,56.6466996096,35.5652814759
 09/27  16:00:00,1407.62270861,104.759779164,510.504954411,0.0,243.2593065,310.10971186,486.711037231,367.402560046,84.9700494144,34.3384277703
 09/27  17:00:00,1372.316321,105.150470203,475.227123717,0.0,243.2593065,310.10971186,468.633994497,365.12200312,84.9700494144,18.5419419622
 09/27  18:00:00,1109.28677332,96.28880081,478.702421092,0.0,166.938926447,199.110933808,473.909905424,371.482281078,84.9700494144,17.4575749323
 09/27  19:00:00,1088.08554937,96.28880081,457.209669001,0.0,166.938926447,191.61365848,455.073345168,380.969781025,56.6466996096,17.4568645336
 09/27  20:00:00,957.967714647,96.28880081,461.011686887,0.0,100.150657288,124.558693486,497.201752469,423.098831203,56.6466996096,17.4562216568
 09/27  21:00:00,922.912260219,96.28880081,465.402439394,0.0,100.150657288,124.558693486,482.930045553,431.72938535,42.4850247072,8.71563549518
 09/27  22:00:00,857.225860347,96.28880081,467.283016555,0.0,46.0930336215,124.558693486,495.852027812,450.121157382,28.3233498048,17.407520625
 09/27  23:00:00,858.854542595,96.28880081,467.951902685,0.0,46.0930336215,124.558693486,488.589130259,457.01960752,14.1616749024,17.4078478373
 09/27  24:00:00,834.915362221,96.28880081,455.867886127,0.0,46.0930336215,113.312780494,477.603014845,463.223568308,5.66466996096,8.71477657512
 09/28  01:00:00,826.956536478,96.28880081,446.159710402,0.0,46.0930336215,113.312780494,491.181739879,468.108412642,5.66466996096,17.4086572762
 09/28  02:00:00,825.431794377,96.28880081,444.53387285,0.0,46.0930336215,113.312780494,485.791915983,471.413432072,5.66466996096,8.71381395032
 09/28  03:00:00,824.706439629,96.28880081,443.848218106,0.0,46.0930336215,113.312780494,497.748435298,474.674337379,5.66466996096,17.4094279576
 09/28  04:00:00,909.905046597,96.28880081,431.930101536,0.0,100.150657288,148.969399434,480.4759857,457.404322886,5.66466996096,17.4069928531
 09/28  05:00:00,895.228050508,96.7867435731,410.779983615,0.0,100.150657288,149.894399434,745.178380552,722.30373774,14.1616749024,8.71296791016
 09/28  06:00:00,1109.39882877,98.4515711198,400.118016667,0.0,176.471037341,302.612436532,552.860023085,507.128959432,28.3233498048,17.4077138477
 09/28  07:00:00,1228.22914148,100.959951422,409.412253557,0.0,243.2593065,310.10971186,523.639821185,454.808968599,42.4850247072,26.3458278787
 09/28  08:00:00,1287.87400314,101.684345035,429.29412195,0.0,243.2593065,310.10971186,517.074893951,433.948343643,56.6466996096,26.4798506985
 09/28  09:00:00,1343.77401439,102.260370585,451.302643333,0.0,243.2593065,302.612436532,500.506068474,422.588533987,42.4850247072,35.4325097793
 09/28  10:00:00,1366.66291475,102.788441285,462.42529869,0.0,243.2593065,310.10971186,510.275321384,403.826448283,70.808374512,35.6404985889
 09/28  11:00:00,1426.08615019,103.269567426,517.350059834,0.0,243.2593065,310.10971186,505.680170503,390.226409558,70.808374512,44.6453864329
 09/28  12:00:00,1337.90948202,103.660410721,475.11681963,0.0,243.2593065,310.10971186,492.698630947,386.376022642,70.808374512,35.5142337923
 09/28  13:00:00,1368.59143861,103.992837744,470.198015355,0.0,243.2593065,302.612436532,476.439944524,384.079292193,56.6466996096,35.7139527213
 09/28  14:00:00,1371.75882825,104.318762404,464.033893215,0.0,243.2593065,302.612436532,468.754782362,381.716295143,42.4850247072,44.5534625123
 09/28  15:00:00,1365.59606634,104.623367966,460.907935306,0.0,243.2593065,302.612436532,473.531555334,381.316164309,56.6466996096,35.5686914157
 09/28  16:00:00,1363.58588198,104.922543679,463.217230747,0.0,243.2593065,310.10971186,500.198244565,379.849673379,84.9700494144,35.378521772
 09/28  17:00:00,1349.99251398,105.146554031,453.39440022,0.0,243.2593065,310.10971186,484.710899656,382.223395096,84.9700494144,17.517455146
 09/28  18:00:00,1075.22287866,96.28880081,445.086485501,0.0,166.938926447,199.110933808,485.414555907,382.985763577,84.9700494144,17.4587429162
 09/28  19:00:00,1067.84990039,96.28880081,432.479722203,0.0,166.938926447,191.61365848,464.833191147,390.728422051,56.6466996096,17.4580694857
 09/28  20:00:00,922.383446998,96.28880081,422.630916104,0.0,100.150657288,124.558693486,506.017192246,431.913013173,56.6466996096,17.4574794638
 09/28  21:00:00,879.518421002,96.28880081,421.313043815,0.0,100.150657288,124.558693486,490.251173809,439.04993247,42.4850247072,8.71621663097
 09/28  22:00:00,822.511964621,96.28880081,421.150997979,0.0,46.0930336215,124.558693486,504.245204746,458.513088662,28.3233498048,17.4087662791
 09/28  23:00:00,823.933565441,96.28880081,409.287291531,0.0,46.0930336215,124.558693486,497.93045453,466.359626786,14.1616749024,17.4091528411
 09/28  24:00:00,805.01954116,96.28880081,399.824985549,0.0,46.0930336215,113.312780494,485.081570096,470.70142404,5.66466996096,8.71547609474
 09/29  01:00:00,786.751306543,96.28880081,375.798557441,0.0,46.0930336215,113.312780494,501.550122117,478.478276924,5.66466996096,17.4071752315
 09/29  02:00:00,778.404116295,96.28880081,358.45176434,0.0,46.0930336215,113.312780494,508.534022046,485.461544435,5.66466996096,17.4078076502
 09/29  03:00:00,767.742797234,96.28880081,344.551765239,0.0,46.0930336215,113.312780494,505.810178377,491.430716807,5.66466996096,8.71479160831
 09/29  04:00:00,848.468608371,96.28880081,334.726788456,0.0,100.150657288,148.969399434,496.127056023,473.053839469,5.66466996096,17.4085465932
 09/29  05:00:00,848.123525304,96.8199086482,333.020840622,0.0,100.150657288,149.894399434,778.72316203,755.847745275,14.1616749024,8.71374185222
 09/29  06:00:00,1070.7308231,98.4754443508,332.03325661,0.0,176.471037341,302.612436532,571.874780681,526.142075511,28.3233498048,17.4093553651
 09/29  07:00:00,1183.20137656,101.119338745,331.535422122,0.0,243.2593065,310.10971186,539.550727954,470.716657097,42.4850247072,26.3490461497
 09/29  08:00:00,1245.67519722,102.041564461,363.370849184,0.0,243.2593065,310.10971186,519.173807844,436.043515327,56.6466996096,26.4835929074
 09/29  09:00:00,1313.84834414,102.836147803,411.071169963,0.0,243.2593065,302.612436532,489.325745178,411.403039679,42.4850247072,35.4376807922
 09/29  10:00:00,1365.82217723,103.478606312,445.816687808,0.0,243.2593065,310.10971186,492.225789352,385.770291946,70.808374512,35.6471228936
 09/29  11:00:00,1420.43906919,103.946245174,480.546735706,0.0,243.2593065,310.10971186,487.193723762,371.740662609,70.808374512,44.644686641
 09/29  12:00:00,1433.15676334,104.520079627,531.95094886,0.0,243.2593065,310.10971186,466.812382603,360.483187821,70.808374512,35.5208202703
 09/29  13:00:00,1472.85162258,105.125648809,540.142479614,0.0,243.2593065,302.612436532,452.307435335,351.011081618,56.6466996096,44.6496541077
 09/29  14:00:00,1476.42104987,105.705230905,543.16657025,0.0,243.2593065,302.612436532,416.775132421,338.653977874,42.4850247072,35.6361298392
 09/29  15:00:00,1477.73255095,106.044587686,544.139126326,0.0,243.2593065,302.612436532,420.791073068,328.567758713,56.6466996096,35.5766147448
 09/29  16:00:00,1485.23310361,106.390870092,544.451878797,0.0,243.2593065,310.10971186,448.627147325,328.271862806,84.9700494144,35.3852351042
 09/29  17:00:00,1485.869664,106.706162849,544.552450473,0.0,243.2593065,310.10971186,440.193325752,337.70227514,84.9700494144,17.5210011975
 09/29  18:00:00,1092.67942458,96.28880081,445.5697689,0.0,166.938926447,199.110933808,460.011294863,357.583746037,84.9700494144,17.4574994118
 09/29  19:00:00,1049.57242545,96.28880081,416.285006854,0.0,166.938926447,191.61365848,446.209493874,372.108851887,56.6466996096,17.4539423766
 09/29  20:00:00,916.607077989,96.28880081,419.836319455,0.0,100.150657288,124.558693486,490.138736554,416.03131013,56.6466996096,17.4607268148
 09/29  21:00:00,886.798686363,96.28880081,429.084171813,0.0,100.150657288,124.558693486,482.919610122,423.020282923,42.4850247072,17.4143024917
 09/29  22:00:00,820.740119189,96.28880081,428.155301791,0.0,46.0930336215,124.558693486,480.102110241,443.063429111,28.3233498048,8.71533132525
 09/29  23:00:00,814.83594543,96.28880081,421.339300356,0.0,46.0930336215,124.558693486,482.415898571,450.844654064,14.1616749024,17.4095696046
 09/29  24:00:00,805.653695238,96.28880081,420.866695366,0.0,46.0930336215,113.312780494,473.946859036,456.222634951,5.66466996096,12.0595541237
 09/30  01:00:00,812.487987761,96.28880081,420.371521013,0.0,46.0930336215,113.312780494,480.304169568,460.577145428,5.66466996096,14.0623541785
 09/30  02:00:00,810.534158182,96.28880081,408.693046434,0.0,46.0930336215,113.312780494,490.09718173,467.024137876,5.66466996096,17.4083738932
 09/30  03:00:00,799.808891294,96.28880081,388.575889596,0.0,46.0930336215,113.312780494,488.16589897,473.787530797,5.66466996096,8.71369821202
 09/30  04:00:00,789.288140754,96.28880081,367.014998804,0.0,55.6251445156,113.312780494,490.790802344,467.71693595,5.66466996096,17.4091964335
 09/30  05:00:00,785.318966604,96.28880081,357.196642983,0.0,55.6251445156,113.312780494,502.773628193,471.20222798,14.1616749024,17.4097253109
 09/30  06:00:00,842.096221263,96.28880081,343.867431756,0.0,65.1572554096,176.889270242,450.030138406,412.990989456,28.3233498048,8.71579914469
 09/30  07:00:00,953.743432138,96.6121373424,345.376799341,0.0,109.682768182,220.96816451,726.975083355,667.080305799,42.4850247072,17.4097528484
 09/30  08:00:00,981.624730533,96.6083854932,362.995007822,0.0,109.682768182,220.96816451,598.518174452,524.373300334,56.6466996096,17.4981745088
 09/30  09:00:00,1134.31875025,97.3162742976,412.784733639,0.0,131.945524568,266.955817592,547.591220306,478.744989635,42.4850247072,26.3612059639
 09/30  10:00:00,1175.97979521,97.5120442652,453.087745885,0.0,131.945524568,274.45309292,554.777075391,457.490251732,70.808374512,26.4784491466
 09/30  11:00:00,1187.34604955,97.7333125372,461.851048617,0.0,131.945524568,274.45309292,549.481421689,443.37687915,70.808374512,35.2961680275
 09/30  12:00:00,1152.40167112,97.8927849635,460.797860418,0.0,131.945524568,274.45309292,529.379765855,432.096217639,70.808374512,26.4751737043
 09/30  13:00:00,1125.39176999,97.897122017,445.735844046,0.0,131.945524568,266.955817592,516.770270206,433.647672234,56.6466996096,26.4758983624
 09/30  14:00:00,1103.64796008,97.9987624325,426.070298538,0.0,131.945524568,266.955817592,491.612055685,422.657916091,42.4850247072,26.469114886
 09/30  15:00:00,1017.94077376,96.28880081,415.218757924,0.0,109.682768182,212.545889182,417.830648051,325.892861658,56.6466996096,35.2910867832
 09/30  16:00:00,1021.28334961,96.28880081,398.855759868,0.0,109.682768182,220.04316451,455.650353453,344.203541496,84.9700494144,26.4767625424
 09/30  17:00:00,961.199345596,96.28880081,378.312737017,0.0,109.682768182,220.04316451,456.549029991,345.238173723,84.9700494144,26.3408068539
 09/30  18:00:00,922.911475817,96.28880081,367.509592209,0.0,100.150657288,199.110933808,486.342128664,392.656404702,84.9700494144,8.71567454765
 09/30  19:00:00,924.729690961,96.28880081,362.976577949,0.0,100.150657288,191.61365848,480.197898193,406.140918635,56.6466996096,17.410279948
 09/30  20:00:00,814.819635994,96.28880081,363.133581383,0.0,55.6251445156,124.558693486,527.823948878,453.769305222,56.6466996096,17.4079440462
 09/30  21:00:00,815.260225273,96.28880081,368.395689439,0.0,55.6251445156,124.558693486,512.417203877,461.217336804,42.4850247072,8.71484236623
 09/30  22:00:00,816.610955397,96.28880081,387.91063438,0.0,46.0930336215,124.558693486,523.213700748,477.481646097,28.3233498048,17.4087048467
 09/30  23:00:00,837.860963942,96.28880081,418.357347454,0.0,46.0930336215,124.558693486,504.173012243,481.297500616,14.1616749024,8.71383672427
 09/30  24:00:00,852.588853272,96.28880081,451.566439773,0.0,46.0930336215,113.312780494,506.839079025,483.764806774,5.66466996096,17.4096022903
 10/01  01:00:00,891.379460988,96.28880081,520.935972759,0.0,34.9616554283,113.312780494,509.517822502,486.442782381,5.66466996096,17.4103701607
 10/01  02:00:00,932.780264878,96.28880081,563.192888962,0.0,34.9616554283,113.312780494,504.313143434,489.932247951,5.66466996096,8.71622552173
 10/01  03:00:00,951.036036688,96.28880081,578.1417177,0.0,34.9616554283,113.312780494,514.74279707,491.669578001,5.66466996096,17.4085491079
 10/01  04:00:00,937.859976667,96.28880081,549.738746201,0.0,44.4937663224,113.312780494,502.816892679,479.743088145,5.66466996096,17.4091345734
 10/01  05:00:00,919.422847693,96.28880081,529.008885876,0.0,44.4937663224,113.312780494,498.667099413,475.789922158,14.1616749024,8.71550235277
 10/01  06:00:00,1024.67503234,96.28880081,567.640357757,0.0,54.0258772165,176.889270242,461.393695671,415.660306209,28.3233498048,17.4100396571
 10/01  07:00:00,1047.35125172,96.28880081,597.769957642,0.0,54.0258772165,184.38654557,461.342000656,410.142470128,42.4850247072,8.7145058204
 10/01  08:00:00,1122.30743245,96.28880081,594.016506053,0.0,65.1572554096,220.04316451,477.560169636,394.694726207,56.6466996096,26.2187438189
 10/01  09:00:00,1111.75982732,96.28880081,591.538907031,0.0,65.1572554096,212.545889182,450.466812454,390.41859066,42.4850247072,17.5631970871
 10/01  10:00:00,1116.72561891,96.28880081,589.364328179,0.0,65.1572554096,220.04316451,483.217430619,385.449181243,70.808374512,26.9598748647
 10/01  11:00:00,1118.68642713,96.28880081,589.627513121,0.0,65.1572554096,220.04316451,487.12569555,381.559000371,70.808374512,34.7583206665
 10/01  12:00:00,1120.72466442,96.28880081,591.77975741,0.0,65.1572554096,220.04316451,475.165427631,377.900609356,70.808374512,26.4564437635
 10/01  13:00:00,1114.7766372,96.28880081,593.329507136,0.0,65.1572554096,212.545889182,458.910984339,375.80924747,56.6466996096,26.4550372596
 10/01  14:00:00,1112.88249436,96.28880081,592.183888672,0.0,65.1572554096,212.545889182,443.999636357,375.061179353,42.4850247072,26.4534322968
 10/01  15:00:00,1111.94962208,96.28880081,591.300627481,0.0,65.1572554096,212.545889182,457.798898264,374.700746098,56.6466996096,26.4514525563
 10/01  16:00:00,1088.03591806,96.28880081,592.310939399,0.0,65.1572554096,220.04316451,495.799754109,375.56498289,84.9700494144,35.2647218048
 10/01  17:00:00,1040.93002628,96.28880081,592.36881795,0.0,54.0258772165,184.38654557,493.424453641,390.891154603,84.9700494144,17.563249624
 10/01  18:00:00,1020.29936095,96.28880081,590.959852126,0.0,44.4937663224,163.454314868,530.404295358,428.025668024,84.9700494144,17.4085779204
 10/01  19:00:00,1016.10564983,96.28880081,590.013522325,0.0,44.4937663224,155.95703954,509.618531493,435.562669026,56.6466996096,17.4091628569
 10/01  20:00:00,983.476835533,96.28880081,588.98636672,0.0,44.4937663224,124.558693486,536.955363228,471.593146445,56.6466996096,8.71551717341
 10/01  21:00:00,982.80640048,96.28880081,588.67256305,0.0,44.4937663224,124.558693486,537.579546941,477.68445448,42.4850247072,17.4100677538
 10/01  22:00:00,971.744666087,96.28880081,587.921937155,0.0,34.9616554283,124.558693486,531.560225953,494.522357045,28.3233498048,8.71451910383
 10/01  23:00:00,969.907306558,96.28880081,585.832441072,0.0,34.9616554283,124.558693486,532.550671694,500.978056285,14.1616749024,17.4109405066
 10/01  24:00:00,952.692836104,96.28880081,581.971519342,0.0,34.9616554283,113.312780494,529.764874332,506.689970797,5.66466996096,17.410233574
 10/02  01:00:00,958.795263223,96.28880081,577.530325526,0.0,46.0930336215,113.312780494,523.234568687,508.855893775,5.66466996096,8.71400495103
 10/02  02:00:00,954.98670191,96.28880081,574.320521784,0.0,46.0930336215,113.312780494,536.383865524,513.309135305,5.66466996096,17.4100602579
 10/02  03:00:00,950.464820003,96.28880081,570.425711091,0.0,46.0930336215,113.312780494,541.319255764,518.243813216,5.66466996096,17.410772587
 10/02  04:00:00,994.94842948,96.28880081,525.219255454,0.0,100.150657288,148.969399434,506.375314516,491.994253597,5.66466996096,8.71639095747
 10/02  05:00:00,923.432527465,96.28880081,452.926476088,0.0,100.150657288,149.894399434,980.260162921,948.688062605,14.1616749024,17.4104254143
 10/02  06:00:00,1144.52653861,96.5458582257,448.744818586,0.0,176.471037341,302.612436532,637.030793378,591.297904205,28.3233498048,17.409539368
 10/02  07:00:00,1269.31897579,96.8484524513,461.697974548,0.0,243.2593065,310.10971186,581.634461366,521.575280945,42.4850247072,17.5741557142
 10/02  08:00:00,1338.97347745,96.9751838123,487.646598301,0.0,243.2593065,310.10971186,579.543764006,487.588258064,56.6466996096,35.3088063329
 10/02  09:00:00,1434.1275681,97.1493323422,545.741342338,0.0,243.2593065,302.612436532,528.369578448,459.29766548,42.4850247072,26.5868882603
 10/02  10:00:00,1449.15931612,97.431391952,555.530222155,0.0,243.2593065,310.10971186,540.41301145,425.041527387,70.808374512,44.5631095513
 10/02  11:00:00,1457.74623144,97.8593285732,562.190708825,0.0,243.2593065,310.10971186,519.839651814,405.623679951,70.808374512,43.4075973509
 10/02  12:00:00,1418.59126736,98.224958928,564.00049469,0.0,243.2593065,310.10971186,505.27954752,397.704588743,70.808374512,36.7665842646
 10/02  13:00:00,1453.7351227,98.5379574445,561.522966746,0.0,243.2593065,302.612436532,480.430500781,388.063438389,56.6466996096,35.7203627818
 10/02  14:00:00,1451.60347923,99.1268096074,558.01795212,0.0,243.2593065,302.612436532,461.129795959,374.070477577,42.4850247072,44.5742936747
 10/02  15:00:00,1451.32054454,99.4809179263,556.944113056,0.0,243.2593065,302.612436532,464.918551812,372.694587175,56.6466996096,35.5772650269
 10/02  16:00:00,1425.76948289,99.8651619793,528.310323288,0.0,243.2593065,310.10971186,487.552483831,375.206742657,84.9700494144,27.3756917597
 10/02  17:00:00,1366.38020243,100.393484344,472.13739578,0.0,243.2593065,310.10971186,492.927772349,382.507639245,84.9700494144,25.4500836897
 10/02  18:00:00,1105.30887103,96.28880081,468.055721315,0.0,166.938926447,199.110933808,472.242724335,369.811505831,84.9700494144,17.4611690896
 10/02  19:00:00,1092.92579306,96.28880081,458.672255642,0.0,166.938926447,191.61365848,454.332450958,380.224983167,56.6466996096,17.4607681813
 10/02  20:00:00,977.135782681,96.28880081,479.560764073,0.0,100.150657288,124.558693486,497.551699412,423.444570579,56.6466996096,17.4604292239
 10/02  21:00:00,932.887647963,96.28880081,475.283956805,0.0,100.150657288,124.558693486,482.055323025,430.85274455,42.4850247072,8.71755376773
 10/02  22:00:00,922.327613419,96.28880081,531.606409586,0.0,46.0930336215,124.558693486,493.703447464,447.968468597,28.3233498048,17.4116290615
 10/02  23:00:00,935.934283689,96.28880081,544.002278964,0.0,46.0930336215,124.558693486,484.055568176,452.484488986,14.1616749024,17.409404287
 10/02  24:00:00,895.174961735,96.28880081,515.960894982,0.0,46.0930336215,113.312780494,471.459485086,457.080568905,5.66466996096,8.71424622031
 10/03  01:00:00,893.650800422,96.28880081,514.480826074,0.0,46.0930336215,113.312780494,485.037918198,461.962583156,5.66466996096,17.4106650819
 10/03  02:00:00,839.881478543,96.28880081,461.255657564,0.0,46.0930336215,113.312780494,489.235748375,466.159477881,5.66466996096,17.4116005339
 10/03  03:00:00,857.667201927,96.28880081,479.101804045,0.0,46.0930336215,113.312780494,483.181771497,468.800253557,5.66466996096,8.71684797908
 10/03  04:00:00,1010.12852353,96.28880081,538.169793929,0.0,100.150657288,148.969399434,472.180147788,449.105639783,5.66466996096,17.4098380441
 10/03  05:00:00,995.549314107,96.4586917514,522.61618436,0.0,100.150657288,149.894399434,772.399703808,740.827453695,14.1616749024,17.4105752106
 10/03  06:00:00,1236.0145473,97.2291142938,538.18583081,0.0,176.471037341,302.612436532,538.932664481,501.893026238,28.3233498048,8.71628843846
 10/03  07:00:00,1323.1147211,98.0373549729,513.856854309,0.0,243.2593065,310.10971186,526.434854895,457.595771141,42.4850247072,26.3540590458
 10/03  08:00:00,1409.78105916,98.6919947516,558.076239381,0.0,243.2593065,310.10971186,520.626694531,437.494604315,56.6466996096,26.4853906067
 10/03  09:00:00,1459.41679414,99.2687385905,572.626345987,0.0,243.2593065,302.612436532,504.259902489,426.319169353,42.4850247072,35.455708429
 10/03  10:00:00,1476.39868266,99.778109777,579.440590442,0.0,243.2593065,310.10971186,524.035337332,408.643789466,70.808374512,44.5831733539
