Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  11:00:00,1486.22738669,100.29237333,585.679826346,0.0,243.2593065,310.10971186,500.584729747,394.052311228,70.808374512,35.7240440062
 10/03  12:00:00,1447.6376252,100.628915374,588.680837743,0.0,243.2593065,310.10971186,498.145965864,391.79325153,70.808374512,35.544339822
 10/03  13:00:00,1482.00126352,100.976987931,589.097752143,0.0,243.2593065,302.612436532,489.626401981,388.316672677,56.6466996096,44.6630296949
 10/03  14:00:00,1482.58816255,101.307824302,589.585092905,0.0,243.2593065,302.612436532,462.600902625,384.452195694,42.4850247072,35.6636822241
 10/03  15:00:00,1481.42960534,101.641878091,588.533765477,0.0,243.2593065,302.612436532,482.703467373,381.570869544,56.6466996096,44.4858982195
 10/03  16:00:00,1488.17606776,102.051622751,588.183561382,0.0,243.2593065,310.10971186,491.17978267,379.654931507,84.9700494144,26.5548017487
 10/03  17:00:00,1490.61816023,102.490570423,589.183806943,0.0,243.2593065,310.10971186,488.350779132,377.107809858,84.9700494144,26.2729198605
 10/03  18:00:00,1206.64664359,96.28880081,569.035247006,0.0,166.938926447,199.110933808,477.606602179,375.178099796,84.9700494144,17.4584529684
 10/03  19:00:00,1111.2882652,96.28880081,480.238788427,0.0,166.938926447,191.61365848,457.749270156,383.644420863,56.6466996096,17.4581496834
 10/03  20:00:00,936.002273672,96.28880081,439.52177907,0.0,100.150657288,124.558693486,499.680610452,425.576022994,56.6466996096,17.4578878478
 10/03  21:00:00,897.88712269,96.28880081,440.910409806,0.0,100.150657288,124.558693486,484.762537568,433.558334397,42.4850247072,8.71917846436
 10/03  22:00:00,830.263071108,96.28880081,440.464206102,0.0,46.0930336215,124.558693486,498.377574687,452.642277619,28.3233498048,17.4119472623
 10/03  23:00:00,828.69768466,96.28880081,437.972401624,0.0,46.0930336215,124.558693486,490.284643504,458.713200598,14.1616749024,17.4097680041
 10/03  24:00:00,816.385211291,96.28880081,438.132973364,0.0,46.0930336215,113.312780494,477.746721988,463.36619028,5.66466996096,8.71586174744
 10/04  01:00:00,823.792221433,96.28880081,445.517656466,0.0,46.0930336215,113.312780494,489.125673802,466.049803995,5.66466996096,17.4111998461
 10/04  02:00:00,829.115120613,96.28880081,450.824471891,0.0,46.0930336215,113.312780494,484.318357505,469.938441395,5.66466996096,8.71524614933
 10/04  03:00:00,842.676217001,96.28880081,464.305892224,0.0,46.0930336215,113.312780494,495.549223057,472.471957205,5.66466996096,17.4125958907
 10/04  04:00:00,946.658357672,96.28880081,477.882036572,0.0,100.150657288,148.969399434,477.481407112,454.406214424,5.66466996096,17.4105227265
 10/04  05:00:00,942.274857447,96.7002024081,471.820870004,0.0,100.150657288,149.894399434,758.443015447,735.566485626,14.1616749024,8.71485491822
 10/04  06:00:00,1163.61616376,97.8852973722,467.006431287,0.0,176.471037341,302.612436532,550.110853434,504.37568019,28.3233498048,17.4118234391
 10/04  07:00:00,1283.07333792,99.5850236876,472.94869327,0.0,243.2593065,310.10971186,523.057301713,454.215822233,42.4850247072,26.3564547728
 10/04  08:00:00,1393.73597577,100.363911316,540.816178419,0.0,243.2593065,310.10971186,508.242005124,425.101797532,56.6466996096,26.4935079822
 10/04  09:00:00,1456.60969212,101.005226157,567.929204936,0.0,243.2593065,302.612436532,480.921173325,402.982496051,42.4850247072,35.4536525662
 10/04  10:00:00,1473.0783358,101.379428266,574.885192644,0.0,243.2593065,310.10971186,495.017541459,388.541236964,70.808374512,35.6679299837
 10/04  11:00:00,1478.33737279,101.85556544,577.797609667,0.0,243.2593065,310.10971186,488.205759559,372.734071848,70.808374512,44.6633131995
 10/04  12:00:00,1438.74886134,102.360411437,578.915916045,0.0,243.2593065,310.10971186,464.576433077,358.225097108,70.808374512,35.542961457
 10/04  13:00:00,1473.74485145,103.056432075,579.580581284,0.0,243.2593065,302.612436532,445.344485994,344.029969442,56.6466996096,44.6678169425
 10/04  14:00:00,1476.51147032,103.788905213,582.336276531,0.0,243.2593065,302.612436532,409.665988967,331.518010319,42.4850247072,35.6629539415
 10/04  15:00:00,1476.69186372,104.485885006,582.243133698,0.0,243.2593065,302.612436532,422.107833159,320.959358057,56.6466996096,44.5017754923
 10/04  16:00:00,1482.68694029,105.036691232,581.465839046,0.0,243.2593065,310.10971186,432.24747703,320.716037138,84.9700494144,26.5613904777
 10/04  17:00:00,1480.48453822,105.18647917,580.158196592,0.0,243.2593065,310.10971186,448.345448638,337.102857435,84.9700494144,26.2725417893
 10/04  18:00:00,1211.44697655,96.28880081,575.426784181,0.0,166.938926447,199.110933808,456.196826792,353.768767611,84.9700494144,17.4580097672
 10/04  19:00:00,1082.82847262,96.28880081,451.600010301,0.0,166.938926447,191.61365848,441.897030896,367.792604228,56.6466996096,17.4577270577
 10/04  20:00:00,922.147997887,96.28880081,425.293867553,0.0,100.150657288,124.558693486,482.2121605,412.762455428,56.6466996096,12.8030054616
 10/04  21:00:00,887.585567817,96.28880081,430.246077171,0.0,100.150657288,124.558693486,476.961821271,421.115439875,42.4850247072,13.3613566891
 10/04  22:00:00,824.409192307,96.28880081,434.639432868,0.0,46.0930336215,124.558693486,485.829277921,440.09436401,28.3233498048,17.4115641065
 10/04  23:00:00,821.699212855,96.28880081,430.692423164,0.0,46.0930336215,124.558693486,469.761331181,446.884309228,14.1616749024,8.71534705038
 10/04  24:00:00,805.234718684,96.28880081,426.249641752,0.0,46.0930336215,113.312780494,474.130882409,451.05333736,5.66466996096,17.4128750881
 10/05  01:00:00,816.916482745,96.28880081,438.682326468,0.0,46.0930336215,113.312780494,477.466605686,454.390916948,5.66466996096,17.4110187772
 10/05  02:00:00,840.45876519,96.28880081,462.068687963,0.0,46.0930336215,113.312780494,471.121767098,456.741900597,5.66466996096,8.71519654043
 10/05  03:00:00,910.901783754,96.28880081,531.865433304,0.0,46.0930336215,113.312780494,481.872594053,458.795408161,5.66466996096,17.4125159308
 10/05  04:00:00,1040.03448008,96.28880081,569.561677118,0.0,100.150657288,148.969399434,463.497206215,440.419130953,5.66466996096,17.4134053008
 10/05  05:00:00,1047.4285193,96.7792278357,574.613552393,0.0,100.150657288,149.894399434,703.317975425,680.44140628,14.1616749024,8.71489424284
 10/05  06:00:00,1277.04382033,98.7060789566,576.977681124,0.0,176.471037341,302.612436532,524.297030712,478.561757367,28.3233498048,17.4119235406
 10/05  07:00:00,1394.3934683,100.423709706,579.395185392,0.0,243.2593065,310.10971186,500.996235991,432.153854717,42.4850247072,26.3573565667
 10/05  08:00:00,1439.02942476,101.05675944,582.069758143,0.0,243.2593065,310.10971186,495.153839547,412.012129601,56.6466996096,26.4950103357
 10/05  09:00:00,1471.14310951,101.604084641,581.10325675,0.0,243.2593065,302.612436532,474.873580862,396.932320393,42.4850247072,35.4562357623
 10/05  10:00:00,1477.41815815,101.911452115,579.790742883,0.0,243.2593065,310.10971186,492.282472706,385.802754422,70.808374512,35.6713437715
 10/05  11:00:00,1478.34364386,102.2420291,579.174958483,0.0,243.2593065,310.10971186,494.183485051,378.706948357,70.808374512,44.6681621817
 10/05  12:00:00,1438.93081457,102.611667462,580.403724604,0.0,243.2593065,310.10971186,476.498749399,370.143643599,70.808374512,35.5467312879
 10/05  13:00:00,1476.46215916,103.08533469,583.558205002,0.0,243.2593065,302.612436532,457.686847015,356.370769486,56.6466996096,44.6693779195
 10/05  14:00:00,1478.3705847,103.269552152,584.99339219,0.0,243.2593065,302.612436532,434.707137146,356.554211985,42.4850247072,35.6679004536
 10/05  15:00:00,1480.32306324,103.847234176,586.15469182,0.0,243.2593065,302.612436532,450.183566925,349.037126306,56.6466996096,44.4997410094
 10/05  16:00:00,1487.22500311,104.39327658,586.134073169,0.0,243.2593065,310.10971186,448.237046393,336.703939591,84.9700494144,26.5630573871
 10/05  17:00:00,1484.75975634,104.675522026,584.12419086,0.0,243.2593065,310.10971186,460.777848265,349.532630273,84.9700494144,26.2751685781
 10/05  18:00:00,1219.37819782,96.28880081,581.604140552,0.0,166.938926447,199.110933808,462.769231526,360.339418671,84.9700494144,17.4597634397
 10/05  19:00:00,1215.68026785,96.28880081,580.703489333,0.0,166.938926447,191.61365848,441.91460146,367.808318332,56.6466996096,17.4595835189
 10/05  20:00:00,1080.19122157,96.28880081,579.333157557,0.0,100.150657288,124.558693486,482.97211286,408.865958678,56.6466996096,17.4594545723
 10/05  21:00:00,1039.00205874,96.28880081,577.800539136,0.0,100.150657288,124.558693486,467.300175294,416.095224201,42.4850247072,8.71992638488
 10/05  22:00:00,970.152400627,96.28880081,577.102046767,0.0,46.0930336215,124.558693486,481.381200974,435.647252392,28.3233498048,17.4105987768
 10/05  23:00:00,968.749820804,96.28880081,575.447904781,0.0,46.0930336215,124.558693486,474.096159738,442.523062594,14.1616749024,17.4114222415
 10/05  24:00:00,955.589209052,96.28880081,574.85238168,0.0,46.0930336215,113.312780494,461.790272064,447.408830963,5.66466996096,8.71677114051
 10/06  01:00:00,955.50001783,96.28880081,575.008832553,0.0,46.0930336215,113.312780494,474.809706897,451.731933742,5.66466996096,17.4131031941
 10/06  02:00:00,955.950984931,96.28880081,575.558500711,0.0,46.0930336215,113.312780494,478.991353342,455.915365101,5.66466996096,17.4113182794
 10/06  03:00:00,956.942188744,96.28880081,576.206220429,0.0,46.0930336215,113.312780494,472.856811674,458.475415726,5.66466996096,8.71672598751
 10/06  04:00:00,1049.40724025,96.28880081,575.9327721,0.0,100.150657288,148.969399434,464.149177515,441.071743764,5.66466996096,17.4127637895
 10/06  05:00:00,1034.75085741,96.8035167786,560.727229247,0.0,100.150657288,149.894399434,693.430603115,670.552926106,14.1616749024,8.71600210636
 10/06  06:00:00,1261.30771183,98.9469232088,561.258918731,0.0,176.471037341,302.612436532,519.480370074,473.742739427,28.3233498048,17.4142808416
 10/06  07:00:00,1385.69439599,100.645424987,573.077749605,0.0,243.2593065,310.10971186,499.790116093,430.948202121,42.4850247072,26.3568892645
 10/06  08:00:00,1421.20596434,101.225375108,566.951505063,0.0,243.2593065,310.10971186,497.165524735,414.024866789,56.6466996096,26.4939583364
 10/06  09:00:00,1457.48984575,101.718699755,569.453185364,0.0,243.2593065,302.612436532,481.640693466,403.692230503,42.4850247072,35.4634382564
 10/06  10:00:00,1470.46654753,102.33641469,573.78740707,0.0,243.2593065,310.10971186,493.788530702,378.384002344,70.808374512,44.5961538456
 10/06  11:00:00,1475.05687462,102.487626189,576.126410091,0.0,243.2593065,310.10971186,483.064981221,376.520598519,70.808374512,35.7360081899
 10/06  12:00:00,1435.96852327,102.730081433,578.291827353,0.0,243.2593065,310.10971186,480.030149443,373.665958612,70.808374512,35.555816319
 10/06  13:00:00,1470.2208416,102.974208153,578.970751054,0.0,243.2593065,302.612436532,470.773039853,369.455375197,56.6466996096,44.6709650471
 10/06  14:00:00,1469.17351068,103.268922749,578.281212907,0.0,243.2593065,302.612436532,455.584172233,368.504436986,42.4850247072,44.5947105401
 10/06  15:00:00,1466.49941394,103.644406205,575.848713853,0.0,243.2593065,302.612436532,461.411684218,369.177512891,56.6466996096,35.587471717
 10/06  16:00:00,1471.49161874,104.069793059,573.826333947,0.0,243.2593065,310.10971186,480.986844364,369.464260447,84.9700494144,26.5525345034
 10/06  17:00:00,1466.00851308,104.444778309,568.372366912,0.0,243.2593065,310.10971186,483.097315296,371.850409935,84.9700494144,26.276855947
 10/06  18:00:00,1176.97341189,96.28880081,541.912301055,0.0,166.938926447,199.110933808,476.168647475,373.734716188,84.9700494144,17.4638818727
 10/06  19:00:00,1102.23754883,96.28880081,471.58567108,0.0,166.938926447,191.61365848,455.551855782,381.441390867,56.6466996096,17.4637653046
 10/06  20:00:00,959.447893945,96.28880081,462.946479023,0.0,100.150657288,124.558693486,496.674602401,422.564204104,56.6466996096,17.4636986874
 10/06  21:00:00,928.62260709,96.28880081,471.485639603,0.0,100.150657288,124.558693486,489.3805316,429.478463598,42.4850247072,17.4170432948
 10/06  22:00:00,856.692856221,96.28880081,466.751081242,0.0,46.0930336215,124.558693486,485.661666223,448.621554884,28.3233498048,8.71676153335
 10/06  23:00:00,856.154464911,96.28880081,465.284463129,0.0,46.0930336215,124.558693486,487.051032329,455.476538939,14.1616749024,17.4128184877
 10/06  24:00:00,844.071520956,96.28880081,465.653936356,0.0,46.0930336215,113.312780494,474.520431704,460.139739332,5.66466996096,8.71602241097
 10/07  01:00:00,842.864954395,96.28880081,464.483754915,0.0,46.0930336215,113.312780494,487.158907046,464.079700456,5.66466996096,17.4145366285
 10/07  02:00:00,835.866003039,96.28880081,457.55452787,0.0,46.0930336215,113.312780494,490.878542226,467.801034068,5.66466996096,17.4128381973
 10/07  03:00:00,830.76535464,96.28880081,452.496907868,0.0,46.0930336215,113.312780494,485.373953458,470.993202245,5.66466996096,8.716081252
 10/07  04:00:00,840.327730164,96.28880081,451.905849298,0.0,55.6251445156,113.312780494,486.614636495,463.535566426,5.66466996096,17.4144001071
 10/07  05:00:00,840.44568864,96.28880081,452.069886711,0.0,55.6251445156,113.312780494,496.910697414,465.336509659,14.1616749024,17.4125128526
 10/07  06:00:00,909.470165794,96.28880081,451.874816614,0.0,65.1572554096,176.889270242,442.62923128,405.589980013,28.3233498048,8.7159014626
 10/07  07:00:00,1025.3592878,96.6023612548,457.452418214,0.0,109.682768182,220.96816451,723.734964124,663.835261155,42.4850247072,17.4146782621
 10/07  08:00:00,1047.37625891,96.6001402398,469.488439781,0.0,109.682768182,220.96816451,612.013757593,537.864455848,56.6466996096,17.5026021358
 10/07  09:00:00,1178.00332674,97.0667544466,492.142680813,0.0,131.945524568,266.955817592,567.871107596,499.011295797,42.4850247072,26.3747870916
 10/07  10:00:00,1244.09393834,97.2214242146,549.746941584,0.0,131.945524568,274.45309292,585.744167261,479.622734835,70.808374512,35.3130579145
 10/07  11:00:00,1253.93554956,97.3034848223,557.611870348,0.0,131.945524568,274.45309292,564.565960575,467.26213991,70.808374512,26.4954461533
 10/07  12:00:00,1224.5508606,97.3618739387,560.120396293,0.0,131.945524568,274.45309292,555.47923198,458.185179693,70.808374512,26.4856777742
 10/07  13:00:00,1219.57281331,97.4722343996,562.092151384,0.0,131.945524568,266.955817592,541.473446384,449.520511696,56.6466996096,35.3062350777
 10/07  14:00:00,1220.77411751,97.5002662398,562.838843464,0.0,131.945524568,266.955817592,520.263178158,451.289321709,42.4850247072,26.4888317423
 10/07  15:00:00,1139.0109189,96.28880081,560.272653082,0.0,109.682768182,212.545889182,432.671814169,349.537377626,56.6466996096,26.4877369327
 10/07  16:00:00,1145.19840235,96.28880081,559.396055413,0.0,109.682768182,220.04316451,475.793816624,355.519002382,84.9700494144,35.3047648273
 10/07  17:00:00,1102.59316294,96.28880081,559.143564882,0.0,109.682768182,220.04316451,462.297877985,359.752978988,84.9700494144,17.5748495831
 10/07  18:00:00,979.34011466,96.28880081,459.448710461,0.0,100.150657288,199.110933808,500.166298527,397.783668395,84.9700494144,17.4125807174
 10/07  19:00:00,968.938413313,96.28880081,447.671923201,0.0,100.150657288,191.61365848,478.935682238,404.875373236,56.6466996096,17.4136093931
 10/07  20:00:00,871.473996235,96.28880081,462.978611511,0.0,55.6251445156,124.558693486,513.385516835,448.02085836,56.6466996096,8.71795886525
 10/07  21:00:00,876.977575229,96.28880081,470.001935563,0.0,55.6251445156,124.558693486,514.154094263,454.256843757,42.4850247072,17.4122257994
 10/07  22:00:00,872.286740706,96.28880081,473.282264991,0.0,46.0930336215,124.558693486,516.71774975,470.981184264,28.3233498048,17.4132156805
 10/07  23:00:00,876.788491454,96.28880081,474.449461674,0.0,46.0930336215,124.558693486,498.911063282,476.031647129,14.1616749024,8.71774125025
 10/07  24:00:00,862.130171958,96.28880081,467.562173261,0.0,46.0930336215,113.312780494,504.262496853,481.184391927,5.66466996096,17.4134349652
 10/08  01:00:00,847.887875654,96.28880081,462.033213777,0.0,34.9616554283,113.312780494,509.932386427,486.854493215,5.66466996096,17.4132232515
 10/08  02:00:00,845.31705826,96.28880081,457.596262944,0.0,34.9616554283,113.312780494,506.470387513,492.087871165,5.66466996096,8.71784638761
 10/08  03:00:00,842.152474274,96.28880081,452.196702173,0.0,34.9616554283,113.312780494,520.04669222,496.970329677,5.66466996096,17.4116925818
 10/08  04:00:00,832.857884306,96.28880081,430.145201325,0.0,44.4937663224,113.312780494,515.991821599,492.913934846,5.66466996096,17.4132167925
 10/08  05:00:00,820.272195769,96.28880081,414.763654565,0.0,44.4937663224,113.312780494,520.553835372,497.674403826,14.1616749024,8.7177566439
 10/08  06:00:00,895.202037064,96.28880081,419.025725634,0.0,54.0258772165,176.889270242,481.191626084,435.453384352,28.3233498048,17.4148919275
 10/08  07:00:00,903.76164116,96.28880081,435.887993631,0.0,54.0258772165,184.38654557,489.203597183,429.305558504,42.4850247072,17.4130139715
 10/08  08:00:00,1008.98338949,96.28880081,459.053986399,0.0,65.1572554096,220.04316451,483.497660935,409.360014244,56.6466996096,17.4909470819
 10/08  09:00:00,1027.25972239,96.28880081,482.06250066,0.0,65.1572554096,212.545889182,443.030694516,382.973230546,42.4850247072,17.5724392622
 10/08  10:00:00,1086.06433127,96.28880081,535.284827204,0.0,65.1572554096,220.04316451,472.887133755,366.795174078,70.808374512,35.2835851643
 10/08  11:00:00,1089.65459143,96.28880081,545.013630701,0.0,65.1572554096,220.04316451,457.305190152,360.031672216,70.808374512,26.4651434239
 10/08  12:00:00,1095.15630349,96.28880081,549.31763252,0.0,65.1572554096,220.04316451,451.23132389,353.958165241,70.808374512,26.4647841362
 10/08  13:00:00,1090.89653432,96.28880081,549.263976081,0.0,65.1572554096,212.545889182,430.151577025,347.041061965,56.6466996096,26.4638154501
 10/08  14:00:00,1080.48630023,96.28880081,552.972024704,0.0,65.1572554096,212.545889182,413.982559994,336.214693833,42.4850247072,35.2828414537
 10/08  15:00:00,1076.2364935,96.28880081,555.196343903,0.0,65.1572554096,212.545889182,410.905589926,327.794301909,56.6466996096,26.4645884072
 10/08  16:00:00,1013.75357236,96.28880081,520.568426175,0.0,65.1572554096,220.04316451,448.890128757,337.455770872,84.9700494144,26.4643084705
 10/08  17:00:00,892.315264998,96.28880081,445.963510969,0.0,54.0258772165,184.38654557,468.019995581,356.705303472,84.9700494144,26.344642694
 10/08  18:00:00,882.711986065,96.28880081,454.317705235,0.0,44.4937663224,163.454314868,511.420838146,409.037577558,84.9700494144,17.4132111726
 10/08  19:00:00,883.205838557,96.28880081,459.325133093,0.0,44.4937663224,155.95703954,489.308471997,423.944040938,56.6466996096,8.71773144873
 10/08  20:00:00,840.572790271,96.28880081,446.007703717,0.0,44.4937663224,124.558693486,538.830274599,464.768738768,56.6466996096,17.4148362211
 10/08  21:00:00,840.364460231,96.28880081,450.324003918,0.0,44.4937663224,124.558693486,532.319207775,472.421223584,42.4850247072,17.4129594842
 10/08  22:00:00,833.338536178,96.28880081,454.212319546,0.0,34.9616554283,124.558693486,528.299361398,491.258399802,28.3233498048,8.7176117909
 10/08  23:00:00,891.499359234,96.28880081,511.295704303,0.0,34.9616554283,124.558693486,526.363505571,494.787217254,14.1616749024,17.4146134154
 10/08  24:00:00,932.065717638,96.28880081,563.324976256,0.0,34.9616554283,113.312780494,521.624266558,498.546824553,5.66466996096,17.4127720446
 10/09  01:00:00,919.196045717,96.28880081,550.842826155,0.0,34.9616554283,113.312780494,517.880227473,503.497839146,5.66466996096,8.71771836553
 10/09  02:00:00,871.535369349,96.28880081,503.669958327,0.0,34.9616554283,113.312780494,532.803430292,509.723747902,5.66466996096,17.415012429
 10/09  03:00:00,860.252515464,96.28880081,492.59562676,0.0,34.9616554283,113.312780494,539.495840399,516.417889148,5.66466996096,17.4132812906
 10/09  04:00:00,886.99031331,96.28880081,509.150674553,0.0,44.4937663224,113.312780494,524.811045826,510.428583708,5.66466996096,8.71779215683
 10/09  05:00:00,876.244079153,96.28880081,498.573996858,0.0,44.4937663224,113.312780494,546.203851476,514.627134999,14.1616749024,17.4150415739
 10/09  06:00:00,965.211149991,96.28880081,514.407777949,0.0,54.0258772165,176.889270242,495.153533612,449.416920952,28.3233498048,17.4132628554
 10/09  07:00:00,1009.35662536,96.28880081,566.078419243,0.0,54.0258772165,184.38654557,490.992362202,439.789561176,42.4850247072,8.71777631856
 10/09  08:00:00,1102.95875503,96.28880081,576.106659222,0.0,65.1572554096,220.04316451,480.556068962,406.416258575,56.6466996096,17.4931107774
 10/09  09:00:00,1110.84285858,96.28880081,588.755457776,0.0,65.1572554096,212.545889182,454.376433285,385.540340591,42.4850247072,26.351067986
 10/09  10:00:00,1115.15892357,96.28880081,584.838567971,0.0,65.1572554096,220.04316451,472.636804485,375.364243338,70.808374512,26.4641866349
 10/09  11:00:00,1106.50679265,96.28880081,574.276877525,0.0,65.1572554096,220.04316451,473.190421295,367.098763346,70.808374512,35.2832834369
 10/09  12:00:00,1113.14660584,96.28880081,582.372650898,0.0,65.1572554096,220.04316451,468.059071791,370.779886688,70.808374512,26.4708105909
 10/09  13:00:00,1107.94373489,96.28880081,584.829120674,0.0,65.1572554096,212.545889182,459.975571071,376.86388675,56.6466996096,26.464984712
 10/09  14:00:00,1100.54343584,96.28880081,577.001931934,0.0,65.1572554096,212.545889182,421.252200993,352.299678717,42.4850247072,26.4674975687
 10/09  15:00:00,1114.11504354,96.28880081,591.952663036,0.0,65.1572554096,212.545889182,423.898409159,331.968146388,56.6466996096,35.2835631615
 10/09  16:00:00,1088.79078133,96.28880081,593.522252326,0.0,65.1572554096,220.04316451,444.321768141,332.880651984,84.9700494144,26.4710667418
 10/09  17:00:00,1037.29086743,96.28880081,589.905205145,0.0,54.0258772165,184.38654557,469.864862093,358.549672898,84.9700494144,26.3451397809
 10/09  18:00:00,1015.10289988,96.28880081,584.601544114,0.0,44.4937663224,163.454314868,511.3433259,417.654858223,84.9700494144,8.71841826192
 10/09  19:00:00,912.638872063,96.28880081,491.500855515,0.0,44.4937663224,155.95703954,509.8991311,435.839162375,56.6466996096,17.413269115
 10/09  20:00:00,854.110365139,96.28880081,465.033083512,0.0,44.4937663224,124.558693486,550.215678941,476.154585277,56.6466996096,17.4143940548
 10/09  21:00:00,854.175006869,96.28880081,465.579826913,0.0,44.4937663224,124.558693486,537.102847457,485.899428867,42.4850247072,8.71839388282
 10/09  22:00:00,836.855146989,96.28880081,458.388891686,0.0,34.9616554283,124.558693486,550.930662698,505.194079802,28.3233498048,17.4132330918
 10/09  23:00:00,884.652242086,96.28880081,504.697465601,0.0,34.9616554283,124.558693486,541.634294865,510.058259724,14.1616749024,17.4143602387
 10/09  24:00:00,934.076041725,96.28880081,565.125067703,0.0,34.9616554283,113.312780494,527.840341774,513.457288,5.66466996096,8.71838381278
 10/10  01:00:00,952.458893157,96.28880081,571.820980729,0.0,46.0930336215,113.312780494,537.726965586,514.648757109,5.66466996096,17.4135385159
 10/10  02:00:00,931.935128122,96.28880081,552.112410628,0.0,46.0930336215,113.312780494,544.320502602,521.240860284,5.66466996096,17.4149723572
 10/10  03:00:00,857.14333292,96.28880081,478.246760739,0.0,46.0930336215,113.312780494,541.956814325,527.573408287,5.66466996096,8.7187360768
 10/10  04:00:00,932.395337899,96.28880081,460.959761879,0.0,100.150657288,148.969399434,522.547704896,499.469833876,5.66466996096,17.4132010592
 10/10  05:00:00,935.943551455,96.28880081,463.565642453,0.0,100.150657288,149.894399434,1038.91484894,1007.33799387,14.1616749024,17.4151801689
 10/10  06:00:00,1162.06764347,96.2971224492,462.05802162,0.0,176.471037341,302.612436532,653.51481276,616.472630781,28.3233498048,8.71883217453
 10/10  07:00:00,1274.50779965,96.5222378937,467.39039201,0.0,243.2593065,310.10971186,612.161254976,543.309139093,42.4850247072,26.3670911762
 10/10  08:00:00,1337.66472224,96.6605007241,489.11233536,0.0,243.2593065,310.10971186,603.520601458,513.328281794,56.6466996096,33.5456200542
 10/10  09:00:00,1442.80331202,96.769514002,559.495910716,0.0,243.2593065,302.612436532,553.616548347,482.727809472,42.4850247072,28.4037141675
 10/10  10:00:00,1467.78133247,96.8638665438,574.809364874,0.0,243.2593065,310.10971186,556.138639867,440.729506074,70.808374512,44.6007592807
 10/10  11:00:00,1477.76375112,96.9977142788,582.065980614,0.0,243.2593065,310.10971186,530.96798199,415.458633767,70.808374512,44.7009737107
 10/10  12:00:00,1442.36388394,97.350837541,586.976210791,0.0,243.2593065,310.10971186,504.212131634,397.854648114,70.808374512,35.5491090081
 10/10  13:00:00,1480.35839793,97.7215059499,591.210540987,0.0,243.2593065,302.612436532,484.929150649,387.12424062,56.6466996096,41.1582104189
 10/10  14:00:00,1480.63544938,98.1775547827,590.793829655,0.0,243.2593065,302.612436532,455.663566005,373.970659161,42.4850247072,39.2078821371
 10/10  15:00:00,1472.75433793,98.6278465222,582.024966818,0.0,243.2593065,302.612436532,452.185168225,359.920773115,56.6466996096,35.6176955005
 10/10  16:00:00,1478.76020768,98.8207187406,581.385681891,0.0,243.2593065,310.10971186,483.282421534,362.889750708,84.9700494144,35.4226214115
 10/10  17:00:00,1488.81724502,99.1426007809,592.064384243,0.0,243.2593065,310.10971186,474.342021835,371.845028007,84.9700494144,17.5269444135
 10/10  18:00:00,1228.19383404,96.28880081,586.491308601,0.0,166.938926447,199.110933808,463.641149203,361.202344663,84.9700494144,17.4687551258
 10/10  19:00:00,1212.42091351,96.28880081,579.642219689,0.0,166.938926447,191.61365848,448.263409567,374.148138511,56.6466996096,17.4685714461
 10/10  20:00:00,1074.79732918,96.28880081,575.789049313,0.0,100.150657288,124.558693486,493.886266488,418.851931471,56.6466996096,18.3876354073
 10/10  21:00:00,1034.18420729,96.28880081,574.719312926,0.0,100.150657288,124.558693486,485.272510429,426.28215385,42.4850247072,16.5053318718
 10/10  22:00:00,866.236590254,96.28880081,475.645610203,0.0,46.0930336215,124.558693486,492.733621226,446.99458084,28.3233498048,17.4156905807
 10/10  23:00:00,848.222702556,96.28880081,457.182549643,0.0,46.0930336215,124.558693486,483.959981993,452.384319411,14.1616749024,17.4139876798
 10/10  24:00:00,923.930363389,96.28880081,544.503840227,0.0,46.0930336215,113.312780494,468.274485264,453.891629823,5.66466996096,8.71818547935
 10/11  01:00:00,856.004976771,96.28880081,477.196394193,0.0,46.0930336215,113.312780494,481.57046696,458.489556173,5.66466996096,17.4162408263
 10/11  02:00:00,821.714293038,96.28880081,442.775720142,0.0,46.0930336215,113.312780494,488.375670219,465.296215531,5.66466996096,17.4147847264
 10/11  03:00:00,815.84366385,96.28880081,431.434960137,0.0,46.0930336215,113.312780494,485.540812974,471.157503503,5.66466996096,8.71863950996
 10/11  04:00:00,899.719694218,96.28880081,424.274053991,0.0,100.150657288,148.969399434,475.368566316,452.287057754,5.66466996096,17.4168386015
 10/11  05:00:00,894.12135146,96.2932426574,411.674306364,0.0,100.150657288,149.894399434,793.386599131,761.80975047,14.1616749024,17.4151737585
 10/11  06:00:00,1112.21164809,97.0127196397,407.085589438,0.0,176.471037341,302.612436532,549.360100367,512.317917924,28.3233498048,8.71883263867
 10/11  07:00:00,1228.82614909,97.4266946631,417.346198177,0.0,243.2593065,310.10971186,530.714069806,461.861078884,42.4850247072,26.3679662147
 10/11  08:00:00,1375.01720808,98.0849479437,523.405275476,0.0,243.2593065,310.10971186,508.395072218,425.246975051,56.6466996096,26.5013975574
 10/11  09:00:00,1448.35010475,98.4754042351,557.728997547,0.0,243.2593065,302.612436532,489.917954701,411.946630328,42.4850247072,35.4862996652
 10/11  10:00:00,1436.25657824,99.0316594727,534.972675753,0.0,243.2593065,310.10971186,503.416500201,387.997410767,70.808374512,44.6107149218
 10/11  11:00:00,1431.20818204,99.9552965295,527.401379104,0.0,243.2593065,310.10971186,475.821739074,360.307429663,70.808374512,44.7059348983
 10/11  12:00:00,1388.04110763,100.736257201,525.352627786,0.0,243.2593065,310.10971186,453.357431553,346.996209583,70.808374512,35.5528474572
 10/11  13:00:00,1417.31837819,101.214404478,520.831284022,0.0,243.2593065,302.612436532,441.937051971,340.587947578,56.6466996096,44.7024047831
 10/11  14:00:00,1415.33746451,101.907569624,518.03364259,0.0,243.2593065,302.612436532,406.357345978,328.192219057,42.4850247072,35.6801022137
 10/11  15:00:00,1414.75526045,102.800981193,516.536721307,0.0,243.2593065,302.612436532,407.871667016,315.602059549,56.6466996096,35.622907858
 10/11  16:00:00,1423.34401323,103.107188998,518.240705258,0.0,243.2593065,310.10971186,445.803652738,325.406343527,84.9700494144,35.4272597972
 10/11  17:00:00,1432.15593411,103.510746596,527.102224751,0.0,243.2593065,310.10971186,445.450728078,334.199374781,84.9700494144,26.2813038822
 10/11  18:00:00,1197.70961698,96.28880081,551.199098865,0.0,166.938926447,199.110933808,442.813992535,340.380812657,84.9700494144,17.4631304642
 10/11  19:00:00,1212.23068157,96.28880081,573.698078401,0.0,166.938926447,191.61365848,425.622110653,351.512091611,56.6466996096,17.4633194324
 10/11  20:00:00,1089.67659572,96.28880081,585.751305842,0.0,100.150657288,124.558693486,469.592150706,395.481831959,56.6466996096,17.4636191372
 10/11  21:00:00,1047.6394381,96.28880081,583.03892472,0.0,100.150657288,124.558693486,454.252764809,403.045884426,42.4850247072,8.72185567588
 10/11  22:00:00,978.184732269,96.28880081,581.114404577,0.0,46.0930336215,124.558693486,466.19061232,420.452640194,28.3233498048,17.4146223205
 10/11  23:00:00,974.783914872,96.28880081,576.586479006,0.0,46.0930336215,124.558693486,456.344848793,424.767257481,14.1616749024,17.4159164094
 10/11  24:00:00,956.637378425,96.28880081,570.478792466,0.0,46.0930336215,113.312780494,441.787506782,427.403598219,5.66466996096,8.71923860204
 10/12  01:00:00,956.333286116,96.28880081,570.080482067,0.0,46.0930336215,113.312780494,453.133113414,430.053150954,5.66466996096,17.4152924983
 10/12  02:00:00,961.79699164,96.28880081,575.635781923,0.0,46.0930336215,113.312780494,456.64855518,433.566963483,5.66466996096,17.4169217363
 10/12  03:00:00,964.538848382,96.28880081,578.339966352,0.0,46.0930336215,113.312780494,451.385547517,437.004035563,5.66466996096,8.71684199353
 10/12  04:00:00,1066.13773518,96.28880081,590.095052666,0.0,100.150657288,148.969399434,443.145276021,420.064513946,5.66466996096,17.4160921137
 10/12  05:00:00,1066.14853984,96.6336960253,588.619088508,0.0,100.150657288,149.894399434,657.763172681,626.183966228,14.1616749024,17.4175315501
 10/12  06:00:00,1297.52483479,98.1651450031,589.563076851,0.0,176.471037341,302.612436532,483.566795946,446.526338517,28.3233498048,8.71710762411
 10/12  07:00:00,1402.93261911,99.757697973,585.311284649,0.0,243.2593065,310.10971186,472.314741202,403.461047828,42.4850247072,26.3686686674
 10/12  08:00:00,1415.09726767,100.568818317,553.717459874,0.0,243.2593065,310.10971186,467.175717438,375.196030432,56.6466996096,35.3329873964
 10/12  09:00:00,1430.59626653,101.292719248,534.609594992,0.0,243.2593065,302.612436532,430.689370813,355.756851692,42.4850247072,32.4474944141
 10/12  10:00:00,1421.37358226,102.739717934,515.877783197,0.0,243.2593065,310.10971186,435.739574675,326.209082393,70.808374512,38.72211777
 10/12  11:00:00,1406.1784174,104.004860805,496.530942634,0.0,243.2593065,310.10971186,422.749232147,307.232019352,70.808374512,44.7088382834
 10/12  12:00:00,1360.57132058,105.111860461,490.758645091,0.0,243.2593065,310.10971186,401.399570839,295.029207774,70.808374512,35.5619885532
 10/12  13:00:00,1392.48544927,106.268626749,488.070380375,0.0,243.2593065,302.612436532,387.722570542,286.369400944,56.6466996096,44.7064699885
 10/12  14:00:00,1392.75395697,106.866138556,487.623326885,0.0,243.2593065,302.612436532,359.315793897,281.14006536,42.4850247072,35.690703829
 10/12  15:00:00,1400.54598762,107.355195356,495.324658971,0.0,243.2593065,302.612436532,384.71773385,283.540960719,56.6466996096,44.5300735216
 10/12  16:00:00,1414.26152316,108.333891848,501.750531905,0.0,243.2593065,310.10971186,392.631342536,281.086059381,84.9700494144,26.5752337408
 10/12  17:00:00,1443.69514308,108.067530252,533.088445291,0.0,243.2593065,310.10971186,413.413975909,302.160917663,84.9700494144,26.2830088318
 10/12  18:00:00,1219.07895084,96.28880081,572.444956027,0.0,166.938926447,199.110933808,426.504843338,324.067376683,84.9700494144,17.4674172399
 10/12  19:00:00,1227.28056439,96.28880081,588.313184945,0.0,166.938926447,191.61365848,411.515348457,337.400873831,56.6466996096,17.4677750162
 10/12  20:00:00,1099.74127953,96.28880081,595.140471294,0.0,100.150657288,124.558693486,455.509161101,381.394298583,56.6466996096,17.4681629084
 10/12  21:00:00,1058.81946029,96.28880081,594.303046335,0.0,100.150657288,124.558693486,450.801866554,390.895690432,42.4850247072,17.4211514155
 10/12  22:00:00,989.933289901,96.28880081,593.162275266,0.0,46.0930336215,124.558693486,446.149403914,409.107080485,28.3233498048,8.71897362425
 10/12  23:00:00,991.221589401,96.28880081,593.505079289,0.0,46.0930336215,124.558693486,445.746388015,414.169422247,14.1616749024,17.4152908656
 10/12  24:00:00,977.443416714,96.28880081,592.6545533,0.0,46.0930336215,113.312780494,442.561940039,419.481332061,5.66466996096,17.4159380169
 10/13  01:00:00,974.709329991,96.28880081,590.532164166,0.0,46.0930336215,113.312780494,438.675813999,424.291664582,5.66466996096,8.71947945588
 10/13  02:00:00,970.688710851,96.28880081,587.52126223,0.0,46.0930336215,113.312780494,452.566091552,429.485691979,5.66466996096,17.4157296115
 10/13  03:00:00,966.701451998,96.28880081,584.036392092,0.0,46.0930336215,113.312780494,456.431137874,433.34923834,5.66466996096,17.4172295732
 10/13  04:00:00,1058.78052557,96.28880081,582.936172219,0.0,100.150657288,148.969399434,430.952811888,416.568179302,5.66466996096,8.71996262423
 10/13  05:00:00,1058.14884717,96.8563748159,581.47725072,0.0,100.150657288,149.894399434,615.86105577,584.281775399,14.1616749024,17.4176054687
 10/13  06:00:00,1284.41238524,99.2961540334,578.277538399,0.0,176.471037341,302.612436532,477.765038901,432.023714235,28.3233498048,17.4179748616
 10/13  07:00:00,1393.21493342,101.029554174,577.876023966,0.0,243.2593065,310.10971186,462.712965736,393.858061725,42.4850247072,26.369879304
 10/13  08:00:00,1435.61184988,101.991010354,575.273550462,0.0,243.2593065,310.10971186,443.646725511,360.487790757,56.6466996096,26.5122351444
 10/13  09:00:00,1426.1830834,103.108664512,527.389524598,0.0,243.2593065,302.612436532,411.449136856,333.486923077,42.4850247072,35.4771890713
 10/13  10:00:00,1412.48402708,104.409078926,502.859747934,0.0,243.2593065,310.10971186,417.009354738,310.501878357,70.808374512,35.6991018692
 10/13  11:00:00,1407.43488079,105.591538356,494.713396016,0.0,243.2593065,310.10971186,418.163207615,302.646235448,70.808374512,44.7085976549
 10/13  12:00:00,1377.40372761,106.593347182,505.605010929,0.0,243.2593065,310.10971186,407.649606955,301.263362836,70.808374512,35.5778696068
 10/13  13:00:00,1416.44308786,107.373144579,510.940228015,0.0,243.2593065,302.612436532,401.041475018,299.688239725,56.6466996096,44.7065356832
 10/13  14:00:00,1417.20119714,108.021412487,511.090447093,0.0,243.2593065,302.612436532,377.857018422,290.748866179,42.4850247072,44.6231275354
 10/13  15:00:00,1416.33783032,109.15291114,509.082810649,0.0,243.2593065,302.612436532,373.083795373,280.819419617,56.6466996096,35.6176761467
 10/13  16:00:00,1428.52490853,109.896367152,514.243202589,0.0,243.2593065,310.10971186,401.850356365,281.456643707,84.9700494144,35.4236632444
 10/13  17:00:00,1436.79436591,109.483803391,523.46737929,0.0,243.2593065,310.10971186,398.351949584,295.851496824,84.9700494144,17.530403346
 10/13  18:00:00,1216.83503407,96.28880081,569.148453141,0.0,166.938926447,199.110933808,423.859921078,321.420384434,84.9700494144,17.4694872292
 10/13  19:00:00,1171.81816887,96.28880081,528.621156368,0.0,166.938926447,191.61365848,401.513549594,327.399320658,56.6466996096,17.4675293269
 10/13  20:00:00,1023.46532665,96.28880081,512.759114367,0.0,100.150657288,124.558693486,438.869182025,364.754569567,56.6466996096,17.467912848
 10/13  21:00:00,1045.83796705,96.28880081,579.801374986,0.0,100.150657288,124.558693486,443.036367823,383.129303724,42.4850247072,17.4220393913
 10/13  22:00:00,988.271688792,96.28880081,593.127097668,0.0,46.0930336215,124.558693486,454.055377146,408.314081707,28.3233498048,17.4179456341
 10/13  23:00:00,975.187803399,96.28880081,581.034835284,0.0,46.0930336215,124.558693486,441.031940623,418.152922513,14.1616749024,8.71734320751
 10/13  24:00:00,955.699580328,96.28880081,574.951466432,0.0,46.0930336215,113.312780494,447.812701932,424.7307268,5.66466996096,17.4173051712
 10/14  01:00:00,925.657890616,96.28880081,545.883290735,0.0,46.0930336215,113.312780494,454.533871464,431.450072177,5.66466996096,17.4191293266
 10/14  02:00:00,888.039819824,96.28880081,508.808767697,0.0,46.0930336215,113.312780494,450.825156346,436.44249103,5.66466996096,8.71799535495
 10/14  03:00:00,860.457022425,96.28880081,481.574848261,0.0,46.0930336215,113.312780494,464.0857625,441.002420103,5.66466996096,17.4186724357
 10/14  04:00:00,865.827614516,96.28880081,476.998542338,0.0,55.6251445156,113.312780494,456.184497409,433.102526609,5.66466996096,17.4173008385
 10/14  05:00:00,876.932565653,96.28880081,488.153750273,0.0,55.6251445156,113.312780494,461.21687419,434.498162866,14.1616749024,12.5570364213
 10/14  06:00:00,918.668121465,96.28880081,456.754009626,0.0,65.1572554096,176.889270242,419.472265679,377.570951514,28.3233498048,13.5779643601
 10/14  07:00:00,1022.66125107,96.5864729765,453.950168631,0.0,109.682768182,220.96816451,628.966802243,569.061169203,42.4850247072,17.4206083324
 10/14  08:00:00,1048.42962323,96.588677328,466.719457233,0.0,109.682768182,220.96816451,560.439037267,486.282090662,56.6466996096,17.5102469953
 10/14  09:00:00,1164.75540298,97.6670017337,473.246978103,0.0,131.945524568,266.955817592,514.758458284,445.890067428,42.4850247072,26.383366149
 10/14  10:00:00,1160.06503203,97.7660796759,461.344049129,0.0,131.945524568,274.45309292,539.388592627,437.940469162,70.808374512,30.6397489526
 10/14  11:00:00,1162.67580694,97.8300705531,457.743480628,0.0,131.945524568,274.45309292,535.087747291,433.078143757,70.808374512,31.2012290226
 10/14  12:00:00,1142.76083464,97.8789492188,455.37232025,0.0,131.945524568,274.45309292,526.772950704,429.463710516,70.808374512,26.5008656753
 10/14  13:00:00,1142.35242318,97.9680973792,456.218603241,0.0,131.945524568,266.955817592,519.331366096,427.356775459,56.6466996096,35.3278910277
 10/14  14:00:00,1148.80317861,98.1519932667,459.92836212,0.0,131.945524568,266.955817592,481.041835441,412.055643464,42.4850247072,26.5011672697
 10/14  15:00:00,1054.53406632,96.28880081,446.772111667,0.0,109.682768182,212.545889182,423.477606756,335.21061756,56.6466996096,31.6202895862
 10/14  16:00:00,1057.81914283,96.28880081,437.385914778,0.0,109.682768182,220.04316451,461.681106477,346.504303516,84.9700494144,30.2067535463
 10/14  17:00:00,1022.0584056,96.28880081,436.269389824,0.0,109.682768182,220.04316451,464.127169745,352.793835162,84.9700494144,26.3632851681
 10/14  18:00:00,989.789760157,96.28880081,429.567899262,0.0,100.150657288,199.110933808,485.082609123,391.394831023,84.9700494144,8.71772868566
 10/14  19:00:00,974.037216752,96.28880081,424.899000448,0.0,100.150657288,191.61365848,473.271925485,399.207242718,56.6466996096,17.4179831576
 10/14  20:00:00,858.004424393,96.28880081,417.475489582,0.0,55.6251445156,124.558693486,520.154783398,446.089151986,56.6466996096,17.4189318028
 10/14  21:00:00,858.03163523,96.28880081,412.324912085,0.0,55.6251445156,124.558693486,505.224547547,454.021393666,42.4850247072,8.71812917349
 10/14  22:00:00,851.496384512,96.28880081,411.480154889,0.0,46.0930336215,124.558693486,517.251787238,471.509539783,28.3233498048,17.4188976494
 10/14  23:00:00,852.075936957,96.28880081,411.001313634,0.0,46.0930336215,124.558693486,509.245217778,477.66603891,14.1616749024,17.4175039657
 10/14  24:00:00,833.642227274,96.28880081,405.012053314,0.0,46.0930336215,113.312780494,506.262617651,483.18183236,5.66466996096,17.4161153303
 10/15  01:00:00,811.267383716,96.28880081,393.780248586,0.0,34.9616554283,113.312780494,504.652944144,490.268701269,5.66466996096,8.71957291346
 10/15  02:00:00,799.047702737,96.28880081,382.258217097,0.0,34.9616554283,113.312780494,519.492022652,496.408262772,5.66466996096,17.4190899185
 10/15  03:00:00,793.297404608,96.28880081,376.896801987,0.0,34.9616554283,113.312780494,525.395825932,502.31340166,5.66466996096,17.4177543105
 10/15  04:00:00,803.280764297,96.28880081,375.899138744,0.0,44.4937663224,113.312780494,512.236360811,497.851428484,5.66466996096,8.72026236558
 10/15  05:00:00,798.243481613,96.28880081,368.897869879,0.0,44.4937663224,113.312780494,534.370012106,502.791072641,14.1616749024,17.417264563
 10/15  06:00:00,860.002118818,96.28880081,356.952222685,0.0,54.0258772165,176.889270242,488.018347095,442.276122148,28.3233498048,17.4188751421
 10/15  07:00:00,857.902831836,96.28880081,364.010993288,0.0,54.0258772165,184.38654557,486.099575515,434.896677332,42.4850247072,8.71787347556
 10/15  08:00:00,959.884685657,96.28880081,385.351098518,0.0,65.1572554096,220.04316451,488.806070696,405.920743531,56.6466996096,26.2386275554
 10/15  09:00:00,981.561084831,96.28880081,408.437082391,0.0,65.1572554096,212.545889182,452.368522945,392.305397694,42.4850247072,17.5781005438
 10/15  10:00:00,1007.93794443,96.28880081,425.61757144,0.0,65.1572554096,220.04316451,502.010283976,395.901915197,70.808374512,35.2999942663
 10/15  11:00:00,1025.16274914,96.28880081,444.60299836,0.0,65.1572554096,220.04316451,479.427893802,382.139640631,70.808374512,26.4798786589
 10/15  12:00:00,1039.74079232,96.28880081,456.500568169,0.0,65.1572554096,220.04316451,475.783293225,378.495216444,70.808374512,26.4797022688
 10/15  13:00:00,1034.7667885,96.28880081,458.436317477,0.0,65.1572554096,212.545889182,471.600241272,379.656124352,56.6466996096,35.2974173102
 10/15  14:00:00,1046.82496007,96.28880081,466.512490991,0.0,65.1572554096,212.545889182,435.901519027,366.933886616,42.4850247072,26.4826077042
 10/15  15:00:00,1055.7313312,96.28880081,472.103821896,0.0,65.1572554096,212.545889182,439.931986827,356.807371232,56.6466996096,26.4779159857
 10/15  16:00:00,1034.16737388,96.28880081,473.067440255,0.0,65.1572554096,220.04316451,477.468238285,360.109036221,84.9700494144,32.3891526497
 10/15  17:00:00,969.310631604,96.28880081,453.516434476,0.0,54.0258772165,184.38654557,488.060290546,382.620842715,84.9700494144,20.469398417
 10/15  18:00:00,926.317597712,96.28880081,425.883446493,0.0,44.4937663224,163.454314868,540.00024955,437.613044372,84.9700494144,17.4171557634
 10/15  19:00:00,893.560382439,96.28880081,401.807211982,0.0,44.4937663224,155.95703954,525.824209906,451.758691737,56.6466996096,17.4188185593
 10/15  20:00:00,847.180338873,96.28880081,389.992094296,0.0,44.4937663224,124.558693486,556.649590298,491.285039479,56.6466996096,8.71785120966
 10/15  21:00:00,837.417481326,96.28880081,382.365862086,0.0,44.4937663224,124.558693486,559.607520905,499.704202175,42.4850247072,17.4182940228
 10/15  22:00:00,824.696000348,96.28880081,377.285851217,0.0,34.9616554283,124.558693486,563.424207172,517.680892269,28.3233498048,17.419965098
 10/15  23:00:00,821.875778991,96.28880081,369.879485624,0.0,34.9616554283,124.558693486,548.577404101,525.697362738,14.1616749024,8.71836646023
 10/15  24:00:00,807.647689043,96.28880081,364.396679718,0.0,34.9616554283,113.312780494,555.51315715,532.428947965,5.66466996096,17.4195392238
 10/16  01:00:00,812.768104918,96.28880081,356.678290936,0.0,46.0930336215,113.312780494,561.610780117,538.527602403,5.66466996096,17.4185077527
 10/16  02:00:00,806.068753032,96.28880081,351.396136732,0.0,46.0930336215,113.312780494,567.6671478,544.585006544,5.66466996096,17.4174712949
 10/16  03:00:00,797.78065676,96.28880081,345.323171125,0.0,46.0930336215,113.312780494,565.162581726,550.777795486,5.66466996096,8.72011627901
 10/16  04:00:00,872.997330554,96.28880081,334.81079204,0.0,100.150657288,148.969399434,548.315104327,525.228911339,5.66466996096,17.4215230271
 10/16  05:00:00,868.780372216,96.28880081,329.745713981,0.0,100.150657288,149.894399434,1042.15248968,1010.57203233,14.1616749024,17.4187824542
 10/16  06:00:00,1087.77814635,96.5621469878,323.433284075,0.0,176.471037341,302.612436532,666.091935019,629.047756796,28.3233498048,8.72082841826
 10/16  07:00:00,1199.56101878,96.8646784214,330.135281992,0.0,243.2593065,310.10971186,626.981566742,558.118289785,42.4850247072,26.3782522502
 10/16  08:00:00,1270.53522766,96.9910555392,360.776672203,0.0,243.2593065,310.10971186,606.380844846,514.390158394,56.6466996096,35.3439868429
 10/16  09:00:00,1343.45930152,97.1028887249,398.827582922,0.0,243.2593065,302.612436532,560.340392146,482.376918071,42.4850247072,35.4784493684
 10/16  10:00:00,1391.32647475,97.3672003749,435.125794038,0.0,243.2593065,310.10971186,558.791390199,452.282245084,70.808374512,35.7007706035
 10/16  11:00:00,1463.20259531,97.8527784489,495.182433609,0.0,243.2593065,310.10971186,545.867593008,430.334199284,70.808374512,44.7250192125
 10/16  12:00:00,1453.47614884,98.3902737285,518.597363893,0.0,243.2593065,310.10971186,519.079964066,412.689977157,70.808374512,35.5816123969
 10/16  13:00:00,1493.34172223,98.823191887,523.603475854,0.0,243.2593065,302.612436532,502.959123606,401.586700399,56.6466996096,44.7257235972
 10/16  14:00:00,1502.91617298,99.2085661318,527.191003367,0.0,243.2593065,302.612436532,469.380997056,382.254359862,42.4850247072,44.6416124875
 10/16  15:00:00,1507.59607665,99.6917834849,529.584130892,0.0,243.2593065,302.612436532,457.712960597,365.440154039,56.6466996096,35.6261069483
 10/16  16:00:00,1510.54282776,99.9909853515,531.725905335,0.0,243.2593065,310.10971186,482.127141714,361.725836746,84.9700494144,35.4312555544
 10/16  17:00:00,1501.24733504,100.161516958,532.28850951,0.0,243.2593065,310.10971186,477.864888522,375.362017889,84.9700494144,17.5328212181
 10/16  18:00:00,1148.68570901,96.28880081,436.390469512,0.0,166.938926447,199.110933808,475.897047,373.45538186,84.9700494144,17.4716157261
 10/16  19:00:00,1084.3669859,96.28880081,384.747096286,0.0,166.938926447,191.61365848,463.212504104,389.095918741,56.6466996096,17.4698857536
 10/16  20:00:00,924.247289971,96.28880081,360.603840578,0.0,100.150657288,124.558693486,511.154636675,437.03714398,56.6466996096,17.4707930851
 10/16  21:00:00,878.964981902,96.28880081,354.60650782,0.0,100.150657288,124.558693486,505.444046234,445.534561386,42.4850247072,17.4244601414
 10/16  22:00:00,795.987247983,96.28880081,338.138340709,0.0,46.0930336215,124.558693486,512.062233185,466.318295654,28.3233498048,17.4205877263
 10/16  23:00:00,797.516394969,96.28880081,339.848270221,0.0,46.0930336215,124.558693486,495.56421096,472.683832935,14.1616749024,8.71870312194
 10/16  24:00:00,801.20298505,96.28880081,353.853293391,0.0,46.0930336215,113.312780494,498.361700252,475.276754152,5.66466996096,17.4202761386
 10/17  01:00:00,804.16717172,96.28880081,353.70283889,0.0,46.0930336215,113.312780494,500.876635057,477.792640551,5.66466996096,17.4193245452
 10/17  02:00:00,811.380617183,96.28880081,367.689108376,0.0,46.0930336215,113.312780494,503.823810393,480.740786708,5.66466996096,17.4183537242
 10/17  03:00:00,832.441667576,96.28880081,405.618749478,0.0,46.0930336215,113.312780494,498.31396262,483.928687651,5.66466996096,8.72060500787
 10/17  04:00:00,942.424313681,96.28880081,439.707495458,0.0,100.150657288,148.969399434,484.931454622,461.848658257,5.66466996096,17.4181264036
