Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  05:00:00,955.153257648,96.4757239367,474.453275544,0.0,100.150657288,149.894399434,820.54269465,788.96112725,14.1616749024,17.4198924975
 10/17  06:00:00,1232.6060185,97.1825509666,531.139463363,0.0,176.471037341,302.612436532,561.837570746,524.79496535,28.3233498048,8.71925559058
 10/17  07:00:00,1364.89419561,97.9794413192,552.53181051,0.0,243.2593065,310.10971186,544.527827326,475.662519375,42.4850247072,26.3802832429
 10/17  08:00:00,1414.79440271,98.6465920368,554.840815711,0.0,243.2593065,310.10971186,544.707567594,452.712704833,56.6466996096,35.3481631515
 10/17  09:00:00,1457.42623654,99.2268519264,556.027855177,0.0,243.2593065,302.612436532,517.090507539,439.122085114,42.4850247072,35.4833977177
 10/17  10:00:00,1466.86179395,99.7459844917,556.787946407,0.0,243.2593065,310.10971186,525.806506708,419.290816733,70.808374512,35.7073154632
 10/17  11:00:00,1465.03881807,100.251031019,561.269647169,0.0,243.2593065,310.10971186,520.318042931,404.776563456,70.808374512,44.7331049631
 10/17  12:00:00,1426.29230165,100.741275806,568.867667422,0.0,243.2593065,310.10971186,497.723031166,391.326181452,70.808374512,35.5884752018
 10/17  13:00:00,1452.48637455,101.145671281,559.333552205,0.0,243.2593065,302.612436532,481.505781459,380.124610268,56.6466996096,44.7344715814
 10/17  14:00:00,1421.63999463,101.580422832,525.714813841,0.0,243.2593065,302.612436532,450.61254991,363.484893733,42.4850247072,44.64263147
 10/17  15:00:00,1414.89213819,101.85927236,518.332991014,0.0,243.2593065,302.612436532,452.52490635,360.244340003,56.6466996096,35.6338667368
 10/17  16:00:00,1425.55167686,102.124314725,522.269972002,0.0,243.2593065,310.10971186,481.203641789,360.795003209,84.9700494144,35.4385891659
 10/17  17:00:00,1433.871389,102.558429544,530.60581633,0.0,243.2593065,310.10971186,465.270906774,362.764796059,84.9700494144,17.5360613005
 10/17  18:00:00,1205.91400403,96.28880081,560.395213556,0.0,166.938926447,199.110933808,464.138275673,361.694494737,84.9700494144,17.4737315213
 10/17  19:00:00,1218.33462847,96.28880081,581.360333377,0.0,166.938926447,191.61365848,444.137902921,370.018090036,56.6466996096,17.4731132759
 10/17  20:00:00,1089.24766492,96.28880081,586.426447567,0.0,100.150657288,124.558693486,485.851228578,411.730496619,56.6466996096,17.4740323494
 10/17  21:00:00,1054.19266454,96.28880081,583.5088372,0.0,100.150657288,124.558693486,478.640050456,418.727427276,42.4850247072,17.4275984726
 10/17  22:00:00,991.003728907,96.28880081,575.074365887,0.0,46.0930336215,124.558693486,481.233950269,435.49244692,28.3233498048,17.418153544
 10/17  23:00:00,985.700823612,96.28880081,570.549621166,0.0,46.0930336215,124.558693486,473.078006329,441.496746538,14.1616749024,17.4195848889
 10/17  24:00:00,965.147865425,96.28880081,567.354871703,0.0,46.0930336215,113.312780494,460.359866991,445.973919754,5.66466996096,8.72127727571
 10/18  01:00:00,962.747177726,96.28880081,564.743827443,0.0,46.0930336215,113.312780494,475.097860823,452.013519422,5.66466996096,17.41967144
 10/18  02:00:00,963.679089636,96.28880081,559.755117342,0.0,46.0930336215,113.312780494,480.641589486,457.555078237,5.66466996096,17.4218412886
 10/18  03:00:00,941.04759023,96.28880081,532.16381963,0.0,46.0930336215,113.312780494,477.019756277,462.63568502,5.66466996096,8.71940129518
 10/18  04:00:00,936.58209879,96.28880081,439.429589423,0.0,100.150657288,148.969399434,470.397400212,447.311019385,5.66466996096,17.4217108653
 10/18  05:00:00,940.117606006,96.7116638257,438.386154647,0.0,100.150657288,149.894399434,733.890111663,702.305389085,14.1616749024,17.4230476758
 10/18  06:00:00,1150.50207387,98.0091283967,416.094233198,0.0,176.471037341,302.612436532,536.495837681,490.752997551,28.3233498048,17.4194903247
 10/18  07:00:00,1252.17765983,99.6719239206,406.233585707,0.0,243.2593065,310.10971186,508.495937113,448.418109782,42.4850247072,17.5928026237
 10/18  08:00:00,1318.83706681,100.343359889,434.575181105,0.0,243.2593065,310.10971186,520.368554923,428.363615062,56.6466996096,35.3582402512
 10/18  09:00:00,1412.96509495,100.858788694,493.635189172,0.0,243.2593065,302.612436532,494.321528279,416.342842391,42.4850247072,35.4936611811
 10/18  10:00:00,1466.33670489,101.315912845,535.434644326,0.0,243.2593065,310.10971186,505.010229023,398.481006756,70.808374512,35.7208477554
 10/18  11:00:00,1474.54386552,101.800945314,541.414493662,0.0,243.2593065,310.10971186,499.870505498,384.323362959,70.808374512,44.7387680271
 10/18  12:00:00,1432.35113206,102.076556274,543.935208797,0.0,243.2593065,310.10971186,496.022498639,380.720399891,70.808374512,44.4937242355
 10/18  13:00:00,1468.3322763,102.407942844,545.067140877,0.0,243.2593065,302.612436532,467.351189074,374.917991821,56.6466996096,35.7864976435
 10/18  14:00:00,1467.4688162,102.759709504,545.164779534,0.0,243.2593065,302.612436532,451.802141042,364.675994528,42.4850247072,44.6411218064
 10/18  15:00:00,1456.34407478,103.231387155,546.967587522,0.0,243.2593065,302.612436532,440.961202772,348.665404185,56.6466996096,35.6490989775
 10/18  16:00:00,1406.0135165,103.662552647,496.103588669,0.0,243.2593065,310.10971186,461.981197301,341.559419143,84.9700494144,35.451728744
 10/18  17:00:00,1340.89083728,103.945308862,430.925334276,0.0,243.2593065,310.10971186,462.137189699,350.872661388,84.9700494144,26.294478897
 10/18  18:00:00,1077.4506201,96.28880081,431.780859287,0.0,166.938926447,199.110933808,472.230318472,369.788911471,84.9700494144,17.4713575869
 10/18  19:00:00,1062.9197532,96.28880081,425.261422396,0.0,166.938926447,191.61365848,456.235588245,382.116714841,56.6466996096,17.4721737942
 10/18  20:00:00,926.830141128,96.28880081,423.287094405,0.0,100.150657288,124.558693486,498.315239711,424.195485654,56.6466996096,17.4730544475
 10/18  21:00:00,889.496738126,96.28880081,429.701344378,0.0,100.150657288,124.558693486,491.12276626,431.21207916,42.4850247072,17.4256623926
 10/18  22:00:00,838.139920958,96.28880081,448.00386319,0.0,46.0930336215,124.558693486,485.187239799,448.142481947,28.3233498048,8.72140804733
 10/18  23:00:00,858.060150457,96.28880081,466.5950228,0.0,46.0930336215,124.558693486,484.619522168,453.038180855,14.1616749024,17.4196664105
 10/18  24:00:00,852.557563435,96.28880081,473.982217665,0.0,46.0930336215,113.312780494,481.334620106,458.248385511,5.66466996096,17.4215646339
 10/19  01:00:00,867.032534204,96.28880081,488.493067787,0.0,46.0930336215,113.312780494,476.441616413,462.057498301,5.66466996096,8.71944815052
 10/19  02:00:00,911.326199423,96.28880081,532.377051531,0.0,46.0930336215,113.312780494,488.331133801,465.244414749,5.66466996096,17.4220490917
 10/19  03:00:00,876.572657113,96.28880081,497.757964737,0.0,46.0930336215,113.312780494,491.417030623,468.331250835,5.66466996096,17.4211098271
 10/19  04:00:00,932.332557992,96.28880081,463.540572588,0.0,100.150657288,148.969399434,473.561371374,450.476642474,5.66466996096,17.4200589393
 10/19  05:00:00,986.631389631,96.7854558226,515.667488131,0.0,100.150657288,149.894399434,741.773265208,718.890055336,14.1616749024,8.72153496982
 10/19  06:00:00,1183.22328998,98.5153858306,481.843094554,0.0,176.471037341,302.612436532,543.203706933,497.45870665,28.3233498048,17.4216504788
 10/19  07:00:00,1349.31584362,100.408834843,537.422302074,0.0,243.2593065,310.10971186,513.596584117,444.729665048,42.4850247072,26.3818943616
 10/19  08:00:00,1428.76750668,101.293208092,572.168319702,0.0,243.2593065,310.10971186,491.401379128,408.232941462,56.6466996096,26.5217380561
 10/19  09:00:00,1473.1449989,101.961737872,581.376451751,0.0,243.2593065,302.612436532,460.810750703,382.81574188,42.4850247072,35.5099841158
 10/19  10:00:00,1483.75894043,102.482492986,584.015966094,0.0,243.2593065,310.10971186,478.280250246,362.820597592,70.808374512,44.6512781422
 10/19  11:00:00,1485.84677593,102.805206442,584.689178384,0.0,243.2593065,310.10971186,472.307317275,356.755516309,70.808374512,44.7434264533
 10/19  12:00:00,1446.12304146,103.05189287,585.09654009,0.0,243.2593065,310.10971186,460.374315577,353.978111147,70.808374512,35.5878299176
 10/19  13:00:00,1472.92068772,104.074594963,576.387169865,0.0,243.2593065,302.612436532,440.284852951,338.891172133,56.6466996096,44.7469812092
 10/19  14:00:00,1483.89874153,104.425130905,587.6278658,0.0,243.2593065,302.612436532,418.73995206,331.913151621,42.4850247072,44.3417757317
 10/19  15:00:00,1455.54018778,104.434757842,556.730566063,0.0,243.2593065,302.612436532,434.644631036,342.04916232,56.6466996096,35.9487691069
 10/19  16:00:00,1462.18679033,104.714101338,555.524623121,0.0,243.2593065,310.10971186,472.583969979,352.172977149,84.9700494144,35.4409434156
 10/19  17:00:00,1490.75302949,105.069372873,581.467665711,0.0,243.2593065,310.10971186,460.175548235,357.669231716,84.9700494144,17.5362671051
 10/19  18:00:00,1239.84131891,96.28880081,594.440128978,0.0,166.938926447,199.110933808,462.486643424,360.041831409,84.9700494144,17.4747626007
 10/19  19:00:00,1224.16646377,96.28880081,588.85017011,0.0,166.938926447,191.61365848,442.284847754,368.164875037,56.6466996096,17.4732731067
 10/19  20:00:00,1078.26664288,96.28880081,579.070100547,0.0,100.150657288,124.558693486,485.28973394,411.168622223,56.6466996096,17.4744121073
 10/19  21:00:00,997.695661432,96.28880081,538.920618721,0.0,100.150657288,124.558693486,479.365789012,419.452884056,42.4850247072,17.4278802481
 10/19  22:00:00,911.978104653,96.28880081,521.079832806,0.0,46.0930336215,124.558693486,483.931074132,438.186483852,28.3233498048,17.4212404754
 10/19  23:00:00,877.862340823,96.28880081,486.431982925,0.0,46.0930336215,124.558693486,477.828830004,446.246989737,14.1616749024,17.4201653647
 10/19  24:00:00,855.755692503,96.28880081,477.007713602,0.0,46.0930336215,113.312780494,466.434529323,452.048269082,5.66466996096,8.72159028016
 10/20  01:00:00,844.423995552,96.28880081,465.916136202,0.0,46.0930336215,113.312780494,480.127460662,457.042302166,5.66466996096,17.4204885348
 10/20  02:00:00,850.84017945,96.28880081,472.381186232,0.0,46.0930336215,113.312780494,484.271824197,461.184358452,5.66466996096,17.4227957841
 10/20  03:00:00,848.465292596,96.28880081,467.475109783,0.0,46.0930336215,113.312780494,480.095261004,465.710641793,5.66466996096,8.71994925023
 10/20  04:00:00,935.139482559,96.28880081,462.616185777,0.0,100.150657288,148.969399434,471.483437735,448.395853444,5.66466996096,17.4229143308
 10/20  05:00:00,921.576051717,96.8108907662,449.173044391,0.0,100.150657288,149.894399434,719.672551471,688.08644668,14.1616749024,17.4244298882
 10/20  06:00:00,1141.99205069,98.9509881899,438.979059323,0.0,176.471037341,302.612436532,532.0289272,486.284570319,28.3233498048,17.4210070765
 10/20  07:00:00,1248.10415101,100.648785786,431.383888921,0.0,243.2593065,310.10971186,503.784987157,443.704411801,42.4850247072,17.5955506492
 10/20  08:00:00,1275.69561816,101.214923115,419.445384623,0.0,243.2593065,310.10971186,520.24681207,428.234631026,56.6466996096,35.3654814346
 10/20  09:00:00,1311.18708899,101.639365677,419.958050737,0.0,243.2593065,302.612436532,497.875731291,419.888409134,42.4850247072,35.50229745
 10/20  10:00:00,1323.24606687,101.99501189,424.040255865,0.0,243.2593065,310.10971186,521.243807412,405.773587604,70.808374512,44.6618452962
 10/20  11:00:00,1328.80867349,102.314760835,430.107647714,0.0,243.2593065,310.10971186,504.193501373,397.58807445,70.808374512,35.7970524107
 10/20  12:00:00,1290.92436827,102.603507363,435.021271306,0.0,243.2593065,310.10971186,507.163824778,391.867309241,70.808374512,44.4881410253
 10/20  13:00:00,1323.6824412,102.851087343,435.928759582,0.0,243.2593065,302.612436532,488.696880471,387.300800459,56.6466996096,44.7493804023
 10/20  14:00:00,1324.43669458,103.059527971,436.674962786,0.0,243.2593065,302.612436532,463.454996171,385.250460567,42.4850247072,35.7195108966
 10/20  15:00:00,1319.01362436,103.305672528,431.079984817,0.0,243.2593065,302.612436532,487.154061356,385.939496979,56.6466996096,44.5678647674
 10/20  16:00:00,1323.59935239,103.540272258,426.433657547,0.0,243.2593065,310.10971186,499.640670057,388.081056138,84.9700494144,26.5895645048
 10/20  17:00:00,1322.20002995,103.799585807,418.458432662,0.0,243.2593065,310.10971186,501.30469391,390.036565618,84.9700494144,26.298078878
 10/20  18:00:00,1056.19325189,96.28880081,412.454329305,0.0,166.938926447,199.110933808,490.04766872,387.600596051,84.9700494144,17.4770232538
 10/20  19:00:00,1044.74996824,96.28880081,405.759305901,0.0,166.938926447,191.61365848,467.693715101,393.57646378,56.6466996096,17.470551711
 10/20  20:00:00,905.167841078,96.28880081,388.559130871,0.0,100.150657288,124.558693486,510.776232152,436.656047127,56.6466996096,17.4734854156
 10/20  21:00:00,858.521087723,96.28880081,378.066483628,0.0,100.150657288,124.558693486,504.712487154,444.799173658,42.4850247072,17.4282887881
 10/20  22:00:00,786.676245186,96.28880081,369.655862217,0.0,46.0930336215,124.558693486,511.062553881,465.317659248,28.3233498048,17.4215448275
 10/20  23:00:00,791.257625302,96.28880081,364.282356586,0.0,46.0930336215,124.558693486,495.197509411,472.313481976,14.1616749024,8.72235253274
 10/20  24:00:00,771.109736239,96.28880081,356.12596408,0.0,46.0930336215,113.312780494,500.963439766,477.877023208,5.66466996096,17.4217465972
 10/21  01:00:00,766.503387802,96.28880081,350.544137144,0.0,46.0930336215,113.312780494,506.573915862,483.485052682,5.66466996096,17.4241932188
 10/21  02:00:00,770.061885276,96.28880081,349.640307064,0.0,46.0930336215,113.312780494,503.17091865,487.774643253,5.66466996096,9.73160543566
 10/21  03:00:00,771.087936765,96.28880081,349.056652529,0.0,46.0930336215,113.312780494,514.061121694,491.98385364,5.66466996096,16.412598093
 10/21  04:00:00,777.062867412,96.28880081,343.510654332,0.0,55.6251445156,113.312780494,509.290741801,486.205348677,5.66466996096,17.4207231625
 10/21  05:00:00,772.132449156,96.28880081,333.151696579,0.0,55.6251445156,113.312780494,522.388819625,490.804344963,14.1616749024,17.4227997597
 10/21  06:00:00,822.890751907,96.28880081,315.270893179,0.0,65.1572554096,176.889270242,471.451428823,434.408085975,28.3233498048,8.71999304332
 10/21  07:00:00,918.356393188,96.613523268,305.685670718,0.0,109.682768182,220.96816451,792.691750882,732.783815178,42.4850247072,17.4229109967
 10/21  08:00:00,918.206567637,96.6092008402,299.325958716,0.0,109.682768182,220.96816451,660.508146798,586.345040118,56.6466996096,17.5164070705
 10/21  09:00:00,1025.93127318,96.9990319181,300.035677744,0.0,131.945524568,266.955817592,614.319002988,545.43629441,42.4850247072,26.3976838713
 10/21  10:00:00,1043.08340118,97.0943504694,308.913663022,0.0,131.945524568,274.45309292,627.649919276,521.480490103,70.808374512,35.3610546616
 10/21  11:00:00,1047.96254462,97.1693577958,313.203747189,0.0,131.945524568,274.45309292,606.587468118,509.262231465,70.808374512,26.5168621411
 10/21  12:00:00,1027.62107657,97.2265657349,325.484641915,0.0,131.945524568,274.45309292,607.887440059,501.727625628,70.808374512,35.3514399195
 10/21  13:00:00,1032.38762778,97.2796491882,334.828672065,0.0,131.945524568,266.955817592,572.831061798,489.668733098,56.6466996096,26.5156290906
 10/21  14:00:00,1023.45786459,97.3084642256,324.597089082,0.0,131.945524568,266.955817592,574.56100372,496.727975085,42.4850247072,35.348003928
 10/21  15:00:00,934.847325022,96.28880081,315.979648033,0.0,109.682768182,212.545889182,462.888764695,379.721740808,56.6466996096,26.5203242775
 10/21  16:00:00,941.90008691,96.28880081,315.420151924,0.0,109.682768182,220.04316451,507.798485707,387.482534135,84.9700494144,35.3459021579
 10/21  17:00:00,903.492416093,96.28880081,315.159220533,0.0,109.682768182,220.04316451,503.919490492,392.572039693,84.9700494144,26.3774013844
 10/21  18:00:00,876.865645526,96.28880081,314.81833782,0.0,100.150657288,199.110933808,522.224945656,428.532714159,84.9700494144,8.72218208258
 10/21  19:00:00,868.277655182,96.28880081,314.278325271,0.0,100.150657288,191.61365848,508.877618097,434.809480057,56.6466996096,17.42143843
 10/21  20:00:00,753.125825353,96.28880081,313.898147181,0.0,55.6251445156,124.558693486,556.319256543,482.248975276,56.6466996096,17.4235816573
 10/21  21:00:00,762.615475513,96.28880081,325.741929784,0.0,55.6251445156,124.558693486,540.103130162,488.897762351,42.4850247072,8.72034310381
 10/21  22:00:00,764.106495673,96.28880081,334.959871162,0.0,46.0930336215,124.558693486,552.734951245,506.987842315,28.3233498048,17.4237591253
 10/21  23:00:00,770.625922142,96.28880081,336.697646828,0.0,46.0930336215,124.558693486,544.672294735,513.087704962,14.1616749024,17.4229148711
 10/21  24:00:00,760.736941055,96.28880081,337.385906345,0.0,46.0930336215,113.312780494,541.07156536,517.984899934,5.66466996096,17.4219954652
 10/22  01:00:00,751.359682238,96.28880081,342.698832716,0.0,34.9616554283,113.312780494,538.159208884,523.771694941,5.66466996096,8.72284398133
 10/22  02:00:00,753.355627417,96.28880081,346.951426672,0.0,34.9616554283,113.312780494,553.294098683,530.206571672,5.66466996096,17.4228570499
 10/22  03:00:00,757.186799308,96.28880081,347.963501789,0.0,34.9616554283,113.312780494,558.935690573,535.845825361,5.66466996096,17.4251952513
 10/22  04:00:00,766.969176393,96.28880081,348.16656733,0.0,44.4937663224,113.312780494,551.221453661,529.862747961,5.66466996096,15.6940357393
 10/22  05:00:00,767.566392059,96.28880081,348.576752321,0.0,44.4937663224,113.312780494,556.991528022,532.380807707,14.1616749024,10.4490454121
 10/22  06:00:00,836.601092439,96.28880081,343.214516877,0.0,54.0258772165,176.889270242,515.397997421,469.652965581,28.3233498048,17.421682035
 10/22  07:00:00,827.07665255,96.28880081,332.751070904,0.0,54.0258772165,184.38654557,524.7237306,464.814842468,42.4850247072,17.4238634246
 10/22  08:00:00,910.559758848,96.28880081,339.115210138,0.0,65.1572554096,220.04316451,523.25426287,449.101266598,56.6466996096,17.5062966625
 10/22  09:00:00,908.123935205,96.28880081,346.947835362,0.0,65.1572554096,212.545889182,513.426335536,444.571131032,42.4850247072,26.3701797966
 10/22  10:00:00,924.476495796,96.28880081,360.809378812,0.0,65.1572554096,220.04316451,535.055054539,437.749029677,70.808374512,26.49765035
 10/22  11:00:00,952.052454909,96.28880081,389.195919035,0.0,65.1572554096,220.04316451,528.208870024,422.084888193,70.808374512,35.3156073188
 10/22  12:00:00,973.104946358,96.28880081,417.119484904,0.0,65.1572554096,220.04316451,501.327989002,404.022044119,70.808374512,26.4975703713
 10/22  13:00:00,982.155731937,96.28880081,436.91688983,0.0,65.1572554096,212.545889182,478.862422461,395.721480192,56.6466996096,26.4942426587
 10/22  14:00:00,992.594538196,96.28880081,451.096653213,0.0,65.1572554096,212.545889182,460.556070648,382.752524064,42.4850247072,35.3185218774
 10/22  15:00:00,1004.22205031,96.28880081,464.772666555,0.0,65.1572554096,212.545889182,464.96509336,381.821752782,56.6466996096,26.496640968
 10/22  16:00:00,986.49543575,96.28880081,472.003588473,0.0,65.1572554096,220.04316451,494.51330918,383.052779772,84.9700494144,26.4904799942
 10/22  17:00:00,931.702689209,96.28880081,460.388686965,0.0,54.0258772165,184.38654557,523.988597532,412.649241062,84.9700494144,26.3693070554
 10/22  18:00:00,886.284423454,96.28880081,431.245814864,0.0,44.4937663224,163.454314868,561.502114841,459.110552845,84.9700494144,17.4215125819
 10/22  19:00:00,844.353847646,96.28880081,396.467121672,0.0,44.4937663224,155.95703954,545.065394931,470.994915446,56.6466996096,17.4237798755
 10/22  20:00:00,783.781487094,96.28880081,361.361886952,0.0,44.4937663224,124.558693486,577.489934604,512.122732952,56.6466996096,8.720502042
 10/22  21:00:00,761.497111629,96.28880081,332.352005964,0.0,44.4937663224,124.558693486,582.2080316,522.298887308,42.4850247072,17.4241195848
 10/22  22:00:00,742.68202597,96.28880081,313.982138751,0.0,34.9616554283,124.558693486,587.364685552,541.617966196,28.3233498048,17.4233695511
 10/22  23:00:00,729.076874693,96.28880081,301.680933048,0.0,34.9616554283,124.558693486,580.741701492,549.157504631,14.1616749024,17.4225219578
 10/22  24:00:00,716.263343201,96.28880081,306.880890331,0.0,34.9616554283,113.312780494,570.290219991,555.902664304,5.66466996096,8.72288572626
 10/23  01:00:00,737.051534619,96.28880081,318.636754512,0.0,46.0930336215,113.312780494,582.30086553,559.212992469,5.66466996096,17.4232030995
 10/23  02:00:00,741.847441,96.28880081,323.027740364,0.0,46.0930336215,113.312780494,588.192874062,565.102369412,5.66466996096,17.4258346885
 10/23  03:00:00,745.606281606,96.28880081,330.192472851,0.0,46.0930336215,113.312780494,592.775134404,569.688333173,5.66466996096,17.4221312697
 10/23  04:00:00,836.810332931,96.28880081,335.457981616,0.0,100.150657288,148.969399434,555.746108488,541.358767186,5.66466996096,8.72267134077
 10/23  05:00:00,837.087201361,96.28880081,341.613931133,0.0,100.150657288,149.894399434,1084.66118392,1053.07493254,14.1616749024,17.4245764744
 10/23  06:00:00,1067.56952477,96.560982002,352.649726718,0.0,176.471037341,302.612436532,694.858575493,649.110381498,28.3233498048,17.4248441895
 10/23  07:00:00,1210.07086474,96.862212822,395.154154497,0.0,243.2593065,310.10971186,640.364433973,571.490152492,42.4850247072,26.3892567741
 10/23  08:00:00,1282.2974495,96.9859244349,433.714290839,0.0,243.2593065,310.10971186,613.524082849,530.344128531,56.6466996096,26.5332547085
 10/23  09:00:00,1333.39773833,97.0799899996,451.401939993,0.0,243.2593065,302.612436532,572.911980442,494.908079862,42.4850247072,35.5188758725
 10/23  10:00:00,1418.49223434,97.1622813913,527.914615889,0.0,243.2593065,310.10971186,574.451493029,458.967100585,70.808374512,44.6760179319
 10/23  11:00:00,1459.22907877,97.2797328601,565.875696182,0.0,243.2593065,310.10971186,555.809135216,440.237059633,70.808374512,44.7637010714
 10/23  12:00:00,1425.04920552,97.7624849082,572.55868346,0.0,243.2593065,310.10971186,529.504429155,423.093561811,70.808374512,35.6024928319
 10/23  13:00:00,1460.21138842,98.2353193425,574.099560033,0.0,243.2593065,302.612436532,513.072841736,411.657256873,56.6466996096,44.768885253
 10/23  14:00:00,1461.45321044,98.6749376263,574.462746052,0.0,243.2593065,302.612436532,478.841444841,391.677532523,42.4850247072,44.6788876111
 10/23  15:00:00,1463.97455049,99.1840596207,576.425943793,0.0,243.2593065,302.612436532,465.908601817,373.604991887,56.6466996096,35.6569103204
 10/23  16:00:00,1470.48352509,99.3869428316,576.240305492,0.0,243.2593065,310.10971186,495.463195077,375.033296247,84.9700494144,35.4598494159
 10/23  17:00:00,1474.44049515,99.5765443884,576.126166337,0.0,243.2593065,310.10971186,492.397170063,389.887746353,84.9700494144,17.5393742957
 10/23  18:00:00,1217.42210868,96.28880081,576.212796629,0.0,166.938926447,199.110933808,486.238580964,375.06302499,84.9700494144,26.2055065598
 10/23  19:00:00,1212.07912317,96.28880081,577.799196363,0.0,166.938926447,191.61365848,458.420316607,384.299811216,56.6466996096,17.4738057818
 10/23  20:00:00,1076.93603809,96.28880081,577.382018275,0.0,100.150657288,124.558693486,503.584885497,429.463088677,56.6466996096,17.4750972099
 10/23  21:00:00,1031.98527625,96.28880081,572.656070584,0.0,100.150657288,124.558693486,487.65649516,436.447325013,42.4850247072,8.72414543902
 10/23  22:00:00,889.97963108,96.28880081,499.226370282,0.0,46.0930336215,124.558693486,501.62839835,455.879247081,28.3233498048,17.4258014644
 10/23  23:00:00,858.899934869,96.28880081,467.729270924,0.0,46.0930336215,124.558693486,493.563894085,461.980701042,14.1616749024,17.4215181401
 10/23  24:00:00,860.868736505,96.28880081,482.164834954,0.0,46.0930336215,113.312780494,488.829706033,465.740720818,5.66466996096,17.4243152546
 10/24  01:00:00,855.70540213,96.28880081,456.278709655,0.0,46.0930336215,113.312780494,485.8364055,471.450740423,5.66466996096,8.72099511569
 10/24  02:00:00,860.946927204,96.28880081,441.383547323,0.0,46.0930336215,113.312780494,498.951145917,475.861013161,5.66466996096,17.4254627951
 10/24  03:00:00,848.988398396,96.28880081,423.691744133,0.0,46.0930336215,113.312780494,503.845372055,480.755757198,5.66466996096,17.4249448953
 10/24  04:00:00,927.027087895,96.28880081,407.519882182,0.0,100.150657288,148.969399434,485.788630854,462.699701874,5.66466996096,17.4242590194
 10/24  05:00:00,911.58192536,96.4699397383,394.551638416,0.0,100.150657288,149.894399434,799.716508171,776.830973998,14.1616749024,8.72385927068
 10/24  06:00:00,1113.45540503,97.1684329937,375.32573438,0.0,176.471037341,302.612436532,572.70116137,526.952868702,28.3233498048,17.4249428632
 10/24  07:00:00,1201.87397846,97.642773121,357.945038598,0.0,243.2593065,310.10971186,553.498798972,484.624779868,42.4850247072,26.3889943967
 10/24  08:00:00,1249.63788586,98.2914901329,370.049725655,0.0,243.2593065,310.10971186,552.184417887,460.17204108,56.6466996096,35.3656771969
 10/24  09:00:00,1299.73491204,98.9911237249,389.558019506,0.0,243.2593065,302.612436532,519.565285833,441.5746529,42.4850247072,35.5056082259
 10/24  10:00:00,1314.87777581,99.620867936,401.785180698,0.0,243.2593065,310.10971186,523.827311505,417.282137665,70.808374512,35.7367993279
 10/24  11:00:00,1332.18929559,100.095061654,420.298421419,0.0,243.2593065,310.10971186,521.444522279,405.864294269,70.808374512,44.7718534983
 10/24  12:00:00,1296.56167392,100.519202807,425.93664561,0.0,243.2593065,310.10971186,506.15477028,398.965287181,70.808374512,36.3811085877
 10/24  13:00:00,1341.02733811,100.947584593,429.633841275,0.0,243.2593065,302.612436532,491.571649992,390.915762883,56.6466996096,44.0091874991
 10/24  14:00:00,1353.71538467,101.354299861,434.235119043,0.0,243.2593065,302.612436532,468.140763972,380.980800792,42.4850247072,44.6749384729
 10/24  15:00:00,1356.78026059,101.545724069,434.787844876,0.0,243.2593065,302.612436532,483.123118887,381.882789964,56.6466996096,44.593629314
 10/24  16:00:00,1364.04587554,101.783816273,435.070090654,0.0,243.2593065,310.10971186,491.934134099,380.362819754,84.9700494144,26.6012649306
 10/24  17:00:00,1368.04118541,101.988563394,434.878987217,0.0,243.2593065,310.10971186,498.242439232,386.967740668,84.9700494144,26.3046491488
 10/24  18:00:00,1106.84304806,96.28880081,434.800695912,0.0,166.938926447,199.110933808,486.193756494,383.746391417,84.9700494144,17.4773156624
 10/24  19:00:00,1085.84467767,96.28880081,416.878476066,0.0,166.938926447,191.61365848,467.075633286,392.954178604,56.6466996096,17.474755073
 10/24  20:00:00,928.437237663,96.28880081,390.262118941,0.0,100.150657288,124.558693486,511.104869901,436.9800586,56.6466996096,17.4781116923
 10/24  21:00:00,874.68670321,96.28880081,372.4957096,0.0,100.150657288,124.558693486,505.644277636,445.729712923,42.4850247072,17.4295400058
 10/24  22:00:00,798.39507531,96.28880081,358.685038711,0.0,46.0930336215,124.558693486,512.295606927,466.546052186,28.3233498048,17.4262049358
 10/24  23:00:00,771.824901157,96.28880081,322.952004559,0.0,46.0930336215,124.558693486,499.771568704,476.888175344,14.1616749024,8.72171845746
 10/24  24:00:00,720.189610096,96.28880081,289.102111274,0.0,46.0930336215,113.312780494,511.252403419,488.160842143,5.66466996096,17.4268913155
 10/25  01:00:00,705.163312033,96.28880081,272.440828693,0.0,46.0930336215,113.312780494,530.161030419,507.072873056,5.66466996096,17.4234874021
 10/25  02:00:00,698.241532134,96.28880081,265.720194728,0.0,46.0930336215,113.312780494,539.64540292,516.554518448,5.66466996096,17.4262145103
 10/25  03:00:00,687.226088753,96.28880081,257.387259866,0.0,46.0930336215,113.312780494,545.617058186,531.230589902,5.66466996096,8.72179832276
 10/25  04:00:00,772.051204161,96.28880081,252.133397302,0.0,100.150657288,148.969399434,540.66528125,517.573629694,5.66466996096,17.4269815957
 10/25  05:00:00,774.837564825,96.7183499779,251.396656524,0.0,100.150657288,149.894399434,849.225572316,817.638524139,14.1616749024,17.4253732752
 10/25  06:00:00,1009.74202446,97.6337324965,262.375878969,0.0,176.471037341,302.612436532,596.746382432,550.997210951,28.3233498048,17.4258216764
 10/25  07:00:00,1122.04334614,99.1622516558,264.189388075,0.0,243.2593065,310.10971186,570.892600765,502.014848162,42.4850247072,26.3927278959
 10/25  08:00:00,1208.39525448,100.161148258,316.991946502,0.0,243.2593065,310.10971186,547.604699816,464.417832553,56.6466996096,26.5401676539
 10/25  09:00:00,1286.70398191,100.939964869,366.292866391,0.0,243.2593065,302.612436532,511.754780833,433.742914911,42.4850247072,35.5268412153
 10/25  10:00:00,1360.32031918,101.555024016,435.156211654,0.0,243.2593065,310.10971186,520.251724655,404.76194684,70.808374512,44.681403303
 10/25  11:00:00,1454.79310642,102.119763841,527.368750869,0.0,243.2593065,310.10971186,503.129586368,387.543819784,70.808374512,44.7773920711
 10/25  12:00:00,1417.64256045,102.722438389,541.661824265,0.0,243.2593065,310.10971186,478.939806824,372.51773252,70.808374512,35.6136997918
 10/25  13:00:00,1453.87505511,102.96451843,549.552398509,0.0,243.2593065,302.612436532,468.590630963,367.166286875,56.6466996096,44.7776444783
 10/25  14:00:00,1462.08324149,103.545624516,553.826884992,0.0,243.2593065,302.612436532,435.101934418,347.930105468,42.4850247072,44.6868042432
 10/25  15:00:00,1463.42476351,103.860146727,555.784551561,0.0,243.2593065,302.612436532,427.006142598,334.688282585,56.6466996096,35.6711604033
 10/25  16:00:00,1467.69125333,103.861709794,553.66614116,0.0,243.2593065,310.10971186,458.517739719,338.07469782,84.9700494144,35.4729924852
 10/25  17:00:00,1348.77893758,103.810416631,431.53571466,0.0,243.2593065,310.10971186,468.64179545,357.366391656,84.9700494144,26.3053543794
 10/25  18:00:00,1076.74206529,96.28880081,418.646870123,0.0,166.938926447,199.110933808,474.253902357,371.806030924,84.9700494144,17.4778220181
 10/25  19:00:00,1104.78325815,96.28880081,439.42659605,0.0,166.938926447,191.61365848,454.701015137,380.575066802,56.6466996096,17.4792487259
 10/25  20:00:00,994.146592373,96.28880081,453.992712804,0.0,100.150657288,124.558693486,495.385783231,421.258319191,56.6466996096,17.4807644304
 10/25  21:00:00,968.187793367,96.28880081,464.643304821,0.0,100.150657288,124.558693486,487.82737307,427.909556018,42.4850247072,17.4327923451
 10/25  22:00:00,911.653731769,96.28880081,471.637283486,0.0,46.0930336215,124.558693486,483.174847482,446.129401449,28.3233498048,8.72209622808
 10/25  23:00:00,907.187460328,96.28880081,466.087818205,0.0,46.0930336215,124.558693486,485.81540894,454.22612295,14.1616749024,17.4276110878
 10/25  24:00:00,879.730201732,96.28880081,448.402173128,0.0,46.0930336215,113.312780494,484.780729116,461.690421201,5.66466996096,17.4256379539
 10/26  01:00:00,855.287838361,96.28880081,425.186507076,0.0,46.0930336215,113.312780494,491.028032918,467.936429034,5.66466996096,17.4269339227
 10/26  02:00:00,839.290292826,96.28880081,408.336082594,0.0,46.0930336215,113.312780494,486.810542964,472.423631132,5.66466996096,8.72224187126
 10/26  03:00:00,824.917111142,96.28880081,395.027396157,0.0,46.0930336215,113.312780494,499.560989374,476.46830744,5.66466996096,17.4280119732
 10/26  04:00:00,905.002142638,96.28880081,388.345415487,0.0,100.150657288,148.969399434,482.099056635,459.009891164,5.66466996096,17.4244955098
 10/26  05:00:00,902.255148835,96.7983950863,386.950955386,0.0,100.150657288,149.894399434,775.324569079,743.735842907,14.1616749024,17.4270512696
 10/26  06:00:00,1128.06736406,98.491814614,386.234432384,0.0,176.471037341,302.612436532,549.161857666,512.116280542,28.3233498048,8.72222732001
 10/26  07:00:00,1240.91223216,100.225031797,392.322745246,0.0,243.2593065,310.10971186,534.974425955,466.093657868,42.4850247072,26.39574338
 10/26  08:00:00,1297.19610722,100.908779442,421.993789097,0.0,243.2593065,310.10971186,533.655267629,441.625597758,56.6466996096,35.3829702614
 10/26  09:00:00,1364.41812937,101.59315148,455.76781681,0.0,243.2593065,302.612436532,495.27265286,417.262977794,42.4850247072,35.5246503591
 10/26  10:00:00,1443.76873713,101.996468605,527.816444397,0.0,243.2593065,310.10971186,511.656749939,396.158942377,70.808374512,44.6894330504
 10/26  11:00:00,1468.40502657,102.727510578,544.26561493,0.0,243.2593065,310.10971186,487.524606703,371.930609953,70.808374512,44.7856222378
 10/26  12:00:00,1432.28277782,103.262405856,545.349915963,0.0,243.2593065,310.10971186,467.883748479,361.462726799,70.808374512,35.6126471679
 10/26  13:00:00,1348.4392154,103.213722546,444.803418362,0.0,243.2593065,302.612436532,468.286729453,366.852808789,56.6466996096,44.787221054
 10/26  14:00:00,1343.51061788,103.499172315,441.181916264,0.0,243.2593065,302.612436532,447.924876205,360.745127715,42.4850247072,44.6947237828
 10/26  15:00:00,1352.5754725,104.001008116,454.556956108,0.0,243.2593065,302.612436532,440.882277709,348.564371437,56.6466996096,35.6712066626
 10/26  16:00:00,1347.81728427,104.258144493,450.933597154,0.0,243.2593065,310.10971186,470.152375553,349.709121879,84.9700494144,35.4732042595
 10/26  17:00:00,1349.36732748,104.420134575,449.6557473,0.0,243.2593065,310.10971186,475.656631677,364.381548033,84.9700494144,26.3050342288
 10/26  18:00:00,1088.2746884,96.28880081,450.670640613,0.0,166.938926447,199.110933808,476.134393704,373.686955196,84.9700494144,17.4773890941
 10/26  19:00:00,1087.75436447,96.28880081,456.986086421,0.0,166.938926447,191.61365848,455.259684547,381.134122724,56.6466996096,17.4788622128
 10/26  20:00:00,965.410317753,96.28880081,468.443257988,0.0,100.150657288,124.558693486,494.567724551,420.440556902,56.6466996096,17.48046804
 10/26  21:00:00,932.141120159,96.28880081,474.592522682,0.0,100.150657288,124.558693486,487.958225875,428.040682082,42.4850247072,17.4325190863
 10/26  22:00:00,880.846136875,96.28880081,489.142213548,0.0,46.0930336215,124.558693486,483.474838853,446.429490211,28.3233498048,8.72199883705
 10/26  23:00:00,892.736966094,96.28880081,500.175294479,0.0,46.0930336215,124.558693486,484.007782358,452.418723047,14.1616749024,17.427384409
 10/26  24:00:00,853.375955723,96.28880081,473.536784739,0.0,46.0930336215,113.312780494,480.999335725,457.90603204,5.66466996096,17.4286337241
 10/27  01:00:00,851.762555713,96.28880081,473.153581389,0.0,46.0930336215,113.312780494,485.894743432,462.803171022,5.66466996096,17.4269024491
 10/27  02:00:00,840.423854763,96.28880081,462.092973772,0.0,46.0930336215,113.312780494,481.72973848,467.342788848,5.66466996096,8.7222796708
 10/27  03:00:00,831.384783094,96.28880081,453.122713707,0.0,46.0930336215,113.312780494,495.183306445,472.090545842,5.66466996096,17.428090642
 10/27  04:00:00,923.670717194,96.28880081,452.484094502,0.0,100.150657288,148.969399434,476.457016652,453.364569117,5.66466996096,17.4277775747
 10/27  05:00:00,917.595248696,96.8129788699,445.166747275,0.0,100.150657288,149.894399434,752.504867044,720.915879651,14.1616749024,17.4273124904
 10/27  06:00:00,1141.82668883,98.7277324457,439.655136786,0.0,176.471037341,302.612436532,539.969543439,502.923791943,28.3233498048,8.72240169081
 10/27  07:00:00,1253.41398275,100.394431264,438.832590433,0.0,243.2593065,310.10971186,531.18668567,462.304447739,42.4850247072,26.3972132242
 10/27  08:00:00,1291.39908342,100.983274375,438.936934164,0.0,243.2593065,310.10971186,536.088067314,444.055529728,56.6466996096,35.3858379759
 10/27  09:00:00,1331.78793941,101.470938214,445.528906062,0.0,243.2593065,302.612436532,507.803898637,429.790511043,42.4850247072,35.5283628869
 10/27  10:00:00,1351.09922327,101.84285602,456.933015476,0.0,243.2593065,310.10971186,529.02522972,413.521497234,70.808374512,44.6953579736
 10/27  11:00:00,1366.50871843,102.172087928,470.812247655,0.0,243.2593065,310.10971186,518.213306894,402.612367168,70.808374512,44.7925652147
 10/27  12:00:00,1353.99076444,102.46407212,499.736438803,0.0,243.2593065,310.10971186,502.502332396,396.076136338,70.808374512,35.617821546
 10/27  13:00:00,1407.18805925,102.70283015,519.136398472,0.0,243.2593065,302.612436532,494.179655772,392.746150527,56.6466996096,44.7868056352
 10/27  14:00:00,1394.82477697,102.92701246,506.556571119,0.0,243.2593065,302.612436532,477.648739468,390.468124968,42.4850247072,44.6955897927
 10/27  15:00:00,1387.15261227,103.198611839,498.682628956,0.0,243.2593065,302.612436532,480.507036719,388.182162366,56.6466996096,35.6781747438
 10/27  16:00:00,1364.07855307,103.458977683,468.939952452,0.0,243.2593065,310.10971186,508.994966878,388.54529077,84.9700494144,35.4796266932
 10/27  17:00:00,1374.5068875,103.689090267,471.493120786,0.0,243.2593065,310.10971186,501.160478795,389.881617579,84.9700494144,26.3088118013
 10/27  18:00:00,1107.56711834,96.28880081,469.847219404,0.0,166.938926447,199.110933808,489.661530007,387.211567268,84.9700494144,17.4799133243
 10/27  19:00:00,1095.25003844,96.28880081,465.094416545,0.0,166.938926447,191.61365848,466.384908159,392.256677385,56.6466996096,17.4815311647
 10/27  20:00:00,953.858086639,96.28880081,457.588757358,0.0,100.150657288,124.558693486,507.01352949,432.883589772,56.6466996096,17.483240109
 10/27  21:00:00,911.194521122,96.28880081,452.218994273,0.0,100.150657288,124.558693486,499.699564867,439.779455651,42.4850247072,17.4350845081
 10/27  22:00:00,833.66896025,96.28880081,438.263478746,0.0,46.0930336215,124.558693486,506.484196473,460.735159713,28.3233498048,17.4256869549
 10/27  23:00:00,824.167079399,96.28880081,427.71738379,0.0,46.0930336215,124.558693486,490.60416846,467.717863879,14.1616749024,8.72462967855
 10/27  24:00:00,814.667311768,96.28880081,425.965722631,0.0,46.0930336215,113.312780494,495.953038715,472.861626317,5.66466996096,17.4267424372
 10/28  01:00:00,807.773020215,96.28880081,412.349685211,0.0,46.0930336215,113.312780494,500.63149944,477.540490243,5.66466996096,17.4263392355
 10/28  02:00:00,802.956618799,96.28880081,402.254415413,0.0,46.0930336215,113.312780494,505.71731388,482.626046975,5.66466996096,17.4265969434
 10/28  03:00:00,799.545129754,96.28880081,400.234971382,0.0,46.0930336215,113.312780494,501.162368322,486.772534176,5.66466996096,8.72516418523
 10/28  04:00:00,808.152701368,96.28880081,399.620128025,0.0,55.6251445156,113.312780494,502.589356155,479.496986283,5.66466996096,17.4276999116
 10/28  05:00:00,810.836436164,96.28880081,393.295694414,0.0,55.6251445156,113.312780494,514.075989821,482.486861254,14.1616749024,17.4274536652
 10/28  06:00:00,874.077282796,96.28880081,381.989719248,0.0,65.1572554096,176.889270242,471.394714137,425.644277092,28.3233498048,17.4270872399
 10/28  07:00:00,975.280842679,96.6103665044,376.299270918,0.0,109.682768182,220.96816451,769.774518906,718.564073572,42.4850247072,8.72542062686
 10/28  08:00:00,993.719414362,96.6066274255,387.830283876,0.0,109.682768182,220.96816451,652.17785547,569.256013121,56.6466996096,26.2751427391
 10/28  09:00:00,1118.56477286,97.000564483,402.6393787,0.0,131.945524568,266.955817592,599.626600686,530.733663183,42.4850247072,26.4079127953
 10/28  10:00:00,1141.30297455,97.1074296792,415.151727787,0.0,131.945524568,274.45309292,610.908679126,513.56226747,70.808374512,26.5380371443
 10/28  11:00:00,1164.2892981,97.1870538862,422.39011451,0.0,131.945524568,274.45309292,609.764896593,503.574192875,70.808374512,35.3823292066
 10/28  12:00:00,1140.33897435,97.2503171735,428.735313232,0.0,131.945524568,274.45309292,591.729251139,494.393069925,70.808374512,26.5278067022
 10/28  13:00:00,1127.15635728,97.2929603987,421.187239123,0.0,131.945524568,266.955817592,585.671785125,493.648599409,56.6466996096,35.3764861063
 10/28  14:00:00,1131.17004051,97.3387110124,412.980353244,0.0,131.945524568,266.955817592,562.556532716,486.661135887,42.4850247072,33.4103721221
 10/28  15:00:00,1053.01178541,96.28880081,411.100608376,0.0,109.682768182,212.545889182,453.264778234,368.129048534,56.6466996096,28.4890300901
 10/28  16:00:00,1056.30934915,96.28880081,410.474626045,0.0,109.682768182,220.04316451,496.750319565,376.416056283,84.9700494144,35.3642138684
 10/28  17:00:00,1003.84473513,96.28880081,386.245668908,0.0,109.682768182,220.04316451,487.728845134,384.840655804,84.9700494144,17.9181399149
 10/28  18:00:00,965.727132551,96.28880081,374.186275013,0.0,100.150657288,199.110933808,522.442868563,420.35729979,84.9700494144,17.1155193586
 10/28  19:00:00,955.32266342,96.28880081,374.814499864,0.0,100.150657288,191.61365848,498.742273544,424.668994026,56.6466996096,17.4265799085
 10/28  20:00:00,841.344998825,96.28880081,374.568313638,0.0,55.6251445156,124.558693486,545.300919651,471.224842217,56.6466996096,17.429377824
 10/28  21:00:00,832.429680464,96.28880081,368.504018886,0.0,55.6251445156,124.558693486,538.891589346,478.980572718,42.4850247072,17.425991921
 10/28  22:00:00,818.30621422,96.28880081,363.503832517,0.0,46.0930336215,124.558693486,534.039381864,496.991247039,28.3233498048,8.72478502016
 10/28  23:00:00,814.990162601,96.28880081,356.464188848,0.0,46.0930336215,124.558693486,536.630519423,505.041833079,14.1616749024,17.4270114417
 10/28  24:00:00,784.982599592,96.28880081,339.067766097,0.0,46.0930336215,113.312780494,535.429536342,512.335030978,5.66466996096,17.4298354039
 10/29  01:00:00,735.378901765,96.28880081,306.745426655,0.0,34.9616554283,113.312780494,547.136372564,524.044777963,5.66466996096,17.4269246402
 10/29  02:00:00,709.946162723,96.28880081,283.985703329,0.0,34.9616554283,113.312780494,556.448157837,542.058069016,5.66466996096,8.72541886008
 10/29  03:00:00,717.398286855,96.28880081,293.97863766,0.0,34.9616554283,113.312780494,561.634224922,538.541241972,5.66466996096,17.4283129889
 10/29  04:00:00,739.363260878,96.28880081,309.409353609,0.0,44.4937663224,113.312780494,551.224179898,528.131350008,5.66466996096,17.4281599288
 10/29  05:00:00,748.38779909,96.28880081,319.324543117,0.0,44.4937663224,113.312780494,562.686156537,531.096603623,14.1616749024,17.4278780116
 10/29  06:00:00,824.229749232,96.28880081,329.542741512,0.0,54.0258772165,176.889270242,504.845826128,467.796628142,28.3233498048,8.72584818074
 10/29  07:00:00,815.48048633,96.28880081,334.772323441,0.0,54.0258772165,184.38654557,518.918448192,459.004371029,42.4850247072,17.4290524554
 10/29  08:00:00,904.606409598,96.28880081,359.61137502,0.0,65.1572554096,220.04316451,508.308442694,434.149874559,56.6466996096,17.5118685262
 10/29  09:00:00,923.153795042,96.28880081,386.233908093,0.0,65.1572554096,212.545889182,499.681970343,430.812195592,42.4850247072,26.3847500445
 10/29  10:00:00,951.407899476,96.28880081,400.895099272,0.0,65.1572554096,220.04316451,529.713391609,423.561827643,70.808374512,35.343189454
 10/29  11:00:00,980.024356727,96.28880081,420.3636456,0.0,65.1572554096,220.04316451,516.397886477,419.080820756,70.808374512,26.5086912096
 10/29  12:00:00,996.878091922,96.28880081,438.210432147,0.0,65.1572554096,220.04316451,508.521405174,402.373162168,70.808374512,35.3398684935
 10/29  13:00:00,995.42014377,96.28880081,445.789628708,0.0,65.1572554096,212.545889182,491.036377943,407.877797083,56.6466996096,26.5118812506
 10/29  14:00:00,988.004443304,96.28880081,435.038365766,0.0,65.1572554096,212.545889182,491.045757264,413.223955199,42.4850247072,35.3367773577
 10/29  15:00:00,984.713289691,96.28880081,426.159867994,0.0,65.1572554096,212.545889182,488.096149268,404.934286626,56.6466996096,26.5151630319
 10/29  16:00:00,947.311024146,96.28880081,412.292067529,0.0,65.1572554096,220.04316451,510.823784041,399.347034232,84.9700494144,26.5067003954
 10/29  17:00:00,891.075709428,96.28880081,395.444855926,0.0,54.0258772165,184.38654557,538.979122895,427.625087191,84.9700494144,26.383986289
 10/29  18:00:00,863.952947959,96.28880081,388.642682905,0.0,44.4937663224,163.454314868,574.781575735,472.383138748,84.9700494144,17.4283875729
 10/29  19:00:00,855.452093126,96.28880081,387.116172645,0.0,44.4937663224,155.95703954,556.075875884,482.000912293,56.6466996096,17.4282639811
 10/29  20:00:00,817.00668049,96.28880081,380.752782405,0.0,44.4937663224,124.558693486,594.445137505,520.370453619,56.6466996096,17.4279842768
 10/29  21:00:00,798.973933115,96.28880081,363.092371831,0.0,44.4937663224,124.558693486,579.850409301,528.642448666,42.4850247072,8.72293592791
 10/29  22:00:00,778.120151887,96.28880081,347.181282267,0.0,34.9616554283,124.558693486,592.570765226,546.818251708,28.3233498048,17.4291637128
 10/29  23:00:00,768.389046805,96.28880081,334.563566446,0.0,34.9616554283,124.558693486,583.854563787,552.263870489,14.1616749024,17.4290183954
 10/29  24:00:00,752.96001244,96.28880081,328.243868426,0.0,34.9616554283,113.312780494,582.537413775,559.444041301,5.66466996096,17.4287025128
 10/30  01:00:00,741.676567949,96.28880081,310.136477224,0.0,46.0930336215,113.312780494,579.840935504,565.452907733,5.66466996096,8.72335780929
 10/30  02:00:00,735.0738573,96.28880081,303.155287202,0.0,46.0930336215,113.312780494,594.034845128,570.93949956,5.66466996096,17.4306756071
 10/30  03:00:00,736.050350237,96.28880081,300.448479,0.0,46.0930336215,113.312780494,600.567361163,577.475167526,5.66466996096,17.4275236758
 10/30  04:00:00,812.285716128,96.28880081,285.432771481,0.0,100.150657288,148.969399434,584.125021279,561.029885958,5.66466996096,17.4304653599
 10/30  05:00:00,807.144874423,96.28880081,277.166446879,0.0,100.150657288,149.894399434,1101.02445076,1069.43548637,14.1616749024,17.4272894846
 10/30  06:00:00,1025.29853064,96.5657688318,269.473062804,0.0,176.471037341,302.612436532,702.508236147,665.459393349,28.3233498048,8.72549299331
 10/30  07:00:00,1140.92200625,96.8681060406,270.800154658,0.0,243.2593065,310.10971186,661.236729788,592.350680529,42.4850247072,26.4010245513
 10/30  08:00:00,1194.03519024,96.9952215935,285.521011048,0.0,243.2593065,310.10971186,641.142173635,549.102949269,56.6466996096,35.3925247564
 10/30  09:00:00,1248.13325094,97.0912743544,304.882824479,0.0,243.2593065,302.612436532,604.675912752,526.653154045,42.4850247072,35.537734
 10/30  10:00:00,1296.58494895,97.173270957,331.955585236,0.0,243.2593065,310.10971186,614.403709769,498.883539028,70.808374512,44.7117962297
 10/30  11:00:00,1338.34698183,97.2524728966,359.48004546,0.0,243.2593065,310.10971186,586.327733077,470.708228457,70.808374512,44.8111301088
 10/30  12:00:00,1302.31743562,97.436337273,365.066731346,0.0,243.2593065,310.10971186,563.796258435,457.356100598,70.808374512,35.631783325
 10/30  13:00:00,1326.53639745,97.6374982744,356.736969929,0.0,243.2593065,302.612436532,552.719934666,451.265861491,56.6466996096,44.8073735648
 10/30  14:00:00,1328.67305164,98.0694987586,358.984193697,0.0,243.2593065,302.612436532,513.87924358,426.684183589,42.4850247072,44.710035284
 10/30  15:00:00,1332.96419416,98.4779013018,363.143564239,0.0,243.2593065,302.612436532,500.518930876,408.174818412,56.6466996096,35.6974128543
 10/30  16:00:00,1328.51594553,98.7932744171,352.19468946,0.0,243.2593065,310.10971186,521.568410051,401.101133214,84.9700494144,35.4972274222
 10/30  17:00:00,1310.53625066,99.0603954054,332.169223234,0.0,243.2593065,310.10971186,530.25131819,418.967030306,84.9700494144,26.3142384698
 10/30  18:00:00,1025.2846471,96.28880081,311.116404917,0.0,166.938926447,199.110933808,506.536846068,404.083872688,84.9700494144,17.4829239654
 10/30  19:00:00,985.148802198,96.28880081,283.405428594,0.0,166.938926447,191.61365848,494.05809594,419.93059759,56.6466996096,17.4807987406
 10/30  20:00:00,843.022841898,96.28880081,275.512906251,0.0,100.150657288,124.558693486,542.903922716,468.77246572,56.6466996096,17.4847573861
 10/30  21:00:00,796.149576374,96.28880081,271.011853943,0.0,100.150657288,124.558693486,541.350441686,481.429702204,42.4850247072,17.4357147746
 10/30  22:00:00,735.943671258,96.28880081,282.60051424,0.0,46.0930336215,124.558693486,535.212048288,489.458903671,28.3233498048,17.4297948114
