Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  23:00:00,743.598769512,96.28880081,287.860607974,0.0,46.0930336215,124.558693486,524.947832029,493.356603856,14.1616749024,17.4295532699
 10/30  24:00:00,736.49646675,96.28880081,290.916777889,0.0,46.0930336215,113.312780494,513.164904482,498.776626913,5.66466996096,8.72360760782
 10/31  01:00:00,743.880286607,96.28880081,295.544001358,0.0,46.0930336215,113.312780494,525.795169978,502.699172154,5.66466996096,17.4313278633
 10/31  02:00:00,744.222376647,96.28880081,296.003679596,0.0,46.0930336215,113.312780494,532.10817948,509.01507805,5.66466996096,17.4284314693
 10/31  03:00:00,743.176222862,96.28880081,297.124738425,0.0,46.0930336215,113.312780494,539.550151065,516.453953947,5.66466996096,17.4315271568
 10/31  04:00:00,830.554230045,96.28880081,296.551149536,0.0,100.150657288,148.969399434,519.233089546,496.140026856,5.66466996096,17.428392729
 10/31  05:00:00,828.659877278,96.481142943,295.877171648,0.0,100.150657288,149.894399434,897.88694263,874.99914163,14.1616749024,8.72612609749
 10/31  06:00:00,1056.08885223,97.1787162862,295.810080832,0.0,176.471037341,302.612436532,619.699067087,573.945763498,28.3233498048,17.4299537836
 10/31  07:00:00,1176.72695404,97.5229186426,301.380571553,0.0,243.2593065,310.10971186,592.965384213,524.076792465,42.4850247072,26.4035670412
 10/31  08:00:00,1229.11669395,98.0135441809,311.694943899,0.0,243.2593065,310.10971186,594.933781472,502.895902582,56.6466996096,35.3911792801
 10/31  09:00:00,1283.64734949,98.4509368386,328.43497585,0.0,243.2593065,302.612436532,568.914811205,490.892955774,42.4850247072,35.5368307236
 10/31  10:00:00,1310.77905105,98.9478748836,348.506748371,0.0,243.2593065,310.10971186,583.823143279,468.29466983,70.808374512,44.7200989373
 10/31  11:00:00,1320.43597228,99.7442993202,358.293980793,0.0,243.2593065,310.10971186,551.965558374,436.344707423,70.808374512,44.8124764394
 10/31  12:00:00,1293.24375607,100.388461515,378.557493216,0.0,243.2593065,310.10971186,522.589156716,416.14823655,70.808374512,35.6325456535
 10/31  13:00:00,1316.0633415,100.657572457,381.245245193,0.0,243.2593065,302.612436532,515.020539968,413.561932107,56.6466996096,44.8119082513
 10/31  14:00:00,1307.84172224,100.973424412,375.136960646,0.0,243.2593065,302.612436532,491.175295899,403.970226488,42.4850247072,44.720044704
 10/31  15:00:00,1309.9571524,101.361176173,375.09046482,0.0,243.2593065,302.612436532,477.333856421,384.988062147,56.6466996096,35.6990946646
 10/31  16:00:00,1313.25801722,101.55467224,368.602877224,0.0,243.2593065,310.10971186,496.990479245,376.521442492,84.9700494144,35.4989873387
 10/31  17:00:00,1314.8676318,101.679085557,363.313178881,0.0,243.2593065,310.10971186,504.33433911,393.049283062,84.9700494144,26.3150066341
 10/31  18:00:00,1047.96660605,96.28880081,362.193100176,0.0,166.938926447,199.110933808,496.981347082,394.524282306,84.9700494144,17.4870153616
 10/31  19:00:00,1041.87309967,96.28880081,362.109065982,0.0,166.938926447,191.61365848,476.574106997,402.446209082,56.6466996096,17.4811983063
 10/31  20:00:00,899.998133276,96.28880081,361.310657122,0.0,100.150657288,124.558693486,517.684618269,443.552722617,56.6466996096,17.4851960427
 10/31  21:00:00,843.396149271,96.28880081,349.258160149,0.0,100.150657288,124.558693486,512.642421032,452.72129003,42.4850247072,17.4361062945
 10/31  22:00:00,774.703485741,96.28880081,351.022747493,0.0,46.0930336215,124.558693486,520.367884521,474.614288682,28.3233498048,17.430246034
 10/31  23:00:00,783.733020449,96.28880081,368.740191593,0.0,46.0930336215,124.558693486,517.966689628,486.374913991,14.1616749024,17.4301007342
 10/31  24:00:00,781.334664164,96.28880081,388.966955925,0.0,46.0930336215,113.312780494,494.882097858,480.493514713,5.66466996096,8.7239131845
 11/01  01:00:00,807.452660371,96.28880081,410.289643981,0.0,46.0930336215,113.312780494,506.322821061,483.226151302,5.66466996096,17.4319997983
 11/01  02:00:00,816.971142638,96.28880081,431.3076258,0.0,46.0930336215,113.312780494,509.076239678,485.982381418,5.66466996096,17.4291882987
 11/01  03:00:00,834.137663943,96.28880081,455.815181591,0.0,46.0930336215,113.312780494,511.804015858,488.706966115,5.66466996096,17.4323797824
 11/01  04:00:00,961.786017773,96.28880081,492.874600631,0.0,100.150657288,148.969399434,491.315988634,468.22200704,5.66466996096,17.429311633
 11/01  05:00:00,1014.29718719,96.7088889087,543.086299554,0.0,100.150657288,149.894399434,808.16987777,785.281566305,14.1616749024,8.72663656218
 11/01  06:00:00,1201.70806164,97.6003841505,501.044568138,0.0,176.471037341,302.612436532,576.004130016,530.249777885,28.3233498048,17.4310023259
 11/01  07:00:00,1322.67671337,99.0152833497,505.012174962,0.0,243.2593065,310.10971186,553.229742201,484.338500225,42.4850247072,26.4062172689
 11/01  08:00:00,1399.81492216,99.7123566582,547.592638756,0.0,243.2593065,310.10971186,554.358289255,462.316042756,56.6466996096,35.3955468891
 11/01  09:00:00,1458.33645747,100.19111152,571.135308477,0.0,243.2593065,302.612436532,530.683382062,452.656251777,42.4850247072,35.542105578
 11/01  10:00:00,1472.78472534,100.623447951,576.367828872,0.0,243.2593065,310.10971186,550.412377491,434.875730451,70.808374512,44.7282725281
 11/01  11:00:00,1482.78744194,101.039095533,582.066992181,0.0,243.2593065,310.10971186,534.786128759,419.156410143,70.808374512,44.8213441039
 11/01  12:00:00,1449.70577268,101.394310119,589.711418863,0.0,243.2593065,310.10971186,515.822986868,409.375260367,70.808374512,35.6393519896
 11/01  13:00:00,1482.17377459,101.786267682,588.153060968,0.0,243.2593065,302.612436532,501.616818441,400.150579162,56.6466996096,44.8195396699
 11/01  14:00:00,1466.64081131,102.345638671,570.866716448,0.0,243.2593065,302.612436532,462.113063515,374.906762635,42.4850247072,44.7212761719
 11/01  15:00:00,1465.76951658,102.441225308,569.636915432,0.0,243.2593065,302.612436532,477.782896649,376.917003359,56.6466996096,44.2191936806
 11/01  16:00:00,1472.39124199,102.701151184,569.078666627,0.0,243.2593065,310.10971186,478.701233063,366.69074746,84.9700494144,27.0404361884
 11/01  17:00:00,1484.1778117,102.83562593,573.070880667,0.0,243.2593065,310.10971186,484.139560656,372.849888391,84.9700494144,26.3196228505
 11/01  18:00:00,1208.49357593,96.28880081,560.360212391,0.0,166.938926447,199.110933808,476.38593568,373.93140515,84.9700494144,17.4844811159
 11/01  19:00:00,1196.99353023,96.28880081,554.869654337,0.0,166.938926447,191.61365848,452.596380243,378.465218232,56.6466996096,17.4844624014
 11/01  20:00:00,1068.92228982,96.28880081,561.099565351,0.0,100.150657288,124.558693486,492.934458023,418.800957501,56.6466996096,17.4868009123
 11/01  21:00:00,1039.37472443,96.28880081,571.950475592,0.0,100.150657288,124.558693486,486.33029622,426.405827515,42.4850247072,17.439443998
 11/01  22:00:00,981.055442215,96.28880081,582.230844365,0.0,46.0930336215,124.558693486,490.977194009,445.22343183,28.3233498048,17.4304123741
 11/01  23:00:00,990.072251818,96.28880081,591.228938688,0.0,46.0930336215,124.558693486,481.032193173,449.440023522,14.1616749024,17.4304947487
 11/01  24:00:00,981.006947377,96.28880081,595.424479042,0.0,46.0930336215,113.312780494,475.526643108,452.431502524,5.66466996096,17.4304706234
 11/02  01:00:00,978.702752447,96.28880081,593.582247341,0.0,46.0930336215,113.312780494,469.391659899,455.00265879,5.66466996096,8.72433114788
 11/02  02:00:00,975.575733125,96.28880081,591.404607844,0.0,46.0930336215,113.312780494,481.86365411,458.766172597,5.66466996096,17.4328115513
 11/02  03:00:00,969.428473988,96.28880081,586.264066063,0.0,46.0930336215,113.312780494,485.455106865,462.360538779,5.66466996096,17.4298981255
 11/02  04:00:00,1053.65481502,96.28880081,580.510068454,0.0,100.150657288,148.969399434,467.550154482,444.452365161,5.66466996096,17.4331193593
 11/02  05:00:00,1049.67457205,96.7807791912,575.456365352,0.0,100.150657288,149.894399434,737.129302412,705.537482607,14.1616749024,17.4301449028
 11/02  06:00:00,1274.55336092,98.3791613742,569.065840223,0.0,176.471037341,302.612436532,524.156194295,487.105761379,28.3233498048,8.72708311111
 11/02  07:00:00,1391.16075524,100.137711445,563.22730739,0.0,243.2593065,310.10971186,510.354435633,441.461439474,42.4850247072,26.4079714521
 11/02  08:00:00,1421.44725814,101.016375161,559.967354674,0.0,243.2593065,310.10971186,503.991680373,411.939154856,56.6466996096,35.4058259073
 11/02  09:00:00,1460.11914891,101.696349895,558.657310321,0.0,243.2593065,302.612436532,466.797257318,388.758788784,42.4850247072,35.5534438274
 11/02  10:00:00,1469.24497897,102.296194766,557.011559333,0.0,243.2593065,310.10971186,482.107500017,366.568561121,70.808374512,44.7305643836
 11/02  11:00:00,1473.16007013,102.918053236,556.468515724,0.0,243.2593065,310.10971186,471.599106233,355.96236185,70.808374512,44.8283698709
 11/02  12:00:00,1443.12791781,103.65737704,554.959216962,0.0,243.2593065,310.10971186,454.548145903,348.086559617,70.808374512,35.6532117737
 11/02  13:00:00,1488.50292876,104.222358525,551.415566408,0.0,243.2593065,302.612436532,442.802073758,341.328111996,56.6466996096,44.8272621528
 11/02  14:00:00,1492.87584064,104.855476043,547.35756476,0.0,243.2593065,302.612436532,416.524494997,329.310269266,42.4850247072,44.7292010238
 11/02  15:00:00,1492.06871632,105.230179896,541.997705743,0.0,243.2593065,302.612436532,422.935168398,321.655942691,56.6466996096,44.6325260973
 11/02  16:00:00,1501.27943182,105.314329562,539.096426793,0.0,243.2593065,310.10971186,442.609101417,322.148502802,84.9700494144,35.4905492012
 11/02  17:00:00,1507.76824348,105.140905003,537.470657763,0.0,243.2593065,310.10971186,444.360120367,341.835997718,84.9700494144,17.5540732349
 11/02  18:00:00,1241.25594676,96.28880081,533.87061299,0.0,166.938926447,199.110933808,468.501273898,357.31050222,84.9700494144,26.2207222637
 11/02  19:00:00,1165.35154158,96.28880081,467.588390403,0.0,166.938926447,191.61365848,441.828234183,367.69752326,56.6466996096,17.4840113135
 11/02  20:00:00,993.687910274,96.28880081,436.554073403,0.0,100.150657288,124.558693486,485.228757493,411.095785521,56.6466996096,17.4862723616
 11/02  21:00:00,950.060142723,96.28880081,438.190916235,0.0,100.150657288,124.558693486,481.19294036,421.270014808,42.4850247072,17.4379008447
 11/02  22:00:00,880.084854725,96.28880081,431.566529125,0.0,46.0930336215,124.558693486,478.609363941,441.561204675,28.3233498048,8.72480946062
 11/02  23:00:00,877.483300526,96.28880081,423.889771792,0.0,46.0930336215,124.558693486,480.716335134,449.1210897,14.1616749024,17.4335705307
 11/02  24:00:00,841.545479814,96.28880081,400.941782973,0.0,46.0930336215,113.312780494,480.583509121,457.486611751,5.66466996096,17.432227409
 11/03  01:00:00,827.252001805,96.28880081,388.051571322,0.0,46.0930336215,113.312780494,486.158700435,463.059717588,5.66466996096,17.4343128858
 11/03  02:00:00,823.393570649,96.28880081,390.402341833,0.0,46.0930336215,113.312780494,489.194312626,466.098117556,5.66466996096,17.4315251091
 11/03  03:00:00,818.417627001,96.28880081,390.002905686,0.0,46.0930336215,113.312780494,484.623027895,470.233757456,5.66466996096,8.72460047856
 11/03  04:00:00,902.757976876,96.28880081,384.942871587,0.0,100.150657288,148.969399434,476.54214181,453.444051689,5.66466996096,17.43342016
 11/03  05:00:00,909.570190136,96.8246649092,386.029095794,0.0,100.150657288,149.894399434,755.561999153,723.968994262,14.1616749024,17.4313299888
 11/03  06:00:00,1161.28279248,98.8979934154,401.670937851,0.0,176.471037341,302.612436532,545.50887435,499.751688041,28.3233498048,17.4338365043
 11/03  07:00:00,1275.89105715,100.669351975,403.70220723,0.0,243.2593065,310.10971186,523.126197085,454.232658934,42.4850247072,26.4085134441
 11/03  08:00:00,1308.66974162,101.558978781,412.544327278,0.0,243.2593065,310.10971186,505.888633483,422.690242812,56.6466996096,26.5516910615
 11/03  09:00:00,1363.58826552,102.316214898,437.922983623,0.0,243.2593065,302.612436532,480.557276122,393.621274194,42.4850247072,44.4509772211
 11/03  10:00:00,1409.423308,102.99721686,471.835071487,0.0,243.2593065,310.10971186,475.612057671,369.019085477,70.808374512,35.7845976826
 11/03  11:00:00,1467.99107589,103.576343725,531.018180145,0.0,243.2593065,310.10971186,470.018754384,354.375949131,70.808374512,44.8344307408
 11/03  12:00:00,1438.76677641,103.997301206,541.256129166,0.0,243.2593065,310.10971186,463.688745486,348.318331224,70.808374512,44.56203975
 11/03  13:00:00,1476.74504635,104.526110971,546.314376448,0.0,243.2593065,302.612436532,443.150096622,341.668629185,56.6466996096,44.8347678272
 11/03  14:00:00,1479.03650763,104.960880251,551.680382174,0.0,243.2593065,302.612436532,418.296094375,331.074305771,42.4850247072,44.7367638969
 11/03  15:00:00,1485.09883787,105.180076014,553.935293255,0.0,243.2593065,302.612436532,415.79829455,323.438552554,56.6466996096,35.7130423871
 11/03  16:00:00,1494.4028246,105.312247145,554.588640367,0.0,243.2593065,310.10971186,446.945282106,326.463195037,84.9700494144,35.5120376552
 11/03  17:00:00,1503.18275936,105.32122025,555.579127945,0.0,243.2593065,310.10971186,451.38510015,340.09303814,84.9700494144,26.3220125952
 11/03  18:00:00,1231.65811552,96.28880081,552.737700491,0.0,166.938926447,199.110933808,458.065701548,355.608315491,84.9700494144,17.4873366422
 11/03  19:00:00,1113.81123417,96.28880081,445.325433303,0.0,166.938926447,191.61365848,442.529849999,368.397306768,56.6466996096,17.4858436218
 11/03  20:00:00,978.707520224,96.28880081,444.799436887,0.0,100.150657288,124.558693486,484.941242197,410.806176349,56.6466996096,17.4883662389
 11/03  21:00:00,959.952653013,96.28880081,466.055998238,0.0,100.150657288,124.558693486,478.525374075,418.599463359,42.4850247072,17.4408860083
 11/03  22:00:00,895.416800358,96.28880081,467.128315441,0.0,46.0930336215,124.558693486,483.873132156,438.117806081,28.3233498048,17.4319762708
 11/03  23:00:00,876.978846783,96.28880081,453.415988079,0.0,46.0930336215,124.558693486,477.876483359,446.282578574,14.1616749024,17.4322298824
 11/03  24:00:00,862.152718943,96.28880081,447.345997736,0.0,46.0930336215,113.312780494,476.097424483,453.000388453,5.66466996096,17.4323660684
 11/04  01:00:00,856.399156135,96.28880081,435.656431657,0.0,46.0930336215,113.312780494,473.454972206,459.064974775,5.66466996096,8.72532746963
 11/04  02:00:00,862.415944564,96.28880081,439.149057562,0.0,46.0930336215,113.312780494,485.86721701,462.767532427,5.66466996096,17.4350146227
 11/04  03:00:00,862.183311865,96.28880081,436.999728999,0.0,46.0930336215,113.312780494,489.847617954,466.750755053,5.66466996096,17.4321929402
 11/04  04:00:00,865.355507714,96.28880081,430.964740726,0.0,55.6251445156,113.312780494,482.524838162,459.424482092,5.66466996096,17.4356861097
 11/04  05:00:00,864.137877208,96.28880081,421.295101252,0.0,55.6251445156,113.312780494,494.039131475,462.444711021,14.1616749024,17.4327455516
 11/04  06:00:00,931.200621155,96.28880081,402.127911729,0.0,65.1572554096,176.889270242,443.13355115,406.084859647,28.3233498048,8.72534169866
 11/04  07:00:00,1032.95682449,96.6176179528,392.49039862,0.0,109.682768182,220.96816451,736.204126161,676.28371723,42.4850247072,17.4353842234
 11/04  08:00:00,1042.45923603,96.6128514722,403.73089916,0.0,109.682768182,220.96816451,615.666253061,532.730925099,56.6466996096,26.2886283532
 11/04  09:00:00,1174.49156132,97.4536669878,425.282807475,0.0,131.945524568,266.955817592,548.532361866,479.620463773,42.4850247072,26.4268733855
 11/04  10:00:00,1195.15538436,97.7851961048,436.144881174,0.0,131.945524568,274.45309292,553.74020555,456.375898779,70.808374512,26.5559322595
 11/04  11:00:00,1212.47778196,98.0155021207,450.742337395,0.0,131.945524568,274.45309292,547.613946882,441.397040117,70.808374512,35.4085322534
 11/04  12:00:00,1212.12748677,98.2553345488,484.79307146,0.0,131.945524568,274.45309292,533.391286419,427.1931646,70.808374512,35.3897473072
 11/04  13:00:00,1243.22244886,98.38752354,522.767483789,0.0,131.945524568,266.955817592,503.546146433,420.346339607,56.6466996096,26.553107216
 11/04  14:00:00,1255.52201741,98.4521408729,527.727885285,0.0,131.945524568,266.955817592,485.04141505,407.162433184,42.4850247072,35.3939571595
 11/04  15:00:00,1179.48747297,96.28880081,528.211271098,0.0,109.682768182,212.545889182,391.970438528,308.776981049,56.6466996096,26.5467578696
 11/04  16:00:00,1192.92368978,96.28880081,527.490269645,0.0,109.682768182,220.04316451,438.261655857,317.89131398,84.9700494144,35.400292463
 11/04  17:00:00,1123.56558847,96.28880081,486.725082469,0.0,109.682768182,220.04316451,448.783233847,337.408953736,84.9700494144,26.4042306967
 11/04  18:00:00,1053.11005204,96.28880081,445.41931717,0.0,100.150657288,199.110933808,483.128921423,380.726695771,84.9700494144,17.4321762374
 11/04  19:00:00,1048.52738378,96.28880081,453.212909939,0.0,100.150657288,191.61365848,463.342037099,389.262410155,56.6466996096,17.4329273341
 11/04  20:00:00,938.2210191,96.28880081,459.421293326,0.0,55.6251445156,124.558693486,499.940960307,434.568818499,56.6466996096,8.72544219864
 11/04  21:00:00,934.785612925,96.28880081,461.888496677,0.0,55.6251445156,124.558693486,502.559686293,442.639703958,42.4850247072,17.4349576281
 11/04  22:00:00,914.070566878,96.28880081,452.058853335,0.0,46.0930336215,124.558693486,506.70249091,460.947061957,28.3233498048,17.4320791485
 11/04  23:00:00,902.094211689,96.28880081,441.932447594,0.0,46.0930336215,124.558693486,498.752066464,467.154852574,14.1616749024,17.4355389873
 11/04  24:00:00,870.537287355,96.28880081,427.946572651,0.0,46.0930336215,113.312780494,496.358023982,473.260726449,5.66466996096,17.4326275725
 11/05  01:00:00,841.10600081,96.28880081,415.807985082,0.0,34.9616554283,113.312780494,495.149694796,480.759529442,5.66466996096,8.72549539383
 11/05  02:00:00,831.047495918,96.28880081,409.615890292,0.0,34.9616554283,113.312780494,510.562718357,487.462669999,5.66466996096,17.4353783969
 11/05  03:00:00,819.932567244,96.28880081,403.394777409,0.0,34.9616554283,113.312780494,517.694044435,494.596701475,5.66466996096,17.4326729995
 11/05  04:00:00,814.736217551,96.28880081,396.503959517,0.0,44.4937663224,113.312780494,514.322030588,491.221124687,5.66466996096,17.4362359396
 11/05  05:00:00,802.522522512,96.28880081,390.025390286,0.0,44.4937663224,113.312780494,527.962968004,496.367898199,14.1616749024,17.4333949034
 11/05  06:00:00,867.803583421,96.28880081,386.71820612,0.0,54.0258772165,176.889270242,471.170181481,434.121137241,28.3233498048,8.72569443551
 11/05  07:00:00,869.981028941,96.28880081,392.676112757,0.0,54.0258772165,184.38654557,487.979475106,428.058921759,42.4850247072,17.4355286397
 11/05  08:00:00,947.114830682,96.28880081,403.287478938,0.0,65.1572554096,220.04316451,485.326559606,402.410724709,56.6466996096,26.2691352869
 11/05  09:00:00,954.671723759,96.28880081,421.044534788,0.0,65.1572554096,212.545889182,451.073405288,382.191704682,42.4850247072,26.3966758981
 11/05  10:00:00,983.496789782,96.28880081,439.076939269,0.0,65.1572554096,220.04316451,464.374140558,367.032367776,70.808374512,26.5333982695
 11/05  11:00:00,999.939560532,96.28880081,452.20208647,0.0,65.1572554096,220.04316451,465.853469364,359.685699296,70.808374512,35.3593955557
 11/05  12:00:00,1004.60317855,96.28880081,458.267284891,0.0,65.1572554096,220.04316451,452.933639169,355.591175069,70.808374512,26.5340895881
 11/05  13:00:00,1002.64978119,96.28880081,459.775781804,0.0,65.1572554096,212.545889182,445.313055431,353.306257904,56.6466996096,35.3600979175
 11/05  14:00:00,995.726492688,96.28880081,454.195151724,0.0,65.1572554096,212.545889182,412.348172608,343.331407776,42.4850247072,26.531740125
 11/05  15:00:00,989.179883259,96.28880081,449.77481706,0.0,65.1572554096,212.545889182,426.01378889,334.006280508,56.6466996096,35.3608087723
 11/05  16:00:00,956.020157874,96.28880081,442.286100043,0.0,65.1572554096,220.04316451,453.682061213,342.182746992,84.9700494144,26.529264806
 11/05  17:00:00,901.662596077,96.28880081,430.641130322,0.0,54.0258772165,184.38654557,490.702237861,379.331259958,84.9700494144,26.4009284882
 11/05  18:00:00,864.807534649,96.28880081,418.528765378,0.0,44.4937663224,163.454314868,529.177753744,426.773459304,84.9700494144,17.4342450255
 11/05  19:00:00,849.538553382,96.28880081,412.187311872,0.0,44.4937663224,155.95703954,511.254174342,437.172911355,56.6466996096,17.434563377
 11/05  20:00:00,819.85219298,96.28880081,417.713216259,0.0,44.4937663224,124.558693486,548.637505925,474.558949101,56.6466996096,17.4318572145
 11/05  21:00:00,827.821309755,96.28880081,428.6149715,0.0,44.4937663224,124.558693486,532.313400242,481.100359896,42.4850247072,8.72801563961
 11/05  22:00:00,822.778036339,96.28880081,433.96444139,0.0,34.9616554283,124.558693486,545.134083996,499.376826171,28.3233498048,17.4339080201
 11/05  23:00:00,823.809008288,96.28880081,435.188302856,0.0,34.9616554283,124.558693486,537.369826611,505.773790237,14.1616749024,17.4343614717
 11/05  24:00:00,813.605425308,96.28880081,435.531186984,0.0,34.9616554283,113.312780494,534.409086797,511.309765529,5.66466996096,17.4346513076
 11/06  01:00:00,821.557674601,96.28880081,423.128857439,0.0,46.0930336215,113.312780494,539.966539625,516.869405617,5.66466996096,17.432464047
 11/06  02:00:00,813.593230719,96.28880081,407.530407294,0.0,46.0930336215,113.312780494,538.158419744,523.765285304,5.66466996096,8.72846447963
 11/06  03:00:00,806.310221015,96.28880081,394.947093075,0.0,46.0930336215,113.312780494,553.389867055,530.290311163,5.66466996096,17.4348859307
 11/06  04:00:00,801.751579514,96.28880081,388.356467653,0.0,46.0930336215,113.312780494,558.29948735,535.199362885,5.66466996096,17.4354545036
 11/06  05:00:00,891.447973739,96.28880081,386.875902234,0.0,100.150657288,148.969399434,531.085643853,507.985149284,5.66466996096,17.4358246073
 11/06  06:00:00,897.952083095,96.28880081,386.718815704,0.0,100.150657288,149.894399434,1014.21095905,982.616112348,14.1616749024,17.4331717991
 11/06  07:00:00,1121.7891273,96.5386038672,386.381829844,0.0,176.471037341,302.612436532,645.473401033,608.421301772,28.3233498048,8.72874945639
 11/06  08:00:00,1245.85277493,96.8417990895,392.776266654,0.0,243.2593065,310.10971186,596.50790551,527.605935928,42.4850247072,26.4169448744
 11/06  09:00:00,1300.73386792,96.9846132491,409.96007431,0.0,243.2593065,310.10971186,576.52179761,484.453101662,56.6466996096,35.4219963385
 11/06  10:00:00,1348.09190295,97.2499875088,426.19673913,0.0,243.2593065,302.612436532,543.87693606,465.818865511,42.4850247072,35.5730458419
 11/06  11:00:00,1365.69375005,97.3482437841,432.764524917,0.0,243.2593065,310.10971186,576.385344095,460.821651282,70.808374512,44.755318301
 11/06  12:00:00,1370.66678457,97.6942733737,434.138858312,0.0,243.2593065,310.10971186,564.849492709,449.188322976,70.808374512,44.8527952213
 11/06  13:00:00,1344.94265052,98.3980942711,447.444866039,0.0,243.2593065,310.10971186,537.053979395,421.658065408,70.808374512,44.5875394747
 11/06  14:00:00,1404.15392195,98.9008530095,464.757421802,0.0,243.2593065,302.612436532,500.858825881,399.365232117,56.6466996096,44.8468941542
 11/06  15:00:00,1410.90826532,99.1816738478,464.666343086,0.0,243.2593065,302.612436532,470.564177026,383.322538916,42.4850247072,44.7566134028
 11/06  16:00:00,1392.25683217,99.3896588515,447.364658139,0.0,243.2593065,302.612436532,476.37080529,384.000758451,56.6466996096,35.723347229
 11/06  17:00:00,1376.29192951,99.5256203843,412.645719054,0.0,243.2593065,310.10971186,527.695756399,407.203829795,84.9700494144,35.5218771888
 11/06  18:00:00,1361.89889858,99.8213683082,386.660796541,0.0,243.2593065,310.10971186,529.162175673,417.865048508,84.9700494144,26.32707775
 11/06  19:00:00,1076.7922597,96.28880081,365.816058999,0.0,166.938926447,199.110933808,498.309908374,395.84956051,84.9700494144,17.4902984497
 11/06  20:00:00,1059.93195266,96.28880081,353.825468331,0.0,166.938926447,191.61365848,478.244619649,404.108871862,56.6466996096,17.4890481778
 11/06  21:00:00,900.264788678,96.28880081,334.452910043,0.0,100.150657288,124.558693486,532.228369107,450.276081488,56.6466996096,25.3055880089
 11/06  22:00:00,834.329825447,96.28880081,310.499421027,0.0,100.150657288,124.558693486,512.960395132,460.827227307,42.4850247072,9.64814311842
 11/06  23:00:00,759.307689485,96.28880081,300.84930419,0.0,46.0930336215,124.558693486,527.652992431,481.89427976,28.3233498048,17.4353628658
 11/06  24:00:00,758.249565426,96.28880081,298.903055602,0.0,46.0930336215,124.558693486,518.680675675,487.086272129,14.1616749024,17.4327286433
 11/07  01:00:00,755.102613724,96.28880081,308.9201692,0.0,46.0930336215,113.312780494,512.779420271,489.677891499,5.66466996096,17.4368588105
 11/07  02:00:00,760.672780483,96.28880081,316.142395456,0.0,46.0930336215,113.312780494,517.765570422,494.66648211,5.66466996096,17.4344183509
 11/07  03:00:00,754.903033919,96.28880081,310.728637503,0.0,46.0930336215,113.312780494,514.91184464,500.519388302,5.66466996096,8.72778637786
 11/07  04:00:00,748.949036565,96.28880081,306.453972446,0.0,46.0930336215,113.312780494,528.755845281,505.654338436,5.66466996096,17.4368368836
 11/07  05:00:00,843.067495853,96.28880081,311.871207147,0.0,100.150657288,148.969399434,508.827948807,485.72903918,5.66466996096,17.4342396661
 11/07  06:00:00,845.881486387,96.4687170046,315.895560525,0.0,100.150657288,149.894399434,874.102218754,842.502536638,14.1616749024,17.4380072141
 11/07  07:00:00,1088.12477654,97.1683124705,344.779231761,0.0,176.471037341,302.612436532,599.722996256,553.964342103,28.3233498048,17.4353043478
 11/07  08:00:00,1226.55409668,97.7982657233,379.381466166,0.0,243.2593065,310.10971186,570.754315091,501.848951808,42.4850247072,26.4203385753
 11/07  09:00:00,1296.26888337,98.4507729054,410.770059049,0.0,243.2593065,310.10971186,564.73772147,481.523541009,56.6466996096,26.5674808512
 11/07  10:00:00,1360.65394323,99.0183575378,447.712641566,0.0,243.2593065,302.612436532,556.490292994,469.533523108,42.4850247072,44.471745179
 11/07  11:00:00,1380.41705317,99.4922650532,460.393975609,0.0,243.2593065,310.10971186,559.847739716,453.23407115,70.808374512,35.8052940539
 11/07  12:00:00,1376.87947188,99.9220069196,453.223550367,0.0,243.2593065,310.10971186,566.420135682,441.779007861,70.808374512,53.8327533093
 11/07  13:00:00,1355.87806728,100.338291093,476.420531938,0.0,243.2593065,310.10971186,537.172719195,430.700512623,70.808374512,35.6638320608
 11/07  14:00:00,1380.45497197,100.706375436,466.34051667,0.0,243.2593065,302.612436532,526.895367712,425.390149303,56.6466996096,44.8585187999
 11/07  15:00:00,1371.90650717,101.031427426,459.808121382,0.0,243.2593065,302.612436532,509.196249672,421.94997199,42.4850247072,44.7612529751
 11/07  16:00:00,1369.87397969,101.29652704,459.962802622,0.0,243.2593065,302.612436532,522.647947051,421.3361165,56.6466996096,44.6651309405
 11/07  17:00:00,1392.85948787,101.567570637,460.452690505,0.0,243.2593065,310.10971186,538.14113013,417.663287086,84.9700494144,35.5077936292
 11/07  18:00:00,1402.29349629,101.83673216,460.522080913,0.0,243.2593065,310.10971186,517.982417999,415.45235796,84.9700494144,17.5600106241
 11/07  19:00:00,1115.77401468,96.28880081,441.590169142,0.0,166.938926447,199.110933808,513.173106328,401.97852045,84.9700494144,26.2245364637
 11/07  20:00:00,1098.0695941,96.28880081,427.508535914,0.0,166.938926447,191.61365848,482.491607108,408.3549741,56.6466996096,17.4899333977
 11/07  21:00:00,964.085608469,96.28880081,425.321747131,0.0,100.150657288,124.558693486,523.283029172,449.143580805,56.6466996096,17.4927487571
 11/07  22:00:00,917.119036175,96.28880081,417.594021327,0.0,100.150657288,124.558693486,516.96299758,457.034054138,42.4850247072,17.4439187351
 11/07  23:00:00,850.443212667,96.28880081,418.826794513,0.0,46.0930336215,124.558693486,521.420689379,475.662251426,28.3233498048,17.4350881484
 11/07  24:00:00,885.080356318,96.28880081,459.759481944,0.0,46.0930336215,124.558693486,501.214255971,478.325991736,14.1616749024,8.72658933325
 11/08  01:00:00,931.780584772,96.28880081,521.626374504,0.0,46.0930336215,113.312780494,503.135975561,480.033303403,5.66466996096,17.4380021969
 11/08  02:00:00,937.377670029,96.28880081,526.950337891,0.0,46.0930336215,113.312780494,506.409280785,483.308990444,5.66466996096,17.4356203795
 11/08  03:00:00,926.767340898,96.28880081,516.33165088,0.0,46.0930336215,113.312780494,510.107809656,487.00675668,5.66466996096,17.4363830149
 11/08  04:00:00,887.564948177,96.28880081,477.558840579,0.0,46.0930336215,113.312780494,514.444891192,491.343280705,5.66466996096,17.4369405268
 11/08  05:00:00,951.713492268,96.28880081,454.639995397,0.0,100.150657288,148.969399434,495.460224749,472.361103526,5.66466996096,17.434451262
 11/08  06:00:00,949.369919188,96.7112352163,451.453722162,0.0,100.150657288,149.894399434,816.978015893,794.086877361,14.1616749024,8.72946362947
 11/08  07:00:00,1170.28383384,97.6889584799,452.728385341,0.0,176.471037341,302.612436532,580.752266441,534.991863999,28.3233498048,17.4370526374
 11/08  08:00:00,1289.58676325,99.2149831376,458.06816022,0.0,243.2593065,310.10971186,556.35151314,487.443641625,42.4850247072,26.4228468082
 11/08  09:00:00,1367.85166094,99.888070143,499.611154159,0.0,243.2593065,310.10971186,558.109701077,466.038903758,56.6466996096,35.4240977101
 11/08  10:00:00,1441.42204197,100.384540388,543.811992809,0.0,243.2593065,302.612436532,532.981653926,454.919605781,42.4850247072,35.5770234374
 11/08  11:00:00,1454.5730417,100.808441231,550.079167266,0.0,243.2593065,310.10971186,553.031798418,437.459517189,70.808374512,44.7639067166
 11/08  12:00:00,1458.63463356,101.292072636,554.189126839,0.0,243.2593065,310.10971186,534.540157048,418.869101464,70.808374512,44.8626810725
 11/08  13:00:00,1418.98836633,102.017001204,557.425164733,0.0,243.2593065,310.10971186,506.56043819,391.155181233,70.808374512,44.5968824453
 11/08  14:00:00,1451.64899866,102.458228584,558.487597281,0.0,243.2593065,302.612436532,473.607546691,372.101835276,56.6466996096,44.859011805
 11/08  15:00:00,1449.30419248,102.704446735,559.318591107,0.0,243.2593065,302.612436532,445.162182812,357.913623505,42.4850247072,44.7635345996
 11/08  16:00:00,1431.00263655,102.743573434,542.010166737,0.0,243.2593065,302.612436532,451.728413895,359.347748641,56.6466996096,35.7339656443
 11/08  17:00:00,1351.00925026,102.765346437,444.876729099,0.0,243.2593065,310.10971186,499.440128972,378.938231736,84.9700494144,35.5318478218
 11/08  18:00:00,1360.87612497,102.925038289,450.927345215,0.0,243.2593065,310.10971186,499.009745404,387.707183263,84.9700494144,26.3325127268
 11/08  19:00:00,1118.99320116,96.28880081,479.795704078,0.0,166.938926447,199.110933808,487.622439655,385.15927873,84.9700494144,17.4931115107
 11/08  20:00:00,1145.80825372,96.28880081,496.645274425,0.0,166.938926447,191.61365848,464.767826117,390.62836999,56.6466996096,17.492756518
 11/08  21:00:00,999.294324611,96.28880081,462.160837831,0.0,100.150657288,124.558693486,513.345528849,430.472186169,56.6466996096,26.2266430706
 11/08  22:00:00,957.398453657,96.28880081,452.10696639,0.0,100.150657288,124.558693486,497.051440685,437.215059528,42.4850247072,17.3513564498
 11/08  23:00:00,869.046609156,96.28880081,435.619234335,0.0,46.0930336215,124.558693486,494.145515959,457.004010424,28.3233498048,8.81815572958
 11/08  24:00:00,860.371234085,96.28880081,426.294668176,0.0,46.0930336215,124.558693486,495.851902392,464.253624736,14.1616749024,17.4366027544
 11/09  01:00:00,852.27612465,96.28880081,425.171248272,0.0,46.0930336215,113.312780494,492.005852682,468.904909457,5.66466996096,17.4362732641
 11/09  02:00:00,861.956696895,96.28880081,418.364009831,0.0,46.0930336215,113.312780494,497.539098842,474.435728821,5.66466996096,17.4387000603
 11/09  03:00:00,862.073316724,96.28880081,406.998836399,0.0,46.0930336215,113.312780494,502.385464849,479.284514697,5.66466996096,17.4362801911
 11/09  04:00:00,858.252792527,96.28880081,401.440455647,0.0,46.0930336215,113.312780494,498.377488995,483.985565427,5.66466996096,8.72725360636
 11/09  05:00:00,945.061818486,96.28880081,400.104311717,0.0,100.150657288,148.969399434,489.02036609,465.916729799,5.66466996096,17.4389663309
 11/09  06:00:00,946.464786591,96.7999285079,399.719987043,0.0,100.150657288,149.894399434,796.346629222,764.746815702,14.1616749024,17.4381386169
 11/09  07:00:00,1156.83305197,98.3141452066,392.523531659,0.0,176.471037341,302.612436532,565.890475406,520.128147452,28.3233498048,17.4389781488
 11/09  08:00:00,1271.16415642,100.348687492,393.805048994,0.0,243.2593065,310.10971186,529.004397375,460.094714835,42.4850247072,26.424657833
 11/09  09:00:00,1312.30229655,101.193672025,398.114135214,0.0,243.2593065,310.10971186,516.453154444,424.385582429,56.6466996096,35.4208724054
 11/09  10:00:00,1356.23690729,101.832073101,416.365973,0.0,243.2593065,302.612436532,482.667912364,404.608961804,42.4850247072,35.5739258528
 11/09  11:00:00,1375.43714622,102.482595828,436.250053085,0.0,243.2593065,310.10971186,498.715505884,383.13589724,70.808374512,44.7712341318
 11/09  12:00:00,1389.90703756,103.050330061,456.984885226,0.0,243.2593065,310.10971186,483.460573622,367.78129439,70.808374512,44.8709047203
 11/09  13:00:00,1371.59821228,103.522212431,482.941561371,0.0,243.2593065,310.10971186,468.63926549,360.687236057,70.808374512,37.1436549207
 11/09  14:00:00,1472.97312141,104.045639621,529.841856267,0.0,243.2593065,302.612436532,455.173002493,346.146286941,56.6466996096,52.3800159423
 11/09  15:00:00,1491.58988145,104.456297623,529.436405274,0.0,243.2593065,302.612436532,418.666073004,331.409637166,42.4850247072,44.7714111299
 11/09  16:00:00,1484.17270402,104.386695342,528.782654443,0.0,243.2593065,302.612436532,426.928548111,334.548083553,56.6466996096,35.7337649482
 11/09  17:00:00,1409.5083417,104.25948905,451.455295697,0.0,243.2593065,310.10971186,476.303218691,355.801847133,84.9700494144,35.5313221438
 11/09  18:00:00,1396.12245947,104.384468329,435.743682952,0.0,243.2593065,310.10971186,478.814387608,367.512435178,84.9700494144,26.3319030156
 11/09  19:00:00,1127.99136078,96.28880081,427.720946048,0.0,166.938926447,199.110933808,476.625628158,374.164068403,84.9700494144,17.4915103407
 11/09  20:00:00,1125.0936189,96.28880081,430.037439232,0.0,166.938926447,191.61365848,454.86750762,380.728734534,56.6466996096,17.4920734764
 11/09  21:00:00,972.350007388,96.28880081,413.753827816,0.0,100.150657288,124.558693486,506.07662425,423.200066377,56.6466996096,26.2298582635
 11/09  22:00:00,942.107795202,96.28880081,421.342984696,0.0,100.150657288,124.558693486,481.847401799,430.628979794,42.4850247072,8.73339729834
 11/09  23:00:00,893.74686665,96.28880081,438.489205517,0.0,46.0930336215,124.558693486,494.321647922,448.559662092,28.3233498048,17.438636025
 11/09  24:00:00,901.152214606,96.28880081,440.781077792,0.0,46.0930336215,124.558693486,487.622741916,456.024885656,14.1616749024,17.4361813577
 11/10  01:00:00,882.590504464,96.28880081,434.372148876,0.0,46.0930336215,113.312780494,485.154815762,462.050970698,5.66466996096,17.439175103
 11/10  02:00:00,865.027310531,96.28880081,419.065154642,0.0,46.0930336215,113.312780494,491.323372027,468.220286248,5.66466996096,17.4384158186
 11/10  03:00:00,847.978695662,96.28880081,404.805088667,0.0,46.0930336215,113.312780494,496.379802852,473.27900931,5.66466996096,17.4361235815
 11/10  04:00:00,842.32994407,96.28880081,399.35807779,0.0,46.0930336215,113.312780494,492.068451734,477.673396803,5.66466996096,8.73038497
 11/10  05:00:00,922.083489454,96.28880081,386.730579274,0.0,100.150657288,148.969399434,484.102310353,460.998761129,5.66466996096,17.4388792638
 11/10  06:00:00,916.429391794,96.8277003236,377.995261198,0.0,100.150657288,149.894399434,772.338980744,740.738659352,14.1616749024,17.43864649
 11/10  07:00:00,1125.65638553,98.755754978,365.35908565,0.0,176.471037341,302.612436532,557.426813628,511.662900187,28.3233498048,17.4405636367
 11/10  08:00:00,1235.23410837,100.72375323,362.490684867,0.0,243.2593065,310.10971186,525.547239901,456.63633688,42.4850247072,26.4258783133
 11/10  09:00:00,1296.92359711,101.6497131,392.119002143,0.0,243.2593065,310.10971186,508.785917514,416.715660439,56.6466996096,35.4235574654
 11/10  10:00:00,1365.46360087,102.362085687,436.620315524,0.0,243.2593065,302.612436532,473.101876338,395.03953713,42.4850247072,35.5773145005
 11/10  11:00:00,1405.20824385,102.968493096,466.579245013,0.0,243.2593065,310.10971186,491.297093203,375.711694648,70.808374512,44.7770240429
 11/10  12:00:00,1419.26528548,103.360167569,470.883621124,0.0,243.2593065,310.10971186,481.78702839,366.101035112,70.808374512,44.8776187655
 11/10  13:00:00,1366.72200981,103.614612512,462.641632791,0.0,243.2593065,310.10971186,478.125377988,363.045647085,70.808374512,44.2713563905
 11/10  14:00:00,1381.50385908,103.317235358,446.718578817,0.0,243.2593065,302.612436532,476.887580268,375.023551378,56.6466996096,45.2173292807
 11/10  15:00:00,1364.53429425,103.337423307,425.056587616,0.0,243.2593065,302.612436532,469.629613396,382.364992167,42.4850247072,44.7795965217
 11/10  16:00:00,1342.16592621,103.440444531,396.146383946,0.0,243.2593065,302.612436532,479.335869838,386.948470811,56.6466996096,35.7406994173
 11/10  17:00:00,1339.9891935,103.56441823,373.639666871,0.0,243.2593065,310.10971186,511.165291616,390.657253168,84.9700494144,35.5379890333
 11/10  18:00:00,1316.73217504,103.675104122,341.731455483,0.0,243.2593065,310.10971186,506.479800406,395.17411355,84.9700494144,26.3356374416
 11/10  19:00:00,1012.48503195,96.28880081,311.325455774,0.0,166.938926447,199.110933808,497.33364631,394.86867969,84.9700494144,17.4949172057
 11/10  20:00:00,980.23264859,96.28880081,289.276280916,0.0,166.938926447,191.61365848,477.231271141,403.089869318,56.6466996096,17.4947022132
 11/10  21:00:00,836.996066632,96.28880081,279.108863236,0.0,100.150657288,124.558693486,529.875379743,446.998822834,56.6466996096,26.2298572993
 11/10  22:00:00,797.814557376,96.28880081,277.320355273,0.0,100.150657288,124.558693486,518.099732667,458.172378799,42.4850247072,17.4423291615
 11/10  23:00:00,735.424098921,96.28880081,281.164905386,0.0,46.0930336215,124.558693486,513.13291508,476.079186829,28.3233498048,8.73037844648
 11/10  24:00:00,743.3986749,96.28880081,290.073876501,0.0,46.0930336215,124.558693486,513.050152335,481.449607411,14.1616749024,17.4388700213
 11/11  01:00:00,718.334935171,96.28880081,288.395655771,0.0,34.9616554283,113.312780494,511.896632086,488.793255318,5.66466996096,17.4387068068
 11/11  02:00:00,711.958139294,96.28880081,279.818829136,0.0,34.9616554283,113.312780494,525.103346921,501.997297802,5.66466996096,17.4413791575
 11/11  03:00:00,696.588094234,96.28880081,263.67266582,0.0,34.9616554283,113.312780494,549.930319684,526.826624192,5.66466996096,17.4390255311
 11/11  04:00:00,689.82600711,96.28880081,254.78762988,0.0,34.9616554283,113.312780494,565.913481055,542.812027686,5.66466996096,17.4367834082
 11/11  05:00:00,707.289885478,96.28880081,265.418330369,0.0,44.4937663224,113.312780494,540.282351537,525.886941238,5.66466996096,8.73074033856
 11/11  06:00:00,733.03457338,96.28880081,295.31773306,0.0,44.4937663224,113.312780494,541.718765798,510.117431067,14.1616749024,17.439659828
 11/11  07:00:00,834.280441343,96.28880081,339.914286037,0.0,54.0258772165,176.889270242,488.119810805,442.359081445,28.3233498048,17.4373795556
 11/11  08:00:00,879.453510878,96.28880081,389.149886634,0.0,54.0258772165,184.38654557,482.003277626,422.076729914,42.4850247072,17.4415230039
 11/11  09:00:00,997.942114214,96.28880081,426.306465926,0.0,65.1572554096,220.04316451,472.330489885,398.156971761,56.6466996096,17.5268185147
 11/11  10:00:00,1009.03337314,96.28880081,447.465075187,0.0,65.1572554096,212.545889182,464.248135335,395.354725154,42.4850247072,26.4083854738
 11/11  11:00:00,1024.13129754,96.28880081,462.674620606,0.0,65.1572554096,220.04316451,483.545507922,377.350928095,70.808374512,35.3862053148
 11/11  12:00:00,1029.34598554,96.28880081,464.103885188,0.0,65.1572554096,220.04316451,462.358483529,365.012775695,70.808374512,26.5373333226
 11/11  13:00:00,1027.86210046,96.28880081,460.472783515,0.0,65.1572554096,220.04316451,467.32535539,361.126299904,70.808374512,35.3906809736
 11/11  14:00:00,1014.21699429,96.28880081,454.331256949,0.0,65.1572554096,212.545889182,443.603103993,351.577293532,56.6466996096,35.3791108513
 11/11  15:00:00,997.279386543,96.28880081,437.085496765,0.0,65.1572554096,212.545889182,412.881824255,343.851148316,42.4850247072,26.5456512315
 11/11  16:00:00,987.36305149,96.28880081,426.728901396,0.0,65.1572554096,212.545889182,442.963390068,350.933569308,56.6466996096,35.3831211506
 11/11  17:00:00,964.558499415,96.28880081,418.221342655,0.0,65.1572554096,220.04316451,485.751248089,374.239586738,84.9700494144,26.5416119371
 11/11  18:00:00,910.004007479,96.28880081,406.618744869,0.0,54.0258772165,184.38654557,510.76038146,399.381129523,84.9700494144,26.409202523
 11/11  19:00:00,873.595655563,96.28880081,401.188457456,0.0,44.4937663224,163.454314868,541.526580136,439.117108559,84.9700494144,17.439422163
 11/11  20:00:00,868.507638617,96.28880081,405.504067921,0.0,44.4937663224,155.95703954,521.514509298,447.430617666,56.6466996096,17.4371920218
 11/11  21:00:00,831.948816492,96.28880081,403.559282494,0.0,44.4937663224,124.558693486,559.362199194,485.274172342,56.6466996096,17.4413272422
 11/11  22:00:00,832.630531529,96.28880081,405.613662017,0.0,44.4937663224,124.558693486,552.786270867,492.862315155,42.4850247072,17.4389310049
 11/11  23:00:00,844.38343803,96.28880081,422.338167934,0.0,34.9616554283,124.558693486,555.18406778,509.424039692,28.3233498048,17.4366782832
 11/11  24:00:00,844.389188234,96.28880081,419.929512777,0.0,34.9616554283,124.558693486,539.8675615,516.97520949,14.1616749024,8.73067710686
 11/12  01:00:00,824.203680105,96.28880081,406.436802873,0.0,34.9616554283,113.312780494,549.991989292,526.887350279,5.66466996096,17.4399690522
 11/12  02:00:00,817.785408922,96.28880081,389.314841002,0.0,34.9616554283,113.312780494,559.855876197,536.753150307,5.66466996096,17.4380559285
 11/12  03:00:00,807.416646773,96.28880081,372.207694986,0.0,34.9616554283,113.312780494,567.962289465,544.855243105,5.66466996096,17.4423763993
 11/12  04:00:00,792.723806388,96.28880081,353.257145882,0.0,34.9616554283,113.312780494,575.44096663,552.336248534,5.66466996096,17.4400481345
 11/12  05:00:00,775.161088825,96.28880081,330.748493396,0.0,44.4937663224,113.312780494,571.595482155,548.492948343,5.66466996096,17.437863851
 11/12  06:00:00,777.918536768,96.28880081,337.447387152,0.0,44.4937663224,113.312780494,573.627091139,550.734072854,14.1616749024,8.73134338223
 11/12  07:00:00,857.178382118,96.28880081,353.932714793,0.0,54.0258772165,176.889270242,529.456927518,483.692687793,28.3233498048,17.440889921
 11/12  08:00:00,859.843059954,96.28880081,365.962706029,0.0,54.0258772165,184.38654557,521.296649008,461.372958481,42.4850247072,17.4386658192
 11/12  09:00:00,952.97606155,96.28880081,389.599914909,0.0,65.1572554096,220.04316451,503.217436455,425.947282305,56.6466996096,20.6234545408
 11/12  10:00:00,976.952152497,96.28880081,429.726031472,0.0,65.1572554096,212.545889182,483.669154896,410.356330622,42.4850247072,30.827799567
 11/12  11:00:00,1010.57603957,96.28880081,457.41197241,0.0,65.1572554096,220.04316451,496.84915537,398.216811167,70.808374512,27.8239696912
 11/12  12:00:00,1017.56614616,96.28880081,463.228550023,0.0,65.1572554096,220.04316451,496.540267448,390.347335981,70.808374512,35.3845569553
 11/12  13:00:00,1015.70986415,96.28880081,461.589062985,0.0,65.1572554096,220.04316451,484.784949894,387.428258451,70.808374512,26.5483169306
 11/12  14:00:00,1002.35281777,96.28880081,457.870358658,0.0,65.1572554096,212.545889182,471.107530978,379.071585172,56.6466996096,35.3892461965
 11/12  15:00:00,996.492500854,96.28880081,453.782801346,0.0,65.1572554096,212.545889182,447.523568263,378.498523342,42.4850247072,26.5400202143
 11/12  16:00:00,980.283287836,96.28880081,436.603102199,0.0,65.1572554096,212.545889182,475.634105212,383.59272723,56.6466996096,35.3946783725
 11/12  17:00:00,947.744264067,96.28880081,421.106312735,0.0,65.1572554096,220.04316451,524.273211154,403.919917265,84.9700494144,35.3832444747
 11/12  18:00:00,892.632433368,96.28880081,407.72238627,0.0,54.0258772165,184.38654557,540.227962249,428.845268134,84.9700494144,26.4126447015
 11/12  19:00:00,857.911841513,96.28880081,397.617066017,0.0,44.4937663224,163.454314868,562.569947368,468.871115025,84.9700494144,8.72878292862
 11/12  20:00:00,845.760344977,96.28880081,391.853057209,0.0,44.4937663224,155.95703954,551.078659897,476.989630677,56.6466996096,17.4423296105
 11/12  21:00:00,809.589339838,96.28880081,386.954043542,0.0,44.4937663224,124.558693486,588.92167079,514.834979142,56.6466996096,17.4399920387
 11/12  22:00:00,798.942779941,96.28880081,376.766345226,0.0,44.4937663224,124.558693486,582.55276849,522.62993832,42.4850247072,17.4378054624
 11/12  23:00:00,782.061105935,96.28880081,373.327888816,0.0,34.9616554283,124.558693486,587.326893086,541.561534915,28.3233498048,17.442008366
 11/12  24:00:00,787.026499456,96.28880081,376.25077494,0.0,34.9616554283,124.558693486,578.281462346,546.680084971,14.1616749024,17.4397024729
 11/13  01:00:00,779.838875729,96.28880081,365.969758285,0.0,46.0930336215,113.312780494,576.450664322,553.347915145,5.66466996096,17.4380792161
 11/13  02:00:00,781.54670914,96.28880081,370.583281966,0.0,46.0930336215,113.312780494,573.241268342,558.845027788,5.66466996096,8.73157059306
 11/13  03:00:00,794.151504674,96.28880081,388.198459273,0.0,46.0930336215,113.312780494,584.727387634,561.621244683,5.66466996096,17.4414729904
 11/13  04:00:00,799.909157989,96.28880081,397.297425447,0.0,46.0930336215,113.312780494,587.560396488,564.45637377,5.66466996096,17.4393527571
 11/13  05:00:00,898.31312081,96.28880081,406.709139752,0.0,100.150657288,148.969399434,558.240538115,535.133635978,5.66466996096,17.4422321763
 11/13  06:00:00,910.146810585,96.28880081,414.05345703,0.0,100.150657288,149.894399434,1088.01684498,1056.41368538,14.1616749024,17.4414847037
 11/13  07:00:00,1135.15080062,96.4020531733,416.953786754,0.0,176.471037341,302.612436532,696.334194046,650.571493831,28.3233498048,17.43935041
 11/13  08:00:00,1251.81253811,96.6907292297,410.977006379,0.0,243.2593065,310.10971186,641.685719861,572.767868973,42.4850247072,26.4328261815
 11/13  09:00:00,1301.11647958,96.8265087759,407.75625803,0.0,243.2593065,310.10971186,618.428718685,535.204706287,56.6466996096,26.5773127883
 11/13  10:00:00,1346.72964104,96.9317850783,412.093158319,0.0,243.2593065,302.612436532,605.245049859,518.270273416,42.4850247072,44.4897517366
 11/13  11:00:00,1367.23526844,97.0235573851,416.957795984,0.0,243.2593065,310.10971186,611.564103851,495.956523284,70.808374512,44.799206055
 11/13  12:00:00,1364.74943433,97.1070960732,410.875360599,0.0,243.2593065,310.10971186,596.188195079,480.486053953,70.808374512,44.8937666143
 11/13  13:00:00,1317.02587328,97.1827619349,396.659955752,0.0,243.2593065,310.10971186,582.297621632,471.800557199,70.808374512,39.6886899212
 11/13  14:00:00,1355.4721671,97.2535673518,392.479337209,0.0,243.2593065,302.612436532,574.60375062,468.091243649,56.6466996096,49.8658073621
 11/13  15:00:00,1361.45249458,97.3338286555,385.130631869,0.0,243.2593065,302.612436532,551.417005582,464.132338788,42.4850247072,44.7996420864
 11/13  16:00:00,1349.47100442,97.5277378262,370.917330661,0.0,243.2593065,302.612436532,554.474482697,462.070293415,56.6466996096,35.7574896725
 11/13  17:00:00,1343.42252581,97.780534407,346.514696656,0.0,243.2593065,310.10971186,589.000418915,459.605060431,84.9700494144,44.4253090699
