Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  18:00:00,1311.11995804,98.1417659091,314.183312472,0.0,243.2593065,310.10971186,563.901933937,461.368053038,84.9700494144,17.5638314851
 11/13  19:00:00,1009.00931135,96.28880081,280.605146704,0.0,166.938926447,199.110933808,533.365067008,430.89586917,84.9700494144,17.4991484237
 11/13  20:00:00,1000.55755683,96.28880081,275.882013966,0.0,166.938926447,191.61365848,521.42496633,438.544325098,56.6466996096,26.233941623
 11/13  21:00:00,882.298039569,96.28880081,290.54221418,0.0,100.150657288,124.558693486,547.408943003,473.264913415,56.6466996096,17.4973299789
 11/13  22:00:00,834.550977728,96.28880081,286.489774114,0.0,100.150657288,124.558693486,544.514299618,484.581110677,42.4850247072,17.4481642334
 11/13  23:00:00,748.714464517,96.28880081,269.252562929,0.0,46.0930336215,124.558693486,569.654731583,523.891678071,28.3233498048,17.4397037071
 11/13  24:00:00,741.058452853,96.28880081,261.271247136,0.0,46.0930336215,124.558693486,561.771775341,538.881039891,14.1616749024,8.72906054794
 11/14  01:00:00,726.814347814,96.28880081,259.952308434,0.0,46.0930336215,113.312780494,568.428899451,545.320782294,5.66466996096,17.4434471958
 11/14  02:00:00,726.002197289,96.28880081,259.080770649,0.0,46.0930336215,113.312780494,574.642730024,551.536553022,5.66466996096,17.4415070414
 11/14  03:00:00,728.97147543,96.28880081,259.009870461,0.0,46.0930336215,113.312780494,581.679138936,558.574930414,5.66466996096,17.4395385607
 11/14  04:00:00,730.574500071,96.28880081,258.897349106,0.0,46.0930336215,113.312780494,588.974508624,565.865855392,5.66466996096,17.4439832716
 11/14  05:00:00,821.32512804,96.28880081,258.839952907,0.0,100.150657288,148.969399434,568.061433224,544.954952431,5.66466996096,17.4418108324
 11/14  06:00:00,822.197129405,96.3984311666,258.837658,0.0,100.150657288,149.894399434,949.38077915,917.779310034,14.1616749024,17.4397942141
 11/14  07:00:00,1055.71761146,97.1108991546,268.892936379,0.0,176.471037341,302.612436532,632.73903065,595.68620157,28.3233498048,8.72947927505
 11/14  08:00:00,1179.7699027,97.3431222056,285.804445728,0.0,243.2593065,310.10971186,619.004307142,541.280842906,42.4850247072,35.2384395289
 11/14  09:00:00,1245.92807276,97.5229444614,314.063235668,0.0,243.2593065,310.10971186,600.833007355,517.589826308,56.6466996096,26.5964814374
 11/14  10:00:00,1326.44351654,97.9261783125,360.995108888,0.0,243.2593065,302.612436532,586.299600468,499.306154249,42.4850247072,44.5084215113
 11/14  11:00:00,1365.10697635,98.4048805871,398.31126916,0.0,243.2593065,310.10971186,590.231974442,474.6240196,70.808374512,44.7995803301
 11/14  12:00:00,1384.95734513,98.9463091567,423.250436923,0.0,243.2593065,310.10971186,572.103531747,456.397555938,70.808374512,44.8976012968
 11/14  13:00:00,1348.82129566,99.3716716248,435.943538731,0.0,243.2593065,310.10971186,552.616789923,446.105511049,70.808374512,35.7029043618
 11/14  14:00:00,1416.20747258,99.783972751,488.99731128,0.0,243.2593065,302.612436532,548.361886979,437.829434991,56.6466996096,53.8857523776
 11/14  15:00:00,1455.74039708,100.145831527,532.167301835,0.0,243.2593065,302.612436532,518.757668624,431.46998545,42.4850247072,44.8026584674
 11/14  16:00:00,1393.52554973,100.431647946,455.963787971,0.0,243.2593065,302.612436532,524.144695103,431.738168643,56.6466996096,35.7598268504
 11/14  17:00:00,1381.8695921,100.726865889,430.663603692,0.0,243.2593065,310.10971186,550.35375613,429.82776109,84.9700494144,35.555945626
 11/14  18:00:00,1377.21203255,101.012446509,423.006904065,0.0,243.2593065,310.10971186,540.811303124,429.500995745,84.9700494144,26.3402579646
 11/14  19:00:00,1096.12134658,96.28880081,406.908860576,0.0,166.938926447,199.110933808,513.186241066,410.718055596,84.9700494144,17.4981360558
 11/14  20:00:00,1086.71445108,96.28880081,399.03536462,0.0,166.938926447,191.61365848,498.397952662,415.516291045,56.6466996096,26.2349620074
 11/14  21:00:00,965.206112158,96.28880081,398.448309195,0.0,100.150657288,124.558693486,529.733189973,455.588394705,56.6466996096,17.4980956585
 11/14  22:00:00,903.55381145,96.28880081,375.331484817,0.0,100.150657288,124.558693486,524.30787138,464.37397564,42.4850247072,17.4488710324
 11/14  23:00:00,830.806929978,96.28880081,369.313207598,0.0,46.0930336215,124.558693486,529.021244998,483.25742178,28.3233498048,17.4404734136
 11/14  24:00:00,849.247380964,96.28880081,386.189888169,0.0,46.0930336215,124.558693486,510.948692866,488.057544638,14.1616749024,8.72947332526
 11/15  01:00:00,828.601317037,96.28880081,383.409742839,0.0,46.0930336215,113.312780494,516.519206834,493.410179421,5.66466996096,17.4443574518
 11/15  02:00:00,818.440767616,96.28880081,376.220967602,0.0,46.0930336215,113.312780494,521.572713441,498.465550697,5.66466996096,17.4424927826
 11/15  03:00:00,817.812393409,96.28880081,375.572271546,0.0,46.0930336215,113.312780494,525.377240219,502.271975328,5.66466996096,17.4405949304
 11/15  04:00:00,817.429489478,96.28880081,375.266404195,0.0,46.0930336215,113.312780494,529.369075737,506.262982779,5.66466996096,17.4414229969
 11/15  05:00:00,905.48957503,96.28880081,375.137752939,0.0,100.150657288,148.969399434,509.226801408,486.119074488,5.66466996096,17.4430569592
 11/15  06:00:00,907.2679568,96.690477986,375.20502191,0.0,100.150657288,149.894399434,854.871840928,823.269062959,14.1616749024,17.4411030667
 11/15  07:00:00,1130.62978993,97.4433160273,374.973925165,0.0,176.471037341,302.612436532,589.805896456,552.752718909,28.3233498048,8.72982774206
 11/15  08:00:00,1243.19800858,98.6430716439,374.954535245,0.0,243.2593065,310.10971186,578.507077398,500.779407316,42.4850247072,35.2426453754
 11/15  09:00:00,1295.5836682,99.5175252162,385.983316163,0.0,243.2593065,310.10971186,549.029337578,465.788733345,56.6466996096,26.5939046239
 11/15  10:00:00,1332.13216413,100.16315593,394.303422008,0.0,243.2593065,302.612436532,533.857613785,446.865843587,42.4850247072,44.5067454901
 11/15  11:00:00,1321.15768705,100.709270177,384.272840003,0.0,243.2593065,310.10971186,541.689784751,426.072430177,70.808374512,44.8089800619
 11/15  12:00:00,1305.37572543,101.238140876,376.136810608,0.0,243.2593065,310.10971186,525.494322814,409.780197799,70.808374512,44.9057505027
 11/15  13:00:00,1252.89036551,101.750698346,374.947770143,0.0,243.2593065,310.10971186,511.552193783,397.671717966,70.808374512,43.0721013049
 11/15  14:00:00,1282.72742881,102.130626457,374.689971408,0.0,243.2593065,302.612436532,486.836857247,383.705668148,56.6466996096,46.4844894887
 11/15  15:00:00,1282.77448566,102.29817359,374.667566952,0.0,243.2593065,302.612436532,461.270303763,373.980257872,42.4850247072,44.8050211836
 11/15  16:00:00,1282.92447811,102.362198149,374.659486516,0.0,243.2593065,302.612436532,476.901563605,375.545046046,56.6466996096,44.7098179492
 11/15  17:00:00,1301.36355209,102.433867588,374.663890845,0.0,243.2593065,310.10971186,512.917377877,392.413177886,84.9700494144,35.5341505762
 11/15  18:00:00,1305.33644274,102.617532259,374.503647039,0.0,243.2593065,310.10971186,501.218293812,398.679819849,84.9700494144,17.568424549
 11/15  19:00:00,1024.719538,96.28880081,363.381485819,0.0,166.938926447,199.110933808,505.561625292,394.351242725,84.9700494144,26.2403331523
 11/15  20:00:00,1009.8857371,96.28880081,354.940281479,0.0,166.938926447,191.61365848,474.585844082,400.440693816,56.6466996096,17.4984506561
 11/15  21:00:00,885.282544634,96.28880081,364.585354431,0.0,100.150657288,124.558693486,513.86316567,439.718338248,56.6466996096,17.4981278123
 11/15  22:00:00,847.775346599,96.28880081,372.24261405,0.0,100.150657288,124.558693486,506.811194766,446.880767259,42.4850247072,17.4454028
 11/15  23:00:00,780.406618339,96.28880081,373.577293468,0.0,46.0930336215,124.558693486,512.6269189,466.859340006,28.3233498048,17.4442290894
 11/15  24:00:00,799.819915219,96.28880081,385.855389435,0.0,46.0930336215,124.558693486,503.591947009,471.98807177,14.1616749024,17.4422003364
 11/16  01:00:00,777.001897297,96.28880081,372.08442896,0.0,46.0930336215,113.312780494,501.371500579,478.266005466,5.66466996096,17.4408251518
 11/16  02:00:00,761.607169142,96.28880081,356.374930655,0.0,46.0930336215,113.312780494,497.771156929,483.373397457,5.66466996096,8.733089511
 11/16  03:00:00,759.445394676,96.28880081,354.255924619,0.0,46.0930336215,113.312780494,511.048041903,487.938729556,5.66466996096,17.4446423862
 11/16  04:00:00,758.560514623,96.28880081,353.368785705,0.0,46.0930336215,113.312780494,516.255257398,493.147866683,5.66466996096,17.442720754
 11/16  05:00:00,846.202744978,96.28880081,352.911674449,0.0,100.150657288,148.969399434,497.583347625,474.477829019,5.66466996096,17.4408486453
 11/16  06:00:00,847.869610208,96.784988977,352.774133048,0.0,100.150657288,149.894399434,817.00114734,785.394002562,14.1616749024,17.4454698755
 11/16  07:00:00,1071.61528768,98.0168523335,352.492692934,0.0,176.471037341,302.612436532,579.62956477,533.86274163,28.3233498048,17.4434733353
 11/16  08:00:00,1188.79147606,99.9726062424,356.77248569,0.0,243.2593065,310.10971186,542.53863612,473.616885072,42.4850247072,26.4367263405
 11/16  09:00:00,1244.8811534,100.711796853,372.397589465,0.0,243.2593065,310.10971186,534.390690591,442.300098352,56.6466996096,35.4438926294
 11/16  10:00:00,1298.63537129,101.079060136,391.469323015,0.0,243.2593065,302.612436532,513.71645099,435.628667779,42.4850247072,35.602758504
 11/16  11:00:00,1323.50128052,101.635124683,408.132664457,0.0,243.2593065,310.10971186,527.652389122,412.026125832,70.808374512,44.8178887772
 11/16  12:00:00,1332.61922482,102.071631126,416.192485672,0.0,243.2593065,310.10971186,512.814313808,397.091254059,70.808374512,44.914685237
 11/16  13:00:00,1292.42004658,102.455323437,414.68387965,0.0,243.2593065,310.10971186,503.457023225,388.011657877,70.808374512,44.6369908364
 11/16  14:00:00,1318.445261,102.864722765,409.059444391,0.0,243.2593065,302.612436532,477.220355405,375.660257969,56.6466996096,44.9133978271
 11/16  15:00:00,1313.28506841,103.077370422,403.142232346,0.0,243.2593065,302.612436532,452.259285822,364.958925165,42.4850247072,44.8153359491
 11/16  16:00:00,1310.53660548,103.109877995,396.849336742,0.0,243.2593065,302.612436532,468.396526863,367.037730116,56.6466996096,44.7120971375
 11/16  17:00:00,1314.62748998,103.10317623,379.186572814,0.0,243.2593065,310.10971186,505.700290269,385.180496136,84.9700494144,35.5497447183
 11/16  18:00:00,1312.95179431,103.229225105,364.430598663,0.0,243.2593065,310.10971186,505.285005857,393.969371555,84.9700494144,26.3455848882
 11/16  19:00:00,1034.18026753,96.28880081,355.236363519,0.0,166.938926447,199.110933808,494.867044046,392.394687686,84.9700494144,17.502306946
 11/16  20:00:00,1026.11683191,96.28880081,347.732435691,0.0,166.938926447,191.61365848,472.734749066,398.590437283,56.6466996096,17.4976121732
 11/16  21:00:00,881.148569819,96.28880081,330.111801234,0.0,100.150657288,124.558693486,523.898901329,441.012913497,56.6466996096,26.239288222
 11/16  22:00:00,826.619265712,96.28880081,315.868308003,0.0,100.150657288,124.558693486,502.620022307,451.398691617,42.4850247072,8.7363059822
 11/16  23:00:00,768.080888353,96.28880081,319.93550705,0.0,46.0930336215,124.558693486,517.347170736,471.579070798,28.3233498048,17.4447501336
 11/16  24:00:00,773.89763926,96.28880081,321.436592281,0.0,46.0930336215,124.558693486,510.253672077,478.649183397,14.1616749024,17.4428137775
 11/17  01:00:00,739.642697399,96.28880081,305.37440417,0.0,46.0930336215,113.312780494,509.351896649,486.244062862,5.66466996096,17.4431638261
 11/17  02:00:00,732.542408252,96.28880081,303.250015463,0.0,46.0930336215,113.312780494,514.514921717,491.403863664,5.66466996096,17.4463880913
 11/17  03:00:00,755.464453624,96.28880081,326.019195164,0.0,46.0930336215,113.312780494,517.075270835,493.966091101,5.66466996096,17.4445097737
 11/17  04:00:00,774.162797277,96.28880081,349.728913571,0.0,46.0930336215,113.312780494,519.780703628,496.673332261,5.66466996096,17.4427014058
 11/17  05:00:00,878.216759707,96.28880081,369.137064651,0.0,100.150657288,148.969399434,490.721812448,476.326463458,5.66466996096,8.73067902933
 11/17  06:00:00,874.991103875,96.8218286901,364.955266846,0.0,100.150657288,149.894399434,824.262564796,792.654128355,14.1616749024,17.4467615379
 11/17  07:00:00,1094.98391212,98.3510840161,364.62678895,0.0,176.471037341,302.612436532,582.378274949,536.610200068,28.3233498048,17.4447250764
 11/17  08:00:00,1218.11278864,100.375844685,384.746169559,0.0,243.2593065,310.10971186,543.03418539,474.110629191,42.4850247072,26.4385314914
 11/17  09:00:00,1282.627312,101.190334161,418.31417398,0.0,243.2593065,310.10971186,530.613613163,438.505091623,56.6466996096,35.4618219299
 11/17  10:00:00,1346.27676468,101.8010355,454.345754054,0.0,243.2593065,302.612436532,495.88123121,417.773033858,42.4850247072,35.6231726446
 11/17  11:00:00,1431.77255387,102.311827522,535.07882891,0.0,243.2593065,310.10971186,516.789125989,396.566012367,70.808374512,49.4147391093
 11/17  12:00:00,1457.53775953,102.853588037,558.150577356,0.0,243.2593065,310.10971186,498.291620833,378.176459805,70.808374512,49.3067865162
 11/17  13:00:00,1429.97737816,103.347512089,570.925288625,0.0,243.2593065,310.10971186,471.83951795,365.315019215,70.808374512,35.7161242231
 11/17  14:00:00,1471.16534043,103.769449559,578.024055647,0.0,243.2593065,302.612436532,461.851381772,351.293997938,56.6466996096,53.9106842243
 11/17  15:00:00,1469.78052134,103.935598366,577.611888022,0.0,243.2593065,302.612436532,430.886900965,343.579074806,42.4850247072,44.8228014522
 11/17  16:00:00,1462.87115893,103.857606031,571.949574941,0.0,243.2593065,302.612436532,451.003699704,349.636898903,56.6466996096,44.7201011908
 11/17  17:00:00,1469.14834635,103.76336329,560.784982575,0.0,243.2593065,310.10971186,486.832182297,366.320431694,84.9700494144,35.5417011889
 11/17  18:00:00,1399.02635833,103.917915142,487.460485355,0.0,243.2593065,310.10971186,477.294192787,374.753089028,84.9700494144,17.5710543446
 11/17  19:00:00,1087.8068466,96.28880081,449.95711369,0.0,166.938926447,199.110933808,487.836350847,376.626568038,84.9700494144,26.2397333946
 11/17  20:00:00,1092.34391257,96.28880081,462.108836373,0.0,166.938926447,191.61365848,457.101066408,382.953272929,56.6466996096,17.5010938696
 11/17  21:00:00,964.080371049,96.28880081,467.702469452,0.0,100.150657288,124.558693486,498.010879302,423.863302541,56.6466996096,17.5008771514
 11/17  22:00:00,921.89892852,96.28880081,464.877916966,0.0,100.150657288,124.558693486,491.27637665,431.342874122,42.4850247072,17.4484778211
 11/17  23:00:00,849.215194562,96.28880081,459.343550758,0.0,46.0930336215,124.558693486,496.378570885,450.611446401,28.3233498048,17.4437746798
 11/17  24:00:00,845.461256702,96.28880081,454.661558126,0.0,46.0930336215,124.558693486,489.501137118,457.89432849,14.1616749024,17.4451337259
 11/18  01:00:00,827.987860059,96.28880081,449.690259119,0.0,46.0930336215,113.312780494,485.861352558,462.752809746,5.66466996096,17.4438728516
 11/18  02:00:00,819.751552156,96.28880081,441.276662146,0.0,46.0930336215,113.312780494,490.464125104,467.357115932,5.66466996096,17.4423392106
 11/18  03:00:00,814.338048545,96.28880081,434.904709731,0.0,46.0930336215,113.312780494,485.270436031,470.87193143,5.66466996096,8.73383464022
 11/18  04:00:00,808.921389225,96.28880081,428.216803358,0.0,46.0930336215,113.312780494,497.733384156,474.62246341,5.66466996096,17.4462507858
 11/18  05:00:00,811.959110002,96.28880081,422.795604507,0.0,55.6251445156,113.312780494,491.034413759,467.925266708,5.66466996096,17.4444770893
 11/18  06:00:00,812.321681688,96.28880081,423.883411895,0.0,55.6251445156,113.312780494,501.843722523,470.239298357,14.1616749024,17.4427492638
 11/18  07:00:00,883.985019296,96.28880081,426.560886737,0.0,65.1572554096,176.889270242,456.30025741,410.530933566,28.3233498048,17.4459740386
 11/18  08:00:00,997.450512313,96.6050924844,429.688808573,0.0,109.682768182,220.96816451,755.16958115,695.238817607,42.4850247072,17.4457388358
 11/18  09:00:00,1012.33076749,96.6024332676,434.658337551,0.0,109.682768182,220.96816451,620.914621382,546.71945434,56.6466996096,17.5484674331
 11/18  10:00:00,1135.91990583,97.0157586118,450.374136009,0.0,131.945524568,266.955817592,581.927306212,504.176691895,42.4850247072,35.2655896094
 11/18  11:00:00,1156.40827156,97.1343898516,463.209666092,0.0,131.945524568,274.45309292,588.814612791,491.406435456,70.808374512,26.5998028232
 11/18  12:00:00,1190.45771989,97.2393080069,495.801624049,0.0,131.945524568,274.45309292,588.435985697,482.169010613,70.808374512,35.4586005718
 11/18  13:00:00,1185.95030862,97.3322898319,523.006664413,0.0,131.945524568,274.45309292,581.353282244,475.101556631,70.808374512,35.4433511013
 11/18  14:00:00,1182.85199169,97.4003649448,527.075259392,0.0,131.945524568,266.955817592,566.29380024,474.210084441,56.6466996096,35.4370161888
 11/18  15:00:00,1215.97218774,97.4709780595,559.16924799,0.0,131.945524568,266.955817592,539.341755316,470.275622155,42.4850247072,26.5811084543
 11/18  16:00:00,1134.05962488,96.28880081,555.459456613,0.0,109.682768182,212.545889182,451.163224835,359.066076737,56.6466996096,35.4504484883
 11/18  17:00:00,1038.05330402,96.28880081,441.949019227,0.0,109.682768182,220.04316451,487.192928355,366.779498162,84.9700494144,35.443380779
 11/18  18:00:00,990.54567156,96.28880081,433.263184428,0.0,109.682768182,220.04316451,483.009911621,371.607186767,84.9700494144,26.432675439
 11/18  19:00:00,943.928437376,96.28880081,424.610426637,0.0,100.150657288,199.110933808,510.681749517,408.266857191,84.9700494144,17.4448429112
 11/18  20:00:00,935.818014702,96.28880081,419.495102659,0.0,100.150657288,191.61365848,488.411204915,414.318219394,56.6466996096,17.446285912
 11/18  21:00:00,826.393374018,96.28880081,419.532323177,0.0,55.6251445156,124.558693486,531.892784447,457.801556252,56.6466996096,17.4445285851
 11/18  22:00:00,822.350624625,96.28880081,419.566311641,0.0,55.6251445156,124.558693486,523.681339151,463.753529464,42.4850247072,17.4427849797
 11/18  23:00:00,816.527398623,96.28880081,420.15211192,0.0,46.0930336215,124.558693486,518.874288513,481.819510292,28.3233498048,8.73142841645
 11/18  24:00:00,819.961844048,96.28880081,420.171635363,0.0,46.0930336215,124.558693486,518.611454364,487.003119787,14.1616749024,17.4466596742
 11/19  01:00:00,791.817872172,96.28880081,419.842070256,0.0,34.9616554283,113.312780494,516.98893317,493.878860347,5.66466996096,17.4454028621
 11/19  02:00:00,801.334576007,96.28880081,431.680178239,0.0,34.9616554283,113.312780494,522.211567026,499.102989603,5.66466996096,17.4439074615
 11/19  03:00:00,815.015327697,96.28880081,441.08355469,0.0,34.9616554283,113.312780494,527.147611106,504.037291585,5.66466996096,17.4456495599
 11/19  04:00:00,818.446639759,96.28880081,441.977710745,0.0,34.9616554283,113.312780494,533.270547855,510.158688746,5.66466996096,17.4471891483
 11/19  05:00:00,837.1480385,96.28880081,442.613040344,0.0,44.4937663224,113.312780494,529.031313069,505.921154033,5.66466996096,17.4454890746
 11/19  06:00:00,840.547776042,96.28880081,431.623836881,0.0,44.4937663224,113.312780494,542.00339794,510.397889356,14.1616749024,17.4438336818
 11/19  07:00:00,901.969342308,96.28880081,422.122198221,0.0,54.0258772165,176.889270242,485.215534143,448.160884009,28.3233498048,8.73130032923
 11/19  08:00:00,895.961738233,96.28880081,420.331960347,0.0,54.0258772165,184.38654557,501.541227705,441.608312973,42.4850247072,17.4478900241
 11/19  09:00:00,974.605245346,96.28880081,419.700405471,0.0,65.1572554096,220.04316451,509.069613915,426.131587097,56.6466996096,26.2913272083
 11/19  10:00:00,959.512904364,96.28880081,419.162891724,0.0,65.1572554096,212.545889182,475.168319675,406.256711197,42.4850247072,26.426583771
 11/19  11:00:00,956.633855021,96.28880081,418.870194309,0.0,65.1572554096,220.04316451,505.300230987,399.088011406,70.808374512,35.4038450695
 11/19  12:00:00,954.514796403,96.28880081,419.17687828,0.0,65.1572554096,220.04316451,494.760184082,397.380560344,70.808374512,26.5712492257
 11/19  13:00:00,953.550108961,96.28880081,419.351211975,0.0,65.1572554096,220.04316451,511.639655576,405.41851059,70.808374512,35.412770474
 11/19  14:00:00,929.257093862,96.28880081,407.669598701,0.0,65.1572554096,212.545889182,500.322114269,408.271370624,56.6466996096,35.4040440361
 11/19  15:00:00,926.247045094,96.28880081,410.663443243,0.0,65.1572554096,212.545889182,464.818641764,395.762411841,42.4850247072,26.5712052154
 11/19  16:00:00,932.728592353,96.28880081,418.824527615,0.0,65.1572554096,212.545889182,496.462492337,404.40307104,56.6466996096,35.4127216875
 11/19  17:00:00,920.111651185,96.28880081,419.987100129,0.0,65.1572554096,220.04316451,536.50164669,416.127601085,84.9700494144,35.4039961911
 11/19  18:00:00,877.675071393,96.28880081,420.450467776,0.0,54.0258772165,184.38654557,545.876980038,434.480604966,84.9700494144,26.4263256575
 11/19  19:00:00,847.588584098,96.28880081,420.795711825,0.0,44.4937663224,163.454314868,574.007671229,471.594745629,84.9700494144,17.4428761864
 11/19  20:00:00,853.099604624,96.28880081,433.077726002,0.0,44.4937663224,155.95703954,543.091346303,477.710552205,56.6466996096,8.73409448865
 11/19  21:00:00,831.348024305,96.28880081,442.68987452,0.0,44.4937663224,124.558693486,587.573112443,513.479558322,56.6466996096,17.4468545116
 11/19  22:00:00,832.472598301,96.28880081,444.131463808,0.0,44.4937663224,124.558693486,578.207626143,518.277434909,42.4850247072,17.445166527
 11/19  23:00:00,823.395491071,96.28880081,445.041915627,0.0,34.9616554283,124.558693486,580.474996757,534.70813258,28.3233498048,17.443514372
 11/19  24:00:00,835.748535893,96.28880081,456.136642401,0.0,34.9616554283,124.558693486,570.644873858,539.03665277,14.1616749024,17.446546186
 11/20  01:00:00,844.772693383,96.28880081,466.379819574,0.0,46.0930336215,113.312780494,565.371230505,542.25934056,5.66466996096,17.4472199839
 11/20  02:00:00,847.389187461,96.28880081,468.997475617,0.0,46.0930336215,113.312780494,570.658868018,547.548376764,5.66466996096,17.4458212926
 11/20  03:00:00,843.496964182,96.28880081,465.133505682,0.0,46.0930336215,113.312780494,574.95768069,551.848715568,5.66466996096,17.4442951614
 11/20  04:00:00,835.926700381,96.28880081,457.606199028,0.0,46.0930336215,113.312780494,569.711756787,555.315267581,5.66466996096,8.73181924496
 11/20  05:00:00,928.791568148,96.28880081,460.105599637,0.0,100.150657288,148.969399434,549.062839456,525.949596078,5.66466996096,17.4485734169
 11/20  06:00:00,930.255520314,96.28880081,459.966889046,0.0,100.150657288,149.894399434,1053.08372887,1021.47399883,14.1616749024,17.4480551454
 11/20  07:00:00,1147.25264534,96.550713132,451.490787591,0.0,176.471037341,302.612436532,679.563777503,633.793403245,28.3233498048,17.4470244535
 11/20  08:00:00,1261.98891051,96.8526757438,454.047015119,0.0,243.2593065,310.10971186,628.81051346,559.877137976,42.4850247072,26.4483507772
 11/20  09:00:00,1296.97414963,96.9791004281,442.205449693,0.0,243.2593065,310.10971186,613.505120798,521.388312196,56.6466996096,35.4701089924
 11/20  10:00:00,1315.93436536,97.0759454142,413.739950632,0.0,243.2593065,302.612436532,570.055179472,491.935804879,42.4850247072,35.6343498855
 11/20  11:00:00,1315.29677503,97.1652359753,395.21654537,0.0,243.2593065,310.10971186,588.046912843,463.430412266,70.808374512,53.8081260645
 11/20  12:00:00,1318.99316563,97.458754335,386.112047834,0.0,243.2593065,310.10971186,560.730011314,444.986789555,70.808374512,44.9348472467
 11/20  13:00:00,1272.70209445,97.7511242359,366.766276859,0.0,243.2593065,310.10971186,553.197484451,437.725865288,70.808374512,44.6632446512
 11/20  14:00:00,1307.19975654,97.7866183868,350.008950447,0.0,243.2593065,302.612436532,546.939929513,445.358520325,56.6466996096,44.9347095785
 11/20  15:00:00,1302.56224131,98.0744494311,341.117711125,0.0,243.2593065,302.612436532,531.155147168,443.829875692,42.4850247072,44.8402467682
 11/20  16:00:00,1301.37651868,98.4553371987,339.411775576,0.0,243.2593065,302.612436532,545.591871183,444.207563611,56.6466996096,44.7376079624
 11/20  17:00:00,1322.42652443,98.8330546634,341.185209813,0.0,243.2593065,310.10971186,564.126202854,443.594939155,84.9700494144,35.5612142846
 11/20  18:00:00,1329.54729108,99.2235828117,343.61411146,0.0,243.2593065,310.10971186,553.442399036,442.121257589,84.9700494144,26.3510920322
 11/20  19:00:00,1062.40555367,96.28880081,345.766800484,0.0,166.938926447,199.110933808,510.490617795,408.015081161,84.9700494144,17.50548722
 11/20  20:00:00,1059.75393644,96.28880081,347.870216065,0.0,166.938926447,191.61365848,487.781488482,413.633593399,56.6466996096,17.5011954739
 11/20  21:00:00,931.999293426,96.28880081,351.999131567,0.0,100.150657288,124.558693486,540.232977612,457.341042294,56.6466996096,26.2452357079
 11/20  22:00:00,896.791301373,96.28880081,355.717956929,0.0,100.150657288,124.558693486,516.088629745,464.865428405,42.4850247072,8.73817663321
 11/20  23:00:00,836.900086957,96.28880081,360.082397861,0.0,46.0930336215,124.558693486,529.604229545,483.832247593,28.3233498048,17.4486321476
 11/20  24:00:00,831.53712809,96.28880081,355.274813763,0.0,46.0930336215,124.558693486,522.067424566,490.458764962,14.1616749024,17.4469847016
 11/21  01:00:00,806.373619179,96.28880081,343.220470839,0.0,46.0930336215,113.312780494,520.655092446,497.542777331,5.66466996096,17.4476451541
 11/21  02:00:00,805.08724219,96.28880081,340.853671981,0.0,46.0930336215,113.312780494,525.475829133,502.366560949,5.66466996096,17.4445982226
 11/21  03:00:00,797.529125253,96.28880081,334.652147465,0.0,46.0930336215,113.312780494,531.087772412,507.973312088,5.66466996096,17.4497903637
 11/21  04:00:00,794.516923988,96.28880081,332.410805216,0.0,46.0930336215,113.312780494,536.729190711,513.616321272,5.66466996096,17.4481994778
 11/21  05:00:00,889.943547566,96.28880081,336.939316952,0.0,100.150657288,148.969399434,515.401537845,492.290188116,5.66466996096,17.4466797674
 11/21  06:00:00,896.756922662,96.4797357545,342.249647653,0.0,100.150657288,149.894399434,898.0066712,866.399792053,14.1616749024,17.4452042449
 11/21  07:00:00,1125.70585804,97.1785815108,347.700343424,0.0,176.471037341,302.612436532,602.968258637,565.913193049,28.3233498048,8.73171578368
 11/21  08:00:00,1251.37195652,97.6215365472,363.452836561,0.0,243.2593065,310.10971186,590.490680583,512.745414458,42.4850247072,35.2602414175
 11/21  09:00:00,1323.27971452,98.4163236409,400.156689541,0.0,243.2593065,310.10971186,553.163439084,469.918974828,56.6466996096,26.5977646463
 11/21  10:00:00,1391.80842308,99.1684907499,437.604183531,0.0,243.2593065,302.612436532,532.784974382,445.767703606,42.4850247072,44.5322460684
 11/21  11:00:00,1413.99638128,99.8964484315,456.73700408,0.0,243.2593065,310.10971186,536.02248348,420.368607327,70.808374512,44.8455016414
 11/21  12:00:00,1421.2439221,100.600154271,466.649716243,0.0,243.2593065,310.10971186,518.743818183,402.988398665,70.808374512,44.9470450058
 11/21  13:00:00,1387.54823538,101.122838939,475.008368273,0.0,243.2593065,310.10971186,507.890735684,392.415306847,70.808374512,44.6670543257
 11/21  14:00:00,1463.0063266,101.51828962,523.12948579,0.0,243.2593065,302.612436532,479.893031796,378.298076899,56.6466996096,44.9482552871
 11/21  15:00:00,1468.7029075,101.891980355,532.492925337,0.0,243.2593065,302.612436532,450.663146984,363.332977046,42.4850247072,44.8451452304
 11/21  16:00:00,1461.76187425,101.954190026,521.485864494,0.0,243.2593065,302.612436532,467.13459678,365.745386703,56.6466996096,44.7425104672
 11/21  17:00:00,1464.40117613,101.950670651,501.763441751,0.0,243.2593065,310.10971186,504.913832587,384.362456936,84.9700494144,35.5813262364
 11/21  18:00:00,1468.01016562,102.1828858,505.271305676,0.0,243.2593065,310.10971186,500.770363707,389.446672682,84.9700494144,26.3536416105
 11/21  19:00:00,1190.43406586,96.28880081,494.06159378,0.0,166.938926447,199.110933808,488.319377825,381.435577797,84.9700494144,21.9137506136
 11/21  20:00:00,1148.18014623,96.28880081,458.890721524,0.0,166.938926447,191.61365848,466.439194807,387.954675521,56.6466996096,21.8378196767
 11/21  21:00:00,1013.46914168,96.28880081,459.0419522,0.0,100.150657288,124.558693486,503.323430739,429.169077941,56.6466996096,17.5076531885
 11/21  22:00:00,982.938205259,96.28880081,464.736106471,0.0,100.150657288,124.558693486,496.34329881,436.407396751,42.4850247072,17.4508773526
 11/21  23:00:00,922.445704777,96.28880081,471.248009773,0.0,46.0930336215,124.558693486,501.30272658,455.529654718,28.3233498048,17.4497220578
 11/21  24:00:00,924.279920126,96.28880081,476.957699151,0.0,46.0930336215,124.558693486,493.457298205,461.847484533,14.1616749024,17.4481387693
 11/22  01:00:00,902.454438235,96.28880081,470.444055481,0.0,46.0930336215,113.312780494,490.335827773,467.223957815,5.66466996096,17.4471999973
 11/22  02:00:00,886.764857341,96.28880081,452.845078681,0.0,46.0930336215,113.312780494,495.897627313,472.786992511,5.66466996096,17.4459648408
 11/22  03:00:00,877.252060175,96.28880081,441.257508797,0.0,46.0930336215,113.312780494,491.576860771,477.179720768,5.66466996096,8.73247004231
 11/22  04:00:00,881.260028985,96.28880081,438.918509302,0.0,46.0930336215,113.312780494,505.623410553,482.508248905,5.66466996096,17.450491687
 11/22  05:00:00,962.324393173,96.28880081,432.033098169,0.0,100.150657288,148.969399434,487.620063102,464.506407615,5.66466996096,17.448985526
 11/22  06:00:00,959.560265918,96.7194288538,427.465032975,0.0,100.150657288,149.894399434,817.627137735,786.016202368,14.1616749024,17.4492604645
 11/22  07:00:00,1187.91320384,97.7861099973,431.034574154,0.0,176.471037341,302.612436532,572.668984548,526.897731131,28.3233498048,17.447903612
 11/22  08:00:00,1303.71214684,99.4783060648,434.059898255,0.0,243.2593065,310.10971186,547.210291156,478.27352212,42.4850247072,26.4517443285
 11/22  09:00:00,1336.17975623,100.30397998,428.673854592,0.0,243.2593065,310.10971186,541.42442913,449.301007007,56.6466996096,35.4767225139
 11/22  10:00:00,1367.55530485,100.709073068,441.05036153,0.0,243.2593065,302.612436532,519.593930618,441.466090303,42.4850247072,35.6428156079
 11/22  11:00:00,1391.52073006,101.156589221,461.461843417,0.0,243.2593065,310.10971186,547.410452462,422.777928482,70.808374512,53.8241494684
 11/22  12:00:00,1391.62818589,101.660228384,456.212213731,0.0,243.2593065,310.10971186,520.1188559,404.360426745,70.808374512,44.950054643
 11/22  13:00:00,1341.64704026,102.09417828,441.205717122,0.0,243.2593065,310.10971186,507.99427541,392.507979777,70.808374512,44.6779211214
 11/22  14:00:00,1371.46172792,102.417622199,433.715878702,0.0,243.2593065,302.612436532,486.099406543,384.500852,56.6466996096,44.9518549339
 11/22  15:00:00,1366.36931829,102.56001669,425.928574249,0.0,243.2593065,302.612436532,470.439614915,383.105656719,42.4850247072,44.8489334887
 11/22  16:00:00,1361.34791552,102.75127424,426.298589462,0.0,243.2593065,302.612436532,480.556762417,379.163321874,56.6466996096,44.746740933
 11/22  17:00:00,1382.76608931,102.865040203,429.837174811,0.0,243.2593065,310.10971186,509.356201641,388.810450276,84.9700494144,35.5757019503
 11/22  18:00:00,1375.96259264,103.032378486,423.261329469,0.0,243.2593065,310.10971186,504.07728999,392.752347189,84.9700494144,26.3548933866
 11/22  19:00:00,1098.09552465,96.28880081,418.061672965,0.0,166.938926447,199.110933808,491.222582011,388.745836102,84.9700494144,17.5066964944
 11/22  20:00:00,1097.48965913,96.28880081,423.30795324,0.0,166.938926447,191.61365848,476.99268114,394.098099245,56.6466996096,26.2478822862
 11/22  21:00:00,966.966697216,96.28880081,426.146317477,0.0,100.150657288,124.558693486,508.744877589,434.59336888,56.6466996096,17.5048090984
 11/22  22:00:00,912.836218722,96.28880081,407.881699985,0.0,100.150657288,124.558693486,503.897807083,443.957758401,42.4850247072,17.4550239756
 11/22  23:00:00,835.2749784,96.28880081,394.218651175,0.0,46.0930336215,124.558693486,510.89599878,465.125538958,28.3233498048,17.4471100176
 11/22  24:00:00,826.587728784,96.28880081,385.426791249,0.0,46.0930336215,124.558693486,504.61724492,473.009893519,14.1616749024,17.4456764989
 11/23  01:00:00,799.137339039,96.28880081,378.442911449,0.0,34.9616554283,113.312780494,494.286500012,479.885877762,5.66466996096,8.73595228901
 11/23  02:00:00,798.27949268,96.28880081,376.313223983,0.0,34.9616554283,113.312780494,508.27955129,485.163970289,5.66466996096,17.4509110399
 11/23  03:00:00,809.446602721,96.28880081,406.838503938,0.0,34.9616554283,113.312780494,509.897465775,486.783226808,5.66466996096,17.449569006
 11/23  04:00:00,832.938459293,96.28880081,442.719912159,0.0,34.9616554283,113.312780494,512.2922688,489.179377238,5.66466996096,17.4482216009
 11/23  05:00:00,838.661537727,96.28880081,443.608021922,0.0,44.4937663224,113.312780494,508.309128826,485.197584694,5.66466996096,17.4468741715
 11/23  06:00:00,829.747572407,96.28880081,436.62011233,0.0,44.4937663224,113.312780494,521.998767194,490.388221635,14.1616749024,17.4488706562
 11/23  07:00:00,907.587950832,96.28880081,445.963602924,0.0,54.0258772165,176.889270242,474.346675461,428.572562866,28.3233498048,17.4507627898
 11/23  08:00:00,900.475272556,96.28880081,452.806975011,0.0,54.0258772165,184.38654557,481.342920122,421.408528252,42.4850247072,17.4493671631
 11/23  09:00:00,986.228897025,96.28880081,464.479552587,0.0,65.1572554096,220.04316451,462.647495414,388.461605433,56.6466996096,17.5391903717
 11/23  10:00:00,1048.5094623,96.28880081,533.436610011,0.0,65.1572554096,212.545889182,442.790400916,373.871474347,42.4850247072,26.4339018625
 11/23  11:00:00,1084.25737022,96.28880081,560.89990224,0.0,65.1572554096,220.04316451,479.422781755,373.182862958,70.808374512,35.4315442856
 11/23  12:00:00,1091.19800701,96.28880081,566.728567027,0.0,65.1572554096,220.04316451,483.966141335,377.734596645,70.808374512,35.4231701777
 11/23  13:00:00,1092.23063262,96.28880081,568.919942243,0.0,65.1572554096,220.04316451,479.617205067,376.970673986,70.808374512,31.8381565692
 11/23  14:00:00,1089.09212519,96.28880081,572.400220214,0.0,65.1572554096,212.545889182,462.104349011,375.298891875,56.6466996096,30.158757526
 11/23  15:00:00,1096.329491,96.28880081,578.27412201,0.0,65.1572554096,212.545889182,454.854473937,376.942847928,42.4850247072,35.4266013014
 11/23  16:00:00,1098.60961987,96.28880081,580.853522097,0.0,65.1572554096,212.545889182,470.061748644,377.996157377,56.6466996096,35.4188916577
 11/23  17:00:00,1087.13085358,96.28880081,579.757136993,0.0,65.1572554096,220.04316451,498.289207175,386.743191268,84.9700494144,26.5759664919
 11/23  18:00:00,1036.83042614,96.28880081,577.130184411,0.0,54.0258772165,184.38654557,515.494200919,404.088953611,84.9700494144,26.4351978943
 11/23  19:00:00,1004.50329254,96.28880081,574.961812703,0.0,44.4937663224,163.454314868,541.858685478,439.437318324,84.9700494144,17.4513177392
 11/23  20:00:00,998.302591885,96.28880081,575.423163245,0.0,44.4937663224,155.95703954,519.656745205,445.560146056,56.6466996096,17.4498995385
 11/23  21:00:00,866.983939934,96.28880081,471.752149474,0.0,44.4937663224,124.558693486,558.756750537,484.661517853,56.6466996096,17.4485330739
 11/23  22:00:00,825.214657238,96.28880081,402.493631162,0.0,44.4937663224,124.558693486,555.917665497,495.985460109,42.4850247072,17.4471806812
 11/23  23:00:00,806.10839699,96.28880081,370.190025889,0.0,34.9616554283,124.558693486,564.481538313,518.709693573,28.3233498048,17.4484949351
 11/23  24:00:00,787.748712856,96.28880081,344.762180218,0.0,34.9616554283,124.558693486,559.966425112,528.353664787,14.1616749024,17.4510854222
 11/24  01:00:00,787.418263978,96.28880081,345.881799661,0.0,46.0930336215,113.312780494,553.998327366,530.88342284,5.66466996096,17.4502345654
 11/24  02:00:00,798.826678034,96.28880081,352.572362003,0.0,46.0930336215,113.312780494,559.181679155,536.067857196,5.66466996096,17.4491519984
 11/24  03:00:00,802.209473128,96.28880081,353.062596114,0.0,46.0930336215,113.312780494,565.658060832,542.545465793,5.66466996096,17.447925078
 11/24  04:00:00,790.804880091,96.28880081,342.4503877,0.0,46.0930336215,113.312780494,566.587774213,549.786655272,5.66466996096,11.13644898
 11/24  05:00:00,867.373742557,96.28880081,334.511279521,0.0,100.150657288,148.969399434,545.554075761,524.841943906,5.66466996096,15.0474618932
 11/24  06:00:00,868.960650919,96.28880081,333.77440904,0.0,100.150657288,149.894399434,1019.08279577,987.469023344,14.1616749024,17.452097525
 11/24  07:00:00,1097.20052351,96.8220735504,333.479035744,0.0,176.471037341,302.612436532,666.861069218,621.087675155,28.3233498048,17.4500442579
 11/24  08:00:00,1203.58083548,97.0798087474,333.17387359,0.0,243.2593065,310.10971186,628.134622645,559.195397333,42.4850247072,26.4542006045
 11/24  09:00:00,1244.53734121,97.192735285,333.255335757,0.0,243.2593065,310.10971186,627.491131837,535.354013836,56.6466996096,35.4904183922
 11/24  10:00:00,1290.44618336,97.2925706621,343.82887217,0.0,243.2593065,302.612436532,610.648694081,523.608906771,42.4850247072,44.5547626034
 11/24  11:00:00,1318.29290829,97.512800071,362.293946202,0.0,243.2593065,310.10971186,620.15496286,504.487112717,70.808374512,44.8594756308
 11/24  12:00:00,1340.7865766,97.7358865599,382.827182076,0.0,243.2593065,310.10971186,606.250978159,490.478868749,70.808374512,44.9637348982
 11/24  13:00:00,1324.76294219,98.0606962226,404.553737238,0.0,243.2593065,310.10971186,594.92625639,479.435069831,70.808374512,44.6828120471
 11/24  14:00:00,1371.82220617,98.4906454584,415.337381849,0.0,243.2593065,302.612436532,574.940553915,473.325404019,56.6466996096,44.9684502859
 11/24  15:00:00,1374.57960825,98.9258929479,417.623360326,0.0,243.2593065,302.612436532,562.440262757,466.679996861,42.4850247072,53.2752411892
 11/24  16:00:00,1369.35332956,99.3010195844,408.675275161,0.0,243.2593065,302.612436532,555.779913382,462.768370346,56.6466996096,36.3648434258
 11/24  17:00:00,1375.89572545,99.654613245,389.08620587,0.0,243.2593065,310.10971186,585.576938029,456.130412398,84.9700494144,44.4764762165
 11/24  18:00:00,1343.27457007,99.9836131543,356.619499521,0.0,243.2593065,310.10971186,558.027912694,455.478348254,84.9700494144,17.579515025
 11/24  19:00:00,1040.6317253,96.28880081,328.875426078,0.0,166.938926447,199.110933808,533.935789227,422.714370341,84.9700494144,26.251369471
 11/24  20:00:00,1009.41759538,96.28880081,308.638650231,0.0,166.938926447,191.61365848,503.915247609,429.758890949,56.6466996096,17.50965705
 11/24  21:00:00,880.484404009,96.28880081,314.585692893,0.0,100.150657288,124.558693486,546.495141397,472.340564417,56.6466996096,17.5078773702
 11/24  22:00:00,843.470043055,96.28880081,319.190238412,0.0,100.150657288,124.558693486,538.40061793,478.458647862,42.4850247072,17.4569453607
 11/24  23:00:00,776.846353757,96.28880081,321.233724329,0.0,46.0930336215,124.558693486,544.256657733,498.483982502,28.3233498048,17.4493254259
 11/24  24:00:00,785.10151279,96.28880081,330.496453175,0.0,46.0930336215,124.558693486,536.281898845,504.672181558,14.1616749024,17.4480423853
 11/25  01:00:00,778.669520328,96.28880081,340.041588679,0.0,46.0930336215,113.312780494,532.137458469,509.024152416,5.66466996096,17.4486360921
 11/25  02:00:00,782.732305633,96.28880081,349.838077572,0.0,46.0930336215,113.312780494,536.759357174,513.641698418,5.66466996096,17.4529887954
 11/25  03:00:00,789.504211474,96.28880081,361.59216149,0.0,46.0930336215,113.312780494,540.783391188,517.666951008,5.66466996096,17.4517702196
 11/25  04:00:00,795.636439887,96.28880081,373.263652413,0.0,46.0930336215,113.312780494,545.559644877,522.444410609,5.66466996096,17.4505643072
 11/25  05:00:00,796.850921426,96.28880081,373.081946402,0.0,55.6251445156,113.312780494,540.593320247,517.479287501,5.66466996096,17.4493627852
 11/25  06:00:00,788.777723944,96.28880081,370.349561225,0.0,55.6251445156,113.312780494,552.602111345,520.992272831,14.1616749024,17.4481636119
 11/25  07:00:00,852.808853997,96.28880081,371.046932935,0.0,65.1572554096,176.889270242,495.128062867,458.071590119,28.3233498048,8.73312294315
 11/25  08:00:00,957.713703903,96.3839692442,378.101523237,0.0,109.682768182,220.96816451,885.504132009,825.565822878,42.4850247072,17.453284424
 11/25  09:00:00,1002.88903242,96.4271320379,423.646291433,0.0,109.682768182,220.96816451,710.268077018,627.296236982,56.6466996096,26.3251404261
 11/25  10:00:00,1210.26993386,96.821941721,523.71883562,0.0,131.945524568,266.955817592,644.738887024,575.780023507,42.4850247072,26.4738388104
 11/25  11:00:00,1253.95419809,96.8643047442,557.811328325,0.0,131.945524568,274.45309292,657.802981068,551.512213605,70.808374512,35.4823929509
 11/25  12:00:00,1264.16243669,96.8906552667,563.928648386,0.0,131.945524568,274.45309292,643.046187591,536.758818956,70.808374512,35.4789941234
 11/25  13:00:00,1235.16951277,96.9114740194,565.728677711,0.0,131.945524568,274.45309292,632.861765488,526.587698475,70.808374512,35.4656925014
 11/25  14:00:00,1240.35348447,96.9275529393,562.715861959,0.0,131.945524568,266.955817592,616.543870321,524.435822191,56.6466996096,35.4613485204
 11/25  15:00:00,1251.32007075,96.9447883053,555.23379544,0.0,131.945524568,266.955817592,597.980984703,520.040546498,42.4850247072,35.4554134978
 11/25  16:00:00,1164.52404712,96.28880081,549.495852291,0.0,109.682768182,212.545889182,461.027182549,377.767932499,56.6466996096,26.6125504403
 11/25  17:00:00,1084.13744015,96.28880081,454.190783698,0.0,109.682768182,220.04316451,506.416572862,385.971828031,84.9700494144,35.4746954163
 11/25  18:00:00,990.488449026,96.28880081,410.713375856,0.0,109.682768182,220.04316451,503.101883012,391.683673469,84.9700494144,26.4481601278
 11/25  19:00:00,939.72510938,96.28880081,391.488021776,0.0,100.150657288,199.110933808,530.838479711,428.416247854,84.9700494144,17.4521824425
 11/25  20:00:00,932.00590189,96.28880081,379.180850238,0.0,100.150657288,191.61365848,507.941179795,433.843505987,56.6466996096,17.4509741987
 11/25  21:00:00,806.77615203,96.28880081,371.729753962,0.0,55.6251445156,124.558693486,554.867364534,480.769069859,56.6466996096,17.4515950659
 11/25  22:00:00,794.402837792,96.28880081,364.4044076,0.0,55.6251445156,124.558693486,548.102116954,488.16854011,42.4850247072,17.448552137
 11/25  23:00:00,781.297673831,96.28880081,357.46434874,0.0,46.0930336215,124.558693486,552.493132707,506.719027186,28.3233498048,17.4507557161
 11/25  24:00:00,776.733245609,96.28880081,349.960409453,0.0,46.0930336215,124.558693486,545.197048296,513.582541449,14.1616749024,17.4528319441
 11/26  01:00:00,745.655852471,96.28880081,341.471861188,0.0,34.9616554283,113.312780494,544.077433183,520.960606293,5.66466996096,17.4521569292
 11/26  02:00:00,728.909168156,96.28880081,323.121073898,0.0,34.9616554283,113.312780494,551.201815575,528.085936567,5.66466996096,17.4512090472
 11/26  03:00:00,712.528853508,96.28880081,297.624775422,0.0,34.9616554283,113.312780494,563.365531955,540.250735017,5.66466996096,17.450126977
 11/26  04:00:00,693.395812301,96.28880081,282.599754188,0.0,34.9616554283,113.312780494,579.14623402,556.032550729,5.66466996096,17.4490133303
 11/26  05:00:00,698.814103055,96.28880081,284.041285769,0.0,44.4937663224,113.312780494,561.922651684,547.52389501,5.66466996096,8.73408671346
 11/26  06:00:00,690.960968892,96.28880081,273.343649421,0.0,44.4937663224,113.312780494,595.819361765,564.20363269,14.1616749024,17.4540541728
 11/26  07:00:00,758.382115154,96.28880081,270.157391684,0.0,54.0258772165,176.889270242,548.866108391,503.089901459,28.3233498048,17.4528571272
 11/26  08:00:00,756.997771148,96.28880081,279.289899312,0.0,54.0258772165,184.38654557,545.391106298,485.454369219,42.4850247072,17.4517123716
 11/26  09:00:00,859.49513645,96.28880081,300.815663078,0.0,65.1572554096,220.04316451,541.9915951,459.040077586,56.6466996096,26.3048179038
 11/26  10:00:00,874.356631079,96.28880081,320.464821626,0.0,65.1572554096,212.545889182,522.33645217,453.410651757,42.4850247072,26.440775706
 11/26  11:00:00,903.96727955,96.28880081,341.559434187,0.0,65.1572554096,220.04316451,554.76086939,448.523790878,70.808374512,35.4287040008
 11/26  12:00:00,922.058085849,96.28880081,357.717634964,0.0,65.1572554096,220.04316451,544.099330365,446.712134629,70.808374512,26.5788212244
 11/26  13:00:00,940.005258752,96.28880081,377.283926702,0.0,65.1572554096,220.04316451,547.290563935,441.039900968,70.808374512,35.442288455
 11/26  14:00:00,954.965573492,96.28880081,393.899252809,0.0,65.1572554096,212.545889182,535.242523276,443.160748197,56.6466996096,35.4350754697
 11/26  15:00:00,949.330970822,96.28880081,390.806043424,0.0,65.1572554096,212.545889182,523.728897255,445.815709249,42.4850247072,35.4281632991
 11/26  16:00:00,945.060585019,96.28880081,389.595002609,0.0,65.1572554096,212.545889182,530.24494784,447.014526832,56.6466996096,26.5837213987
 11/26  17:00:00,906.56097729,96.28880081,373.361811086,0.0,65.1572554096,220.04316451,573.302598895,452.891189848,84.9700494144,35.4413596326
 11/26  18:00:00,828.676538825,96.28880081,352.278647074,0.0,54.0258772165,184.38654557,582.406510356,470.993672698,84.9700494144,26.4427882439
 11/26  19:00:00,792.789365654,96.28880081,348.086516803,0.0,44.4937663224,163.454314868,609.857537339,507.436812999,84.9700494144,17.4506749264
 11/26  20:00:00,786.422428717,96.28880081,351.91927722,0.0,44.4937663224,155.95703954,587.805776494,513.709443948,56.6466996096,17.4496329359
 11/26  21:00:00,757.332472365,96.28880081,357.255250822,0.0,44.4937663224,124.558693486,624.382594576,550.287365415,56.6466996096,17.4485295511
 11/26  22:00:00,775.639619311,96.28880081,374.78998777,0.0,44.4937663224,124.558693486,614.36700644,554.427838066,42.4850247072,17.4541436669
 11/26  23:00:00,780.656987119,96.28880081,379.301668248,0.0,34.9616554283,124.558693486,615.465606564,569.68931712,28.3233498048,17.4529396398
 11/26  24:00:00,767.70256004,96.28880081,364.779460871,0.0,34.9616554283,124.558693486,606.540321529,574.926853552,14.1616749024,17.4517930742
 11/27  01:00:00,750.649805378,96.28880081,347.171929012,0.0,46.0930336215,113.312780494,605.170569056,582.05468183,5.66466996096,17.4512172649
 11/27  02:00:00,742.822066717,96.28880081,339.486328855,0.0,46.0930336215,113.312780494,609.757019017,586.641978179,5.66466996096,17.450370877
 11/27  03:00:00,744.946259682,96.28880081,350.188664537,0.0,46.0930336215,113.312780494,611.530962033,588.416920525,5.66466996096,17.4493715472
 11/27  04:00:00,745.66746147,96.28880081,349.333074292,0.0,46.0930336215,113.312780494,605.801874059,591.399502042,5.66466996096,8.73770205602
 11/27  05:00:00,839.822508419,96.28880081,353.77594068,0.0,100.150657288,148.969399434,582.816753741,559.697458237,5.66466996096,17.4546255423
 11/27  06:00:00,853.072901261,96.28880081,362.898133708,0.0,100.150657288,149.894399434,1129.47047014,1097.85474993,14.1616749024,17.4540453048
 11/27  07:00:00,1071.0862023,96.4945782287,354.413697909,0.0,176.471037341,302.612436532,727.684781202,681.907739822,28.3233498048,17.4536915751
 11/27  08:00:00,1170.20087986,96.7999189101,348.306438051,0.0,243.2593065,310.10971186,672.789322944,603.843455751,42.4850247072,26.4608424854
 11/27  09:00:00,1218.82798329,96.9294092737,360.388236842,0.0,243.2593065,310.10971186,663.97621215,571.826855526,56.6466996096,35.5026570138
 11/27  10:00:00,1266.22085242,97.0280517982,381.853257799,0.0,243.2593065,302.612436532,640.890559319,553.836606749,42.4850247072,44.5689278627
 11/27  11:00:00,1290.88621552,97.1118356611,401.666652761,0.0,243.2593065,310.10971186,647.914573761,532.223826424,70.808374512,44.8823728248
 11/27  12:00:00,1318.14670176,97.187342375,427.525140663,0.0,243.2593065,310.10971186,629.847642665,514.049554853,70.808374512,44.9897133002
