Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  13:00:00,1294.96524091,97.2554139397,446.144944928,0.0,243.2593065,310.10971186,617.241245316,501.734926968,70.808374512,44.6979438354
 11/27  14:00:00,1331.26434588,97.3184701562,449.064493251,0.0,243.2593065,302.612436532,606.782064853,496.152340812,56.6466996096,53.9830244314
 11/27  15:00:00,1319.04349859,97.3789045625,435.792299818,0.0,243.2593065,302.612436532,576.375244783,489.013050259,42.4850247072,44.8771698173
 11/27  16:00:00,1309.55052904,97.543580774,422.060860543,0.0,243.2593065,302.612436532,583.900382276,482.478296585,56.6466996096,44.7753860811
 11/27  17:00:00,1307.58778912,97.8411440996,394.506617948,0.0,243.2593065,310.10971186,596.030373643,475.471343559,84.9700494144,35.5889806698
 11/27  18:00:00,1294.08808734,98.1676318861,380.215717262,0.0,243.2593065,310.10971186,582.182586126,470.846457406,84.9700494144,26.3660793061
 11/27  19:00:00,1032.57513293,96.28880081,379.595741007,0.0,166.938926447,199.110933808,528.371841368,425.891187355,84.9700494144,17.5106045977
 11/27  20:00:00,1032.07762452,96.28880081,376.962774156,0.0,166.938926447,191.61365848,503.873637284,429.716131666,56.6466996096,17.5108060089
 11/27  21:00:00,904.556256348,96.28880081,369.381760993,0.0,100.150657288,124.558693486,555.575552937,472.672155531,56.6466996096,26.2566977958
 11/27  22:00:00,867.362075109,96.28880081,362.925634591,0.0,100.150657288,124.558693486,539.708485112,479.764245835,42.4850247072,17.4592145701
 11/27  23:00:00,798.985215604,96.28880081,356.65283987,0.0,46.0930336215,124.558693486,545.193768449,499.418826188,28.3233498048,17.4515924559
 11/27  24:00:00,799.895203723,96.28880081,350.772922569,0.0,46.0930336215,124.558693486,537.534811747,505.922601264,14.1616749024,17.4505355805
 11/28  01:00:00,782.921555707,96.28880081,343.797148576,0.0,46.0930336215,113.312780494,534.3481304,511.233402552,5.66466996096,17.4500578868
 11/28  02:00:00,773.824509535,96.28880081,331.524802588,0.0,46.0930336215,113.312780494,531.562549298,517.16234534,5.66466996096,8.7355339966
 11/28  03:00:00,767.912344786,96.28880081,326.876200571,0.0,46.0930336215,113.312780494,545.195549497,522.075299065,5.66466996096,17.4555804718
 11/28  04:00:00,760.839990438,96.28880081,319.229690268,0.0,46.0930336215,113.312780494,551.083623021,527.964380765,5.66466996096,17.4545722945
 11/28  05:00:00,839.186628032,96.28880081,308.649019989,0.0,100.150657288,148.969399434,530.461292209,507.343035628,5.66466996096,17.45358662
 11/28  06:00:00,839.947499742,96.4458026941,308.224841804,0.0,100.150657288,149.894399434,934.107541517,902.491513247,14.1616749024,17.4543533678
 11/28  07:00:00,1061.13465593,97.1492967516,306.072749883,0.0,176.471037341,302.612436532,637.021107949,591.244306347,28.3233498048,17.4534517973
 11/28  08:00:00,1164.43771014,97.3776998103,306.273511912,0.0,243.2593065,310.10971186,609.27149934,540.325619199,42.4850247072,26.460855434
 11/28  09:00:00,1216.86767738,97.5790553619,315.337261649,0.0,243.2593065,310.10971186,610.611108795,518.461415107,56.6466996096,35.5029940778
 11/28  10:00:00,1265.16938945,98.0137283634,329.751880286,0.0,243.2593065,302.612436532,595.053747045,507.993781399,42.4850247072,44.5749409388
 11/28  11:00:00,1284.38044952,98.4033122751,344.724968851,0.0,243.2593065,310.10971186,606.285754337,490.591460698,70.808374512,44.8859191271
 11/28  12:00:00,1289.97131414,98.749929378,355.093616064,0.0,243.2593065,310.10971186,596.231991166,480.429498529,70.808374512,44.9941181252
 11/28  13:00:00,1262.93135173,99.0799646247,380.900760881,0.0,243.2593065,310.10971186,584.703461617,469.192875114,70.808374512,44.7022119904
 11/28  14:00:00,1314.97518651,99.3826588274,401.863460062,0.0,243.2593065,302.612436532,573.07065324,462.434087256,56.6466996096,53.9898663739
 11/28  15:00:00,1329.30107113,99.6634665482,417.375073257,0.0,243.2593065,302.612436532,543.301881441,455.933791273,42.4850247072,44.8830654617
 11/28  16:00:00,1335.35147623,99.918339911,422.605030737,0.0,243.2593065,302.612436532,552.023542704,450.595404327,56.6466996096,44.7814387669
 11/28  17:00:00,1322.50687106,100.148855747,392.300114472,0.0,243.2593065,310.10971186,568.986016778,448.422413025,84.9700494144,35.5935543391
 11/28  18:00:00,1291.01397308,100.430365111,355.809180258,0.0,243.2593065,310.10971186,560.932956743,449.594256937,84.9700494144,26.3686503924
 11/28  19:00:00,1004.44231978,96.28880081,314.963004662,0.0,166.938926447,199.110933808,530.273721124,427.791522478,84.9700494144,17.5121492313
 11/28  20:00:00,997.063516484,96.28880081,328.331044152,0.0,166.938926447,191.61365848,512.902205443,429.999055661,56.6466996096,26.2564501728
 11/28  21:00:00,876.34882734,96.28880081,355.351170661,0.0,100.150657288,124.558693486,542.728239053,468.570386177,56.6466996096,17.5111532668
 11/28  22:00:00,832.48607502,96.28880081,344.544754356,0.0,100.150657288,124.558693486,537.037182744,477.091225112,42.4850247072,17.4609329242
 11/28  23:00:00,760.00776326,96.28880081,331.616786315,0.0,46.0930336215,124.558693486,543.599143018,497.822450593,28.3233498048,17.4533426196
 11/28  24:00:00,759.652505501,96.28880081,342.133781673,0.0,46.0930336215,124.558693486,533.947436019,502.333409945,14.1616749024,17.4523511719
 11/29  01:00:00,750.290594073,96.28880081,349.007780159,0.0,46.0930336215,113.312780494,528.635102841,505.518488599,5.66466996096,17.4519442813
 11/29  02:00:00,759.924445386,96.28880081,350.406632617,0.0,46.0930336215,113.312780494,532.312666569,509.1967649,5.66466996096,17.4512317089
 11/29  03:00:00,748.157483594,96.28880081,337.787617618,0.0,46.0930336215,113.312780494,529.12700688,514.727037639,5.66466996096,8.73529928068
 11/29  04:00:00,744.678238256,96.28880081,329.825034788,0.0,46.0930336215,113.312780494,543.568595098,520.44716772,5.66466996096,17.4567574169
 11/29  05:00:00,834.196989427,96.28880081,326.839858354,0.0,100.150657288,148.969399434,522.187270753,499.066805205,5.66466996096,17.4557955867
 11/29  06:00:00,827.050076709,96.7041229037,325.516119269,0.0,100.150657288,149.894399434,880.152408795,848.534613003,14.1616749024,17.4561208892
 11/29  07:00:00,1053.00363559,97.4086300413,318.376748947,0.0,176.471037341,302.612436532,616.452591483,570.675141131,28.3233498048,17.4541005476
 11/29  08:00:00,1162.37156721,98.5490393765,313.938469017,0.0,243.2593065,310.10971186,593.025424589,524.075055723,42.4850247072,26.4653441586
 11/29  09:00:00,1219.2772654,99.0671828971,336.627450845,0.0,243.2593065,310.10971186,594.136204246,501.978588898,56.6466996096,35.5109157391
 11/29  10:00:00,1271.77087199,99.4564366312,366.644971756,0.0,243.2593065,302.612436532,575.018904395,487.961437288,42.4850247072,44.5724424004
 11/29  11:00:00,1300.65885397,99.7916642722,393.343588247,0.0,243.2593065,310.10971186,581.790383588,466.084167624,70.808374512,44.8978414523
 11/29  12:00:00,1326.85755651,100.144792778,419.597747076,0.0,243.2593065,310.10971186,581.025278637,456.212463684,70.808374512,54.0044404415
 11/29  13:00:00,1305.20368331,100.513630523,435.202182527,0.0,243.2593065,310.10971186,553.954489676,447.381389836,70.808374512,35.7647253281
 11/29  14:00:00,1347.58111972,100.861863056,441.995760641,0.0,243.2593065,302.612436532,552.483101263,441.830913836,56.6466996096,54.0054878171
 11/29  15:00:00,1350.97965716,101.183325922,446.391276516,0.0,243.2593065,302.612436532,523.259947235,435.878785031,42.4850247072,44.8961374961
 11/29  16:00:00,1341.71435329,101.456784228,438.662355389,0.0,243.2593065,302.612436532,533.146972427,431.714375946,56.6466996096,44.7858968715
 11/29  17:00:00,1352.74568642,101.703784198,423.121791087,0.0,243.2593065,310.10971186,547.510007053,426.935063509,84.9700494144,35.6048941305
 11/29  18:00:00,1337.2968201,101.943107466,404.660148112,0.0,243.2593065,310.10971186,536.773942504,425.433302043,84.9700494144,26.3705910466
 11/29  19:00:00,1066.60293911,96.28880081,397.957817475,0.0,166.938926447,199.110933808,513.527129424,411.041958303,84.9700494144,17.5151217071
 11/29  20:00:00,1052.36141802,96.28880081,388.764219031,0.0,166.938926447,191.61365848,498.916281076,416.010375238,56.6466996096,26.259206229
 11/29  21:00:00,910.100266633,96.28880081,382.230336538,0.0,100.150657288,124.558693486,530.731880116,456.573221007,56.6466996096,17.5119594996
 11/29  22:00:00,860.14907451,96.28880081,372.960994207,0.0,100.150657288,124.558693486,524.043617916,464.100066881,42.4850247072,17.4585263281
 11/29  23:00:00,777.371034008,96.28880081,357.002776168,0.0,46.0930336215,124.558693486,530.015591595,484.241012882,28.3233498048,17.4512289078
 11/29  24:00:00,766.085077769,96.28880081,348.975381551,0.0,46.0930336215,124.558693486,523.874755806,492.25930813,14.1616749024,17.4537727739
 11/30  01:00:00,747.706884003,96.28880081,348.205773453,0.0,46.0930336215,113.312780494,520.782186614,497.66071254,5.66466996096,17.456804113
 11/30  02:00:00,743.989232527,96.28880081,344.163203063,0.0,46.0930336215,113.312780494,525.737899917,502.617092656,5.66466996096,17.4561373001
 11/30  03:00:00,740.019018914,96.28880081,337.353502767,0.0,46.0930336215,113.312780494,530.279766918,507.159748393,5.66466996096,17.455348564
 11/30  04:00:00,731.74603677,96.28880081,319.581311459,0.0,46.0930336215,113.312780494,537.520738234,514.401537242,5.66466996096,17.4545310317
 11/30  05:00:00,811.051789636,96.28880081,304.236565062,0.0,100.150657288,148.969399434,518.428205923,495.309828443,5.66466996096,17.4537075192
 11/30  06:00:00,803.663636644,96.7915573665,296.143312856,0.0,100.150657288,149.894399434,862.656608869,831.042024068,14.1616749024,17.4529098983
 11/30  07:00:00,1009.55821144,97.9005900577,269.220344093,0.0,176.471037341,302.612436532,611.749402264,565.973966192,28.3233498048,17.4520862678
 11/30  08:00:00,1095.49919458,99.1981173694,238.236005188,0.0,243.2593065,310.10971186,598.824170427,529.868715966,42.4850247072,26.4704297531
 11/30  09:00:00,1152.11431779,99.6871855767,262.895519812,0.0,243.2593065,310.10971186,593.264537816,501.123298553,56.6466996096,35.4945396537
 11/30  10:00:00,1215.96209848,100.155386165,301.651409476,0.0,243.2593065,302.612436532,567.035185984,488.883853947,42.4850247072,35.6663073296
 11/30  11:00:00,1240.96426025,100.595793271,333.382334331,0.0,243.2593065,310.10971186,585.490346317,469.782563889,70.808374512,44.8994079164
 11/30  12:00:00,1263.71291338,100.950979966,358.828192891,0.0,243.2593065,310.10971186,582.82061953,458.003737548,70.808374512,54.00850747
 11/30  13:00:00,1237.76018581,101.277915232,372.491431183,0.0,243.2593065,310.10971186,564.336656791,448.812227036,70.808374512,44.7160552435
 11/30  14:00:00,1278.44655634,101.600480772,374.841334855,0.0,243.2593065,302.612436532,543.697250899,442.048457322,56.6466996096,45.0020939678
 11/30  15:00:00,1276.88180441,101.834503901,368.62187127,0.0,243.2593065,302.612436532,531.840313751,440.014613925,42.4850247072,49.3406751186
 11/30  16:00:00,1268.79961608,102.050900537,356.891361063,0.0,243.2593065,302.612436532,536.692816965,438.32518786,56.6466996096,41.7209294956
 11/30  17:00:00,1280.29507708,102.254438496,341.88985339,0.0,243.2593065,310.10971186,562.103875243,433.985553296,84.9700494144,43.1482725324
 11/30  18:00:00,1274.58149487,102.464245397,334.049021479,0.0,243.2593065,310.10971186,543.973602193,432.632415395,84.9700494144,26.3711373833
 11/30  19:00:00,991.727100843,96.28880081,320.440507804,0.0,166.938926447,199.110933808,521.283445779,418.799044352,84.9700494144,17.5143520126
 11/30  20:00:00,976.651461269,96.28880081,310.842420132,0.0,166.938926447,191.61365848,498.005960144,423.848343551,56.6466996096,17.5109169831
 11/30  21:00:00,840.082468576,96.28880081,307.976404294,0.0,100.150657288,124.558693486,549.088156369,466.18005364,56.6466996096,26.261403119
 11/30  22:00:00,805.375331706,96.28880081,304.396160378,0.0,100.150657288,124.558693486,533.944627539,474.000253555,42.4850247072,17.4593492765
 11/30  23:00:00,735.109232892,96.28880081,298.078601254,0.0,46.0930336215,124.558693486,540.825680718,495.050394839,28.3233498048,17.4519360739
 11/30  24:00:00,728.946051081,96.28880081,291.76130465,0.0,46.0930336215,124.558693486,525.412725624,502.515385679,14.1616749024,8.73566504283
 12/01  01:00:00,721.923084365,96.28880081,287.127035493,0.0,46.0930336215,113.312780494,532.819154798,509.696447064,5.66466996096,17.4580377729
 12/01  02:00:00,724.133355049,96.28880081,282.155273887,0.0,46.0930336215,113.312780494,543.326218969,520.204078494,5.66466996096,17.4574705144
 12/01  03:00:00,727.994017313,96.28880081,277.339669268,0.0,46.0930336215,113.312780494,555.175494559,532.05405228,5.66466996096,17.4567723187
 12/01  04:00:00,728.471107193,96.28880081,271.437647654,0.0,46.0930336215,113.312780494,569.882221067,546.761518083,5.66466996096,17.4560330231
 12/01  05:00:00,799.000465851,96.28880081,254.275797647,0.0,100.150657288,148.969399434,568.72189211,545.601937482,5.66466996096,17.4552846667
 12/01  06:00:00,782.719644222,96.8286023377,241.799570889,0.0,100.150657288,149.894399434,902.478955782,870.860498637,14.1616749024,17.456782243
 12/01  07:00:00,1001.66701492,98.0880493094,234.563085293,0.0,176.471037341,302.612436532,640.741277114,594.962305935,28.3233498048,17.4556213741
 12/01  08:00:00,1103.95315138,99.4570091553,227.674335304,0.0,243.2593065,310.10971186,610.09700256,541.144733491,42.4850247072,26.467244362
 12/01  09:00:00,1149.73997691,100.184706949,232.666710993,0.0,243.2593065,310.10971186,594.991517676,502.830054906,56.6466996096,35.5147631607
 12/01  10:00:00,1192.80408142,100.922001447,244.30745754,0.0,243.2593065,302.612436532,559.315982977,472.241916011,42.4850247072,44.5890422588
 12/01  11:00:00,1224.16304028,101.500996894,265.878319571,0.0,243.2593065,310.10971186,561.76605622,446.04932511,70.808374512,44.9083565974
 12/01  12:00:00,1252.34648339,102.027289176,287.00662725,0.0,243.2593065,310.10971186,551.842702438,427.014912035,70.808374512,54.0194158907
 12/01  13:00:00,1214.92529561,102.47948321,292.891434701,0.0,243.2593065,310.10971186,524.034947124,417.452423702,70.808374512,35.7741489101
 12/01  14:00:00,1253.33951022,102.824549094,299.299749266,0.0,243.2593065,302.612436532,513.665424926,403.004358631,56.6466996096,54.0143666852
 12/01  15:00:00,1257.33105296,102.991107797,300.777781649,0.0,243.2593065,302.612436532,474.448130665,387.060925067,42.4850247072,44.9021808906
 12/01  16:00:00,1251.02554527,102.921589109,294.762617293,0.0,243.2593065,302.612436532,494.198864425,392.751058751,56.6466996096,44.8011060648
 12/01  17:00:00,1256.29820732,102.881568102,277.701185298,0.0,243.2593065,310.10971186,535.092658277,414.505389473,84.9700494144,35.617219389
 12/01  18:00:00,1239.73129156,103.00236379,262.009028336,0.0,243.2593065,310.10971186,534.514152873,423.171838477,84.9700494144,26.372264981
 12/01  19:00:00,950.615325989,96.28880081,242.538276563,0.0,166.938926447,199.110933808,555.17737402,443.942971943,84.9700494144,26.2643526625
 12/01  20:00:00,933.002653023,96.28880081,231.436769543,0.0,166.938926447,191.61365848,538.401783506,464.239274155,56.6466996096,17.5158097408
 12/01  21:00:00,796.212753436,96.28880081,227.600927206,0.0,100.150657288,124.558693486,588.198994776,514.037630834,56.6466996096,17.5146643329
 12/01  22:00:00,756.667653307,96.28880081,225.357772151,0.0,100.150657288,124.558693486,584.571386249,524.623177354,42.4850247072,17.4631841881
 12/01  23:00:00,692.099869075,96.28880081,224.703268757,0.0,46.0930336215,124.558693486,589.964472519,544.185152905,28.3233498048,17.4559698101
 12/01  24:00:00,691.649150881,96.28880081,222.303923049,0.0,46.0930336215,124.558693486,587.932519813,556.315632784,14.1616749024,17.4552121263
 12/02  01:00:00,679.294811353,96.28880081,220.704941666,0.0,46.0930336215,113.312780494,589.930596227,566.809171502,5.66466996096,17.4567547638
 12/02  02:00:00,671.442438875,96.28880081,211.319486099,0.0,46.0930336215,113.312780494,616.231182982,593.112041665,5.66466996096,17.4544713558
 12/02  03:00:00,659.727463309,96.28880081,198.633346729,0.0,46.0930336215,113.312780494,647.191319444,624.072769359,5.66466996096,17.4538801246
 12/02  04:00:00,643.156304881,96.28880081,180.274269452,0.0,46.0930336215,113.312780494,693.188346896,670.070448437,5.66466996096,17.4532284984
 12/02  05:00:00,643.766906412,96.28880081,172.261448206,0.0,55.6251445156,113.312780494,699.667092219,676.544760398,5.66466996096,17.4576618598
 12/02  06:00:00,644.376419851,96.28880081,171.511760658,0.0,55.6251445156,113.312780494,709.053786575,677.433365318,14.1616749024,17.4587463541
 12/02  07:00:00,714.888155921,96.28880081,169.853238749,0.0,65.1572554096,176.889270242,663.911477629,618.130074359,28.3233498048,17.4580534648
 12/02  08:00:00,824.15201028,96.6272385588,172.119928113,0.0,109.682768182,220.96816451,955.212573414,895.270150663,42.4850247072,17.4573980438
 12/02  09:00:00,843.849480047,96.6206126966,186.61224406,0.0,109.682768182,220.96816451,753.959803054,679.626024977,56.6466996096,17.6870784673
 12/02  10:00:00,963.495293449,97.0114072624,203.172753937,0.0,131.945524568,266.955817592,692.708380007,615.032965649,42.4850247072,35.1903896513
 12/02  11:00:00,983.034956488,97.0414039657,216.798948772,0.0,131.945524568,274.45309292,679.287719716,572.98378859,70.808374512,35.4955566144
 12/02  12:00:00,1010.52869521,97.0546368351,242.350468724,0.0,131.945524568,274.45309292,644.470834856,538.168198405,70.808374512,35.4942619393
 12/02  13:00:00,1002.28599186,97.0628746233,260.460165013,0.0,131.945524568,274.45309292,628.576622056,522.285253041,70.808374512,35.482994503
 12/02  14:00:00,996.615774503,97.0697655231,260.111898875,0.0,131.945524568,266.955817592,608.1334567,516.005947491,56.6466996096,35.4808095993
 12/02  15:00:00,989.234080049,97.0796984997,255.19137751,0.0,131.945524568,266.955817592,578.748347769,505.624119385,42.4850247072,30.6392036764
 12/02  16:00:00,901.773909345,96.28880081,249.001235218,0.0,109.682768182,212.545889182,488.777007578,400.657787147,56.6466996096,31.4725208215
 12/02  17:00:00,915.041582366,96.28880081,240.977986777,0.0,109.682768182,220.04316451,559.261596647,438.790038828,84.9700494144,35.501508405
 12/02  18:00:00,859.995083697,96.28880081,231.521347341,0.0,109.682768182,220.04316451,580.857419063,460.609136896,84.9700494144,35.2782327528
 12/02  19:00:00,809.340237092,96.28880081,219.811549442,0.0,100.150657288,199.110933808,619.384220897,516.960916228,84.9700494144,17.4532552542
 12/02  20:00:00,798.309983914,96.28880081,217.772663369,0.0,100.150657288,191.61365848,589.247273482,523.86303301,56.6466996096,8.7375408624
 12/02  21:00:00,698.065857223,96.28880081,234.086536478,0.0,55.6251445156,124.558693486,618.897984604,544.792073972,56.6466996096,17.4592110223
 12/02  22:00:00,696.076271685,96.28880081,236.919432245,0.0,55.6251445156,124.558693486,612.330535601,552.387090807,42.4850247072,17.4584200871
 12/02  23:00:00,683.914426391,96.28880081,237.679622083,0.0,46.0930336215,124.558693486,615.71465524,569.933574415,28.3233498048,17.4577310201
 12/02  24:00:00,700.791535066,96.28880081,259.615177143,0.0,46.0930336215,124.558693486,581.585300846,549.966575181,14.1616749024,17.4570507635
 12/03  01:00:00,711.747218969,96.28880081,295.537843793,0.0,34.9616554283,113.312780494,558.908060419,535.786482243,5.66466996096,17.4569082145
 12/03  02:00:00,747.983810523,96.28880081,330.485966663,0.0,34.9616554283,113.312780494,564.817787134,541.696660509,5.66466996096,17.4564566639
 12/03  03:00:00,768.567436518,96.28880081,357.835504804,0.0,34.9616554283,113.312780494,569.57180806,546.451195914,5.66466996096,17.4559421853
 12/03  04:00:00,790.009759447,96.28880081,388.937163961,0.0,34.9616554283,113.312780494,572.770495902,549.650461168,5.66466996096,17.4553647733
 12/03  05:00:00,825.929997296,96.28880081,425.332084009,0.0,44.4937663224,113.312780494,563.977909822,540.85846685,5.66466996096,17.4547730105
 12/03  06:00:00,855.822442067,96.28880081,466.703235084,0.0,44.4937663224,113.312780494,571.99647801,540.38062449,14.1616749024,17.4541786175
 12/03  07:00:00,969.014600127,96.28880081,515.915224842,0.0,54.0258772165,176.889270242,520.898560524,475.118149899,28.3233498048,17.4570608199
 12/03  08:00:00,995.597079593,96.28880081,552.179993546,0.0,54.0258772165,184.38654557,523.851723837,463.906809344,42.4850247072,17.4598897855
 12/03  09:00:00,1083.9163484,96.28880081,560.252464203,0.0,65.1572554096,220.04316451,513.211687663,430.253433437,56.6466996096,26.311554616
 12/03  10:00:00,1082.8254907,96.28880081,565.660720704,0.0,65.1572554096,212.545889182,479.349093464,410.407538683,42.4850247072,26.456530074
 12/03  11:00:00,1095.94769385,96.28880081,570.244838479,0.0,65.1572554096,220.04316451,502.779976701,396.522985172,70.808374512,35.4486170173
 12/03  12:00:00,1103.68139985,96.28880081,576.158926501,0.0,65.1572554096,220.04316451,485.100851759,387.689751778,70.808374512,26.6027254693
 12/03  13:00:00,1110.63869986,96.28880081,583.047333498,0.0,65.1572554096,220.04316451,484.469379008,378.194660286,70.808374512,35.4663442104
 12/03  14:00:00,1107.29408104,96.28880081,586.559147679,0.0,65.1572554096,212.545889182,459.296409916,367.188544269,56.6466996096,35.4611660368
 12/03  15:00:00,1108.7120542,96.28880081,588.376515004,0.0,65.1572554096,212.545889182,435.158775994,357.217664473,42.4850247072,35.4560868142
 12/03  16:00:00,1105.50706842,96.28880081,585.925015357,0.0,65.1572554096,212.545889182,459.268045667,367.170324453,56.6466996096,35.4510216044
 12/03  17:00:00,1092.91834561,96.28880081,583.819155336,0.0,65.1572554096,220.04316451,500.60591487,389.040228378,84.9700494144,26.5956370779
 12/03  18:00:00,1042.45680982,96.28880081,580.703378255,0.0,54.0258772165,184.38654557,530.94501461,410.705602448,84.9700494144,35.2693627474
 12/03  19:00:00,1008.25594026,96.28880081,577.504171044,0.0,44.4937663224,163.454314868,550.935876203,448.510533265,84.9700494144,17.4552935234
 12/03  20:00:00,1001.40317894,96.28880081,577.685317103,0.0,44.4937663224,155.95703954,529.811573093,455.710173799,56.6466996096,17.454699684
 12/03  21:00:00,971.852842329,96.28880081,579.812185265,0.0,44.4937663224,124.558693486,567.662998652,493.562194147,56.6466996096,17.4541048954
 12/03  22:00:00,965.767360849,96.28880081,575.234696254,0.0,44.4937663224,124.558693486,551.966053389,500.744663743,42.4850247072,8.73636493787
 12/03  23:00:00,908.26115276,96.28880081,528.666904529,0.0,34.9616554283,124.558693486,564.305582077,518.52209639,28.3233498048,17.4601358818
 12/03  24:00:00,875.404053376,96.28880081,495.158041946,0.0,34.9616554283,124.558693486,555.834107913,524.212935834,14.1616749024,17.4594971767
 12/04  01:00:00,855.620179225,96.28880081,476.954518344,0.0,46.0930336215,113.312780494,550.530132811,527.40616561,5.66466996096,17.4592972402
 12/04  02:00:00,851.814514924,96.28880081,473.298495826,0.0,46.0930336215,113.312780494,556.79799205,533.674266859,5.66466996096,17.4590552303
 12/04  03:00:00,830.676117374,96.28880081,452.360009578,0.0,46.0930336215,113.312780494,562.535592294,539.412324272,5.66466996096,17.4585980613
 12/04  04:00:00,813.812601895,96.28880081,435.636171272,0.0,46.0930336215,113.312780494,568.839571004,545.716811721,5.66466996096,17.4580893221
 12/04  05:00:00,880.024998126,96.28880081,410.587916528,0.0,100.150657288,148.969399434,544.080274627,520.956165491,5.66466996096,17.4594391748
 12/04  06:00:00,860.687573312,96.28880081,383.727981415,0.0,100.150657288,149.894399434,1053.64879771,1022.0278341,14.1616749024,17.4592887101
 12/04  07:00:00,1073.50852473,96.5546957705,363.829244503,0.0,176.471037341,302.612436532,684.992693147,639.210974636,28.3233498048,17.458368706
 12/04  08:00:00,1182.00294399,96.857036909,364.830399082,0.0,243.2593065,310.10971186,634.590686334,565.631214059,42.4850247072,26.4744475671
 12/04  09:00:00,1238.21898546,96.9841920216,383.053719216,0.0,243.2593065,310.10971186,618.173438627,525.998798952,56.6466996096,35.5279400658
 12/04  10:00:00,1290.13037029,97.0803053688,407.739112669,0.0,243.2593065,302.612436532,596.941251078,509.857310926,42.4850247072,44.598915445
 12/04  11:00:00,1323.87739601,97.1610355077,434.428883226,0.0,243.2593065,310.10971186,607.128941267,491.397999568,70.808374512,44.9225671871
 12/04  12:00:00,1401.86496327,97.2335694239,510.368907132,0.0,243.2593065,310.10971186,598.268653928,473.419677009,70.808374512,54.0406024066
 12/04  13:00:00,1416.49844804,97.3203076826,565.508762433,0.0,243.2593065,310.10971186,577.427767277,461.878192401,70.808374512,44.7412003643
 12/04  14:00:00,1458.53466762,97.5236722144,573.132525369,0.0,243.2593065,302.612436532,551.656290771,449.976823622,56.6466996096,45.0327675393
 12/04  15:00:00,1458.24814307,97.8423451789,573.188770394,0.0,243.2593065,302.612436532,525.319255318,434.288670323,42.4850247072,48.5455602879
 12/04  16:00:00,1457.93703271,98.2021867192,573.112120079,0.0,243.2593065,302.612436532,542.18977751,435.378853,56.6466996096,50.1642249006
 12/04  17:00:00,1484.44172607,98.6104184189,575.809979376,0.0,243.2593065,310.10971186,552.232634086,431.65267439,84.9700494144,35.6099102814
 12/04  18:00:00,1490.42775014,99.0148356123,580.164677897,0.0,243.2593065,310.10971186,539.496169933,428.15034421,84.9700494144,26.3757763089
 12/04  19:00:00,1225.2650936,96.28880081,582.651637182,0.0,166.938926447,199.110933808,497.296854521,394.807149539,84.9700494144,17.519655567
 12/04  20:00:00,1221.09313127,96.28880081,584.787895468,0.0,166.938926447,191.61365848,473.614461359,399.45069801,56.6466996096,17.5170637396
 12/04  21:00:00,1088.29090235,96.28880081,585.762432542,0.0,100.150657288,124.558693486,524.488945293,441.575042536,56.6466996096,26.2672031473
 12/04  22:00:00,1046.49733297,96.28880081,584.635298979,0.0,100.150657288,124.558693486,506.916551873,446.965693306,42.4850247072,17.4658338596
 12/04  23:00:00,976.643726268,96.28880081,582.609704783,0.0,46.0930336215,124.558693486,512.025195155,466.243244121,28.3233498048,17.4586012294
 12/04  24:00:00,977.754505572,96.28880081,582.678100311,0.0,46.0930336215,124.558693486,502.898125075,471.278382224,14.1616749024,17.4580679486
 12/05  01:00:00,963.811692472,96.28880081,581.809690771,0.0,46.0930336215,113.312780494,498.004590354,474.881817792,5.66466996096,17.4581026009
 12/05  02:00:00,964.09448068,96.28880081,581.556059016,0.0,46.0930336215,113.312780494,500.484188858,477.361681984,5.66466996096,17.4578369133
 12/05  03:00:00,966.587070186,96.28880081,583.358523946,0.0,46.0930336215,113.312780494,503.232446239,480.11034269,5.66466996096,17.4574335878
 12/05  04:00:00,967.947600778,96.28880081,584.458047446,0.0,46.0930336215,113.312780494,506.380096562,483.258428814,5.66466996096,17.4569977868
 12/05  05:00:00,1064.37903505,96.28880081,586.566792824,0.0,100.150657288,148.969399434,484.352039006,461.23081422,5.66466996096,17.4565548249
 12/05  06:00:00,1069.11233281,96.4560283893,589.510334782,0.0,100.150657288,149.894399434,830.963134854,799.345322203,14.1616749024,17.4561377479
 12/05  07:00:00,1294.75544083,97.1506910598,588.335597419,0.0,176.471037341,302.612436532,573.226849589,527.447806483,28.3233498048,17.455693301
 12/05  08:00:00,1397.72277677,97.5792432261,584.858982297,0.0,243.2593065,310.10971186,550.627675714,481.661455983,42.4850247072,26.4811950236
 12/05  09:00:00,1416.83366524,98.0527213489,564.397109732,0.0,243.2593065,310.10971186,554.901415533,462.741221556,56.6466996096,35.5134943675
 12/05  10:00:00,1388.53653468,98.6012125146,503.969027223,0.0,243.2593065,302.612436532,532.962247665,454.786995866,42.4850247072,35.6902270916
 12/05  11:00:00,1418.96620642,99.0929436758,526.567986013,0.0,243.2593065,310.10971186,563.69335794,438.965003152,70.808374512,53.9199802758
 12/05  12:00:00,1400.40463391,99.5265642022,506.776575657,0.0,243.2593065,310.10971186,546.216971641,430.367074059,70.808374512,45.04152307
 12/05  13:00:00,1341.00647854,99.9477573088,489.130667303,0.0,243.2593065,310.10971186,538.722583159,423.168491976,70.808374512,44.7457166704
 12/05  14:00:00,1360.27472605,100.336534204,474.885646147,0.0,243.2593065,302.612436532,528.369076049,417.677970468,56.6466996096,54.0444059721
 12/05  15:00:00,1360.15836074,100.680884272,474.468960787,0.0,243.2593065,302.612436532,502.637902617,415.223713673,42.4850247072,44.929164237
 12/05  16:00:00,1359.23550564,100.994369216,473.302436586,0.0,243.2593065,302.612436532,513.832867003,412.366419712,56.6466996096,44.8197476813
 12/05  17:00:00,1376.2058472,101.29518157,467.945840292,0.0,243.2593065,310.10971186,530.874620173,410.274182791,84.9700494144,35.6303879673
 12/05  18:00:00,1373.92209833,101.583699918,465.380036484,0.0,243.2593065,310.10971186,519.315837375,407.966670085,84.9700494144,26.3791178754
 12/05  19:00:00,1102.63606374,96.28880081,464.952064196,0.0,166.938926447,199.110933808,504.3351597,393.09462323,84.9700494144,26.2704870552
 12/05  20:00:00,1095.84027849,96.28880081,465.674658558,0.0,166.938926447,191.61365848,472.308049975,398.14101441,56.6466996096,17.5203359548
 12/05  21:00:00,957.991120425,96.28880081,461.688267554,0.0,100.150657288,124.558693486,514.225881325,440.059764947,56.6466996096,17.5194167681
 12/05  22:00:00,915.370440832,96.28880081,458.399112356,0.0,100.150657288,124.558693486,506.496845236,446.544101537,42.4850247072,17.4677189917
 12/05  23:00:00,841.677774437,96.28880081,451.855173951,0.0,46.0930336215,124.558693486,511.624900594,465.840843049,28.3233498048,17.4607077407
 12/05  24:00:00,831.280994523,96.28880081,440.569517764,0.0,46.0930336215,124.558693486,503.662324091,472.04041232,14.1616749024,17.4602368689
 12/06  01:00:00,807.212244288,96.28880081,427.464629348,0.0,46.0930336215,113.312780494,500.688494863,477.563534681,5.66466996096,17.4602902208
 12/06  02:00:00,792.603647858,96.28880081,407.877194397,0.0,46.0930336215,113.312780494,506.459720735,483.334963342,5.66466996096,17.4600874326
 12/06  03:00:00,775.498804061,96.28880081,389.556001966,0.0,46.0930336215,113.312780494,511.526969791,488.402509649,5.66466996096,17.4597901808
 12/06  04:00:00,760.277181979,96.28880081,369.889469316,0.0,46.0930336215,113.312780494,517.818612812,494.694507814,5.66466996096,17.4594350366
 12/06  05:00:00,840.482994583,96.28880081,358.699669745,0.0,100.150657288,148.969399434,498.975815771,475.852079353,5.66466996096,17.4590664569
 12/06  06:00:00,835.2619842,96.7063011034,344.846133655,0.0,100.150657288,149.894399434,824.056500368,792.43385426,14.1616749024,17.4609712058
 12/06  07:00:00,1056.74804338,97.6093291913,334.468927395,0.0,176.471037341,302.612436532,585.035714781,539.252179994,28.3233498048,17.4601849828
 12/06  08:00:00,1172.91101075,98.930900948,338.939910642,0.0,243.2593065,310.10971186,562.183267065,493.219038054,42.4850247072,26.4792043038
 12/06  09:00:00,1220.83810112,99.6046776191,343.42107928,0.0,243.2593065,310.10971186,566.747130142,474.563784096,56.6466996096,35.5366464373
 12/06  10:00:00,1255.83004216,100.110526809,343.724998366,0.0,243.2593065,302.612436532,552.119065617,465.023136132,42.4850247072,44.6109047784
 12/06  11:00:00,1271.24733325,100.53593377,349.46403447,0.0,243.2593065,310.10971186,565.451492736,449.704851204,70.808374512,44.9382670196
 12/06  12:00:00,1283.47197729,100.905849643,354.06547674,0.0,243.2593065,310.10971186,564.748174839,439.888906832,70.808374512,54.0508934951
 12/06  13:00:00,1244.64018959,101.246573754,354.68612022,0.0,243.2593065,310.10971186,547.935778358,432.378824816,70.808374512,44.7485790297
 12/06  14:00:00,1279.42013887,101.528000044,354.878961295,0.0,243.2593065,302.612436532,533.247118549,431.558162378,56.6466996096,45.0422565615
 12/06  15:00:00,1280.43666442,101.784818487,355.04211492,0.0,243.2593065,302.612436532,527.735504181,431.322332509,42.4850247072,53.9281469644
 12/06  16:00:00,1280.39078825,102.031979022,354.146307654,0.0,243.2593065,302.612436532,529.959319751,428.487925913,56.6466996096,44.8246942285
 12/06  17:00:00,1301.40640181,102.250915863,348.029977882,0.0,243.2593065,310.10971186,545.183686675,424.588371306,84.9700494144,35.6252659545
 12/06  18:00:00,1301.35506909,102.462885686,337.561517308,0.0,243.2593065,310.10971186,534.827247844,423.476477677,84.9700494144,26.3807207528
 12/06  19:00:00,1024.4512562,96.28880081,324.94531172,0.0,166.938926447,199.110933808,514.397215502,411.905572678,84.9700494144,17.5215934104
 12/06  20:00:00,1013.1350091,96.28880081,319.463876126,0.0,166.938926447,191.61365848,500.360786352,417.445090531,56.6466996096,26.2689962106
 12/06  21:00:00,879.459816397,96.28880081,323.021486061,0.0,100.150657288,124.558693486,532.355747446,458.189895798,56.6466996096,17.5191520378
 12/06  22:00:00,844.156192907,96.28880081,325.411438651,0.0,100.150657288,124.558693486,525.837342714,465.887158093,42.4850247072,17.4651599135
 12/06  23:00:00,762.943765531,96.28880081,302.26386015,0.0,46.0930336215,124.558693486,535.299047508,489.517439296,28.3233498048,17.4582584074
 12/06  24:00:00,738.066634386,96.28880081,273.67378399,0.0,46.0930336215,124.558693486,546.207326358,514.58774895,14.1616749024,17.4579025056
 12/07  01:00:00,700.176513138,96.28880081,251.350410694,0.0,46.0930336215,113.312780494,568.419828899,545.295315047,5.66466996096,17.4598438919
 12/07  02:00:00,691.801499229,96.28880081,239.681432052,0.0,46.0930336215,113.312780494,586.601862931,563.479274186,5.66466996096,17.457918784
 12/07  03:00:00,679.862836427,96.28880081,225.031874566,0.0,46.0930336215,113.312780494,614.445243295,591.322875478,5.66466996096,17.4576978566
 12/07  04:00:00,666.953422393,96.28880081,209.918473539,0.0,46.0930336215,113.312780494,647.707814026,624.585721695,5.66466996096,17.4574223697
 12/07  05:00:00,768.071297098,96.28880081,216.011454625,0.0,100.150657288,148.969399434,609.477345071,586.355540792,5.66466996096,17.457134318
 12/07  06:00:00,780.645251018,96.8051704345,222.861797073,0.0,100.150657288,149.894399434,918.20428608,886.582968381,14.1616749024,17.4596427959
 12/07  07:00:00,1008.5010005,97.9886658267,222.768586305,0.0,176.471037341,302.612436532,649.526621763,603.740728984,28.3233498048,17.4625429736
 12/07  08:00:00,1110.55236785,99.325780447,216.200806187,0.0,243.2593065,310.10971186,624.938003077,555.969404947,42.4850247072,26.4835734235
 12/07  09:00:00,1149.95198366,100.028525853,218.078513741,0.0,243.2593065,310.10971186,620.709894122,528.52878755,56.6466996096,35.5344069626
 12/07  10:00:00,1184.34742289,100.722300251,216.007295759,0.0,243.2593065,302.612436532,595.50164778,508.396548313,42.4850247072,44.6200747596
 12/07  11:00:00,1190.62526147,101.26936116,212.236689011,0.0,243.2593065,310.10971186,603.040071648,487.292830676,70.808374512,44.9388664597
 12/07  12:00:00,1195.72931491,101.822220929,212.23015397,0.0,243.2593065,310.10971186,590.427927294,465.556067459,70.808374512,54.0634853227
 12/07  13:00:00,1162.37925798,102.203061791,218.420446359,0.0,243.2593065,310.10971186,563.230883958,447.666143855,70.808374512,44.756365591
 12/07  14:00:00,1193.7797164,102.451994815,216.367632683,0.0,243.2593065,302.612436532,542.31124316,440.618454393,56.6466996096,45.0460891572
 12/07  15:00:00,1184.17925089,102.640973361,207.345771608,0.0,243.2593065,302.612436532,532.676695068,436.259802874,42.4850247072,53.9318674864
 12/07  16:00:00,1175.19825355,102.622949839,197.574539629,0.0,243.2593065,302.612436532,557.433154564,455.949197051,56.6466996096,44.8372579031
 12/07  17:00:00,1193.16417172,102.65479937,192.885649329,0.0,243.2593065,310.10971186,593.07720499,472.479738785,84.9700494144,35.6274167901
 12/07  18:00:00,1174.76185979,102.776616205,174.222285747,0.0,243.2593065,310.10971186,610.860764036,499.509130646,84.9700494144,26.3815839753
 12/07  19:00:00,868.47650565,96.28880081,137.979738819,0.0,166.938926447,199.110933808,747.071913247,644.579187228,84.9700494144,17.5226766052
 12/07  20:00:00,859.090489915,96.28880081,133.435437448,0.0,166.938926447,191.61365848,733.572264999,650.655718047,56.6466996096,26.2698473417
 12/07  21:00:00,719.284331051,96.28880081,127.146665945,0.0,100.150657288,124.558693486,775.815236246,701.648732328,56.6466996096,17.5198043086
 12/07  22:00:00,664.248813138,96.28880081,113.00026718,0.0,100.150657288,124.558693486,796.021438731,736.070691162,42.4850247072,17.4657228611
 12/07  23:00:00,577.044151762,96.28880081,88.8042068269,0.0,46.0930336215,124.558693486,856.488591227,810.706363146,28.3233498048,17.4588782759
 12/07  24:00:00,566.635726464,96.28880081,75.5738395488,0.0,46.0930336215,124.558693486,866.50789122,834.88761648,14.1616749024,17.4585998376
 12/08  01:00:00,563.8528036,96.28880081,87.6758530394,0.0,46.0930336215,113.312780494,812.102152699,788.976862839,5.66466996096,17.4606198987
 12/08  02:00:00,587.11710457,96.28880081,113.17644191,0.0,46.0930336215,113.312780494,743.239932629,720.116498585,5.66466996096,17.458764083
 12/08  03:00:00,589.072679158,96.28880081,112.780779681,0.0,46.0930336215,113.312780494,756.930117298,733.806829466,5.66466996096,17.4586178711
 12/08  04:00:00,582.975215252,96.28880081,105.643880724,0.0,46.0930336215,113.312780494,784.54476013,761.42167277,5.66466996096,17.458417399
 12/08  05:00:00,674.763931383,96.28880081,110.260348258,0.0,100.150657288,148.969399434,751.125271035,728.002396738,5.66466996096,17.4582043363
 12/08  06:00:00,689.334304883,96.8403052245,124.950501473,0.0,100.150657288,149.894399434,996.968646504,965.345699591,14.1616749024,17.4612720104
 12/08  07:00:00,918.620631782,97.9844827307,127.201502294,0.0,176.471037341,302.612436532,735.790239405,690.007231127,28.3233498048,17.4596584735
 12/08  08:00:00,1038.15243687,99.3613804316,135.637177479,0.0,243.2593065,310.10971186,682.921219047,613.955746422,42.4850247072,26.4804479175
 12/08  09:00:00,1087.4907271,100.314664896,148.414119083,0.0,243.2593065,310.10971186,651.34288149,559.156706175,56.6466996096,35.5394757054
 12/08  10:00:00,1138.46875131,100.986301148,169.538364851,0.0,243.2593065,302.612436532,601.366650762,514.263294409,42.4850247072,44.618331646
 12/08  11:00:00,1196.23298183,101.544815756,225.594626327,0.0,243.2593065,310.10971186,563.729206086,447.973222935,70.808374512,44.9476086388
 12/08  12:00:00,1231.84592287,101.987083414,260.695259219,0.0,243.2593065,310.10971186,555.630312521,430.756763693,70.808374512,54.0651743162
 12/08  13:00:00,1187.52751004,102.276147448,256.07831163,0.0,243.2593065,310.10971186,543.651838428,428.084428141,70.808374512,44.7590357746
 12/08  14:00:00,1217.51330638,102.676188193,251.339356487,0.0,243.2593065,302.612436532,519.373229663,417.670862294,56.6466996096,45.0556677594
 12/08  15:00:00,1218.66287255,102.890837803,252.289763166,0.0,243.2593065,302.612436532,499.111665841,402.682037262,42.4850247072,53.9446038712
 12/08  16:00:00,1214.02650823,102.821019626,247.780022805,0.0,243.2593065,302.612436532,510.735801485,409.250602679,56.6466996096,44.8384991967
 12/08  17:00:00,1237.96473664,102.807242488,249.601160555,0.0,243.2593065,310.10971186,547.241669905,426.635319377,84.9700494144,35.6363011141
 12/08  18:00:00,1241.78042381,102.944605573,252.918106282,0.0,243.2593065,310.10971186,543.574462065,432.217416759,84.9700494144,26.3869958911
 12/08  19:00:00,976.83412065,96.28880081,259.140885941,0.0,166.938926447,199.110933808,536.685297779,425.442669802,84.9700494144,26.2725785624
 12/08  20:00:00,973.479597423,96.28880081,263.567581323,0.0,166.938926447,191.61365848,505.418892425,431.250265243,56.6466996096,17.5219275722
 12/08  21:00:00,836.101377299,96.28880081,263.797983364,0.0,100.150657288,124.558693486,552.552246633,478.38418735,56.6466996096,17.5213596735
 12/08  22:00:00,797.806717769,96.28880081,269.738904217,0.0,100.150657288,124.558693486,541.436316059,481.481931591,42.4850247072,17.4693597615
 12/08  23:00:00,747.744182579,96.28880081,285.351511402,0.0,46.0930336215,124.558693486,538.992794352,493.206892138,28.3233498048,17.4625524085
 12/08  24:00:00,757.132467166,96.28880081,295.838360126,0.0,46.0930336215,124.558693486,532.337414238,500.713417645,14.1616749024,17.46232169
 12/09  01:00:00,755.473224632,96.28880081,309.507136267,0.0,46.0930336215,113.312780494,529.610924633,506.483653734,5.66466996096,17.4626009382
 12/09  02:00:00,764.901392662,96.28880081,319.514922479,0.0,46.0930336215,113.312780494,535.288421916,512.161135835,5.66466996096,17.4626161191
 12/09  03:00:00,771.268731661,96.28880081,323.019995551,0.0,46.0930336215,113.312780494,543.056131851,519.928917739,5.66466996096,17.4625441507
 12/09  04:00:00,781.653073886,96.28880081,331.070628719,0.0,46.0930336215,113.312780494,550.832147479,527.705063431,5.66466996096,17.4624140876
 12/09  05:00:00,789.431617407,96.28880081,330.887266132,0.0,55.6251445156,113.312780494,547.420343073,524.293402852,5.66466996096,17.4622702604
 12/09  06:00:00,795.596740829,96.28880081,334.810278432,0.0,55.6251445156,113.312780494,560.560816373,528.937018123,14.1616749024,17.4621233468
 12/09  07:00:00,875.121030478,96.28880081,340.54028723,0.0,65.1572554096,176.889270242,512.520660479,466.735334758,28.3233498048,17.4619759165
 12/09  08:00:00,989.800242379,96.6245923429,342.879451575,0.0,109.682768182,220.96816451,878.442703714,818.494059094,42.4850247072,17.4636199127
 12/09  09:00:00,1016.22416373,96.6182905791,361.847196262,0.0,109.682768182,220.96816451,689.366347991,606.372449357,56.6466996096,26.3471990243
 12/09  10:00:00,1145.0694952,97.0082798369,383.30989187,0.0,131.945524568,266.955817592,613.736355015,544.75568072,42.4850247072,26.4956495877
 12/09  11:00:00,1171.29560596,97.1440062611,403.509991145,0.0,131.945524568,274.45309292,624.625735001,518.280254005,70.808374512,35.5371064841
 12/09  12:00:00,1183.72787667,97.3290756069,416.131784887,0.0,131.945524568,274.45309292,607.159376418,500.813004632,70.808374512,35.5379972739
 12/09  13:00:00,1158.14947451,97.5753052196,420.717805417,0.0,131.945524568,274.45309292,592.586348117,486.249475274,70.808374512,35.5284983313
 12/09  14:00:00,1146.60146748,97.680897748,416.94171629,0.0,131.945524568,266.955817592,566.604330865,474.429290585,56.6466996096,35.5283406707
 12/09  15:00:00,1144.98320782,97.5868178611,414.474991334,0.0,131.945524568,266.955817592,544.712797129,466.70126393,42.4850247072,35.5265084915
 12/09  16:00:00,1072.31508429,96.28880081,421.292812807,0.0,109.682768182,212.545889182,451.570034095,359.396862977,56.6466996096,35.5264715083
 12/09  17:00:00,1085.37486663,96.28880081,409.963316082,0.0,109.682768182,220.04316451,496.100707754,375.604578641,84.9700494144,35.5260796989
 12/09  18:00:00,1019.56152437,96.28880081,385.611255969,0.0,109.682768182,220.04316451,504.449227748,384.179325981,84.9700494144,35.2998523524
 12/09  19:00:00,974.865661062,96.28880081,381.295837063,0.0,100.150657288,199.110933808,522.683181245,420.252241378,84.9700494144,17.4608904533
 12/09  20:00:00,970.747023264,96.28880081,385.210517084,0.0,100.150657288,191.61365848,498.964397932,424.856966993,56.6466996096,17.4607313294
 12/09  21:00:00,854.706780885,96.28880081,381.442973142,0.0,55.6251445156,124.558693486,544.728250988,470.620947107,56.6466996096,17.4606042723
 12/09  22:00:00,850.465258912,96.28880081,378.29933437,0.0,55.6251445156,124.558693486,539.264403277,479.318936523,42.4850247072,17.4604420465
 12/09  23:00:00,828.386141429,96.28880081,360.658115606,0.0,46.0930336215,124.558693486,546.625285905,500.84164256,28.3233498048,17.4602935394
 12/09  24:00:00,808.564523705,96.28880081,342.041706129,0.0,46.0930336215,124.558693486,541.524555874,509.902732444,14.1616749024,17.4601485277
 12/10  01:00:00,770.101674672,96.28880081,329.42582167,0.0,34.9616554283,113.312780494,541.347562231,518.22234177,5.66466996096,17.4605504999
 12/10  02:00:00,755.408290078,96.28880081,314.880662671,0.0,34.9616554283,113.312780494,549.419909525,526.294582153,5.66466996096,17.460657411
 12/10  03:00:00,741.897817742,96.28880081,302.549068618,0.0,34.9616554283,113.312780494,557.99574695,534.870446056,5.66466996096,17.4606309334
 12/10  04:00:00,751.263457052,96.28880081,310.071236697,0.0,34.9616554283,113.312780494,564.13874972,541.013506932,5.66466996096,17.460572827
 12/10  05:00:00,766.659018142,96.28880081,319.393628284,0.0,44.4937663224,113.312780494,558.199919857,535.074742593,5.66466996096,17.4605073026
 12/10  06:00:00,762.809755236,96.28880081,314.554954441,0.0,44.4937663224,113.312780494,572.113907945,540.491792923,14.1616749024,17.4604401193
 12/10  07:00:00,833.139123352,96.28880081,312.094704731,0.0,54.0258772165,176.889270242,524.548460488,478.764738036,28.3233498048,17.4603726468
 12/10  08:00:00,823.892638691,96.28880081,305.07556259,0.0,54.0258772165,184.38654557,532.711392931,472.766063013,42.4850247072,17.4603052106
 12/10  09:00:00,896.978222067,96.28880081,301.480729955,0.0,65.1572554096,220.04316451,526.376165398,452.173260312,56.6466996096,17.5562054766
 12/10  10:00:00,893.841910018,96.28880081,305.330384198,0.0,65.1572554096,212.545889182,508.08656857,437.570007401,42.4850247072,28.0315364615
 12/10  11:00:00,906.07693799,96.28880081,309.49904116,0.0,65.1572554096,220.04316451,535.87370377,431.14341417,70.808374512,33.9219150872
 12/10  12:00:00,911.501517844,96.28880081,313.224721141,0.0,65.1572554096,220.04316451,523.16131876,416.862096159,70.808374512,35.4908480892
 12/10  13:00:00,913.938419337,96.28880081,317.989533012,0.0,65.1572554096,220.04316451,516.993778623,410.697690286,70.808374512,35.4877138242
 12/10  14:00:00,900.101999861,96.28880081,313.077889988,0.0,65.1572554096,212.545889182,494.581489456,402.450283353,56.6466996096,35.4845064938
 12/10  15:00:00,900.000816144,96.28880081,311.714318657,0.0,65.1572554096,212.545889182,471.976610275,394.010246926,42.4850247072,35.4813386414
 12/10  16:00:00,903.96192203,96.28880081,316.419641465,0.0,65.1572554096,212.545889182,496.41958258,404.294700918,56.6466996096,35.4781820524
 12/10  17:00:00,875.730568201,96.28880081,300.860249668,0.0,65.1572554096,220.04316451,554.90623871,434.461154215,84.9700494144,35.4750350808
 12/10  18:00:00,823.97744049,96.28880081,292.310550195,0.0,54.0258772165,184.38654557,572.942339755,461.502298708,84.9700494144,26.4699916323
 12/10  19:00:00,789.197530557,96.28880081,286.028019275,0.0,44.4937663224,163.454314868,610.07462934,507.638704228,84.9700494144,17.4658756981
 12/10  20:00:00,778.488151268,96.28880081,283.210862548,0.0,44.4937663224,155.95703954,591.615334403,517.50290149,56.6466996096,17.4657333039
 12/10  21:00:00,753.941695897,96.28880081,287.75903569,0.0,44.4937663224,124.558693486,623.839773628,549.727434548,56.6466996096,17.4656394709
 12/10  22:00:00,761.721684262,96.28880081,293.226679171,0.0,44.4937663224,124.558693486,611.207725993,551.25714375,42.4850247072,17.4655575358
 12/10  23:00:00,757.778010306,96.28880081,296.739988829,0.0,34.9616554283,124.558693486,611.526421959,565.737593547,28.3233498048,17.4654786074
 12/10  24:00:00,758.830429104,96.28880081,296.910966701,0.0,34.9616554283,124.558693486,604.183393498,572.556318067,14.1616749024,17.4654005284
 12/11  01:00:00,757.631232984,96.28880081,296.420358048,0.0,46.0930336215,113.312780494,604.057884576,580.927367478,5.66466996096,17.4658471364
 12/11  02:00:00,758.979934527,96.28880081,297.531368862,0.0,46.0930336215,113.312780494,608.769792348,585.639083444,5.66466996096,17.4660389432
 12/11  03:00:00,761.34129753,96.28880081,300.181487794,0.0,46.0930336215,113.312780494,611.911729946,588.780976688,5.66466996096,17.4660832979
 12/11  04:00:00,760.198988432,96.28880081,298.774581603,0.0,46.0930336215,113.312780494,617.509131601,594.37836967,5.66466996096,17.4660919698
 12/11  05:00:00,848.025156347,96.28880081,297.019355854,0.0,100.150657288,148.969399434,589.592396604,566.461613632,5.66466996096,17.4661130108
 12/11  06:00:00,860.272343367,96.28880081,307.231319438,0.0,100.150657288,149.894399434,1134.95088064,1103.32308434,14.1616749024,17.4661213975
