Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  07:00:00,1082.89093387,96.5758322792,304.006983401,0.0,176.471037341,302.612436532,728.710517218,682.921053319,28.3233498048,17.4661140935
 12/11  08:00:00,1200.82424625,96.8779152853,308.002788852,0.0,243.2593065,310.10971186,668.750533041,599.774074557,42.4850247072,26.4914337774
 12/11  09:00:00,1257.11193011,97.0044571552,325.324486406,0.0,243.2593065,310.10971186,640.366250453,548.170870457,56.6466996096,35.5486803868
 12/11  10:00:00,1312.43931426,97.1000305329,344.057701178,0.0,243.2593065,302.612436532,603.82508318,516.706961699,42.4850247072,44.6330967737
 12/11  11:00:00,1351.21372263,97.2469013166,373.758941495,0.0,243.2593065,310.10971186,601.421379941,485.646300034,70.808374512,44.9667053952
 12/11  12:00:00,1386.92835017,97.6169806918,413.078362966,0.0,243.2593065,310.10971186,586.936025651,462.037710111,70.808374512,54.0899410277
 12/11  13:00:00,1364.19378158,97.8306934358,433.994239326,0.0,243.2593065,310.10971186,564.994851029,449.412816898,70.808374512,44.7736596192
 12/11  14:00:00,1395.70815066,98.1945763643,432.591898529,0.0,243.2593065,302.612436532,545.742506178,435.002626588,56.6466996096,54.0931799804
 12/11  15:00:00,1386.32167556,98.4701351,422.196839822,0.0,243.2593065,302.612436532,507.226648978,419.778278089,42.4850247072,44.9633461817
 12/11  16:00:00,1370.26400403,98.658958756,405.076322218,0.0,243.2593065,302.612436532,525.033083855,423.531559692,56.6466996096,44.8548245532
 12/11  17:00:00,1373.95176391,98.8537880636,386.834941476,0.0,243.2593065,310.10971186,567.677994115,438.140318895,84.9700494144,44.5676258064
 12/11  18:00:00,1365.95523121,99.2035437316,378.464549957,0.0,243.2593065,310.10971186,545.235180084,442.665161534,84.9700494144,17.599969136
 12/11  19:00:00,1095.75023767,96.28880081,373.488972305,0.0,166.938926447,199.110933808,520.552845852,409.304452041,84.9700494144,26.2783443971
 12/11  20:00:00,1086.15489592,96.28880081,371.208818925,0.0,166.938926447,191.61365848,489.313405395,415.141075705,56.6466996096,17.5256300808
 12/11  21:00:00,950.700220561,96.28880081,370.211424878,0.0,100.150657288,124.558693486,541.70754381,458.786626692,56.6466996096,26.2742175083
 12/11  22:00:00,912.758315824,96.28880081,370.400761981,0.0,100.150657288,124.558693486,525.912973896,465.957727173,42.4850247072,17.4702220157
 12/11  23:00:00,848.481017687,96.28880081,372.13197955,0.0,46.0930336215,124.558693486,530.041783301,484.255001914,28.3233498048,17.463431582
 12/11  24:00:00,848.803924303,96.28880081,371.958055479,0.0,46.0930336215,124.558693486,521.039117067,489.413999942,14.1616749024,17.4634422229
 12/12  01:00:00,837.390572285,96.28880081,372.395082653,0.0,46.0930336215,113.312780494,517.596149262,494.467492228,5.66466996096,17.4639870725
 12/12  02:00:00,839.104928742,96.28880081,374.047438454,0.0,46.0930336215,113.312780494,521.545042956,498.416133908,5.66466996096,17.4642390875
 12/12  03:00:00,830.537424171,96.28880081,367.248712798,0.0,46.0930336215,113.312780494,527.466722834,504.337694763,5.66466996096,17.4643581101
 12/12  04:00:00,806.842133747,96.28880081,348.1250825,0.0,46.0930336215,113.312780494,535.646552139,512.517436982,5.66466996096,17.4644451966
 12/12  05:00:00,897.344092746,96.28880081,347.341021963,0.0,100.150657288,148.969399434,515.046631687,491.917437208,5.66466996096,17.4645245182
 12/12  06:00:00,916.882467632,96.4847487817,362.213848626,0.0,100.150657288,149.894399434,896.719510182,865.093206006,14.1616749024,17.4646292736
 12/12  07:00:00,1161.38333916,97.1825400232,378.911465006,0.0,176.471037341,302.612436532,608.191010678,562.402955677,28.3233498048,17.4647051961
 12/12  08:00:00,1275.43870938,97.5637494681,386.106568243,0.0,243.2593065,310.10971186,576.445028557,507.46353615,42.4850247072,26.4964676996
 12/12  09:00:00,1309.21443708,98.4636942032,384.744314989,0.0,243.2593065,310.10971186,560.801630309,468.607192836,56.6466996096,35.5477378638
 12/12  10:00:00,1341.31162252,99.166054659,393.188583877,0.0,243.2593065,302.612436532,534.083016114,446.955298683,42.4850247072,44.6426927237
 12/12  11:00:00,1361.49574914,99.6353332865,411.225269891,0.0,243.2593065,310.10971186,547.951803338,432.175341505,70.808374512,44.9680873204
 12/12  12:00:00,1377.41418658,100.460919397,419.698618627,0.0,243.2593065,310.10971186,535.347746522,410.446027494,70.808374512,54.0933445156
 12/12  13:00:00,1342.81561354,100.921693433,419.682931516,0.0,243.2593065,310.10971186,517.039587641,401.449627346,70.808374512,44.7815857822
 12/12  14:00:00,1369.27951282,101.199841147,409.09565648,0.0,243.2593065,302.612436532,507.75752607,397.013261749,56.6466996096,54.0975647109
 12/12  15:00:00,1351.02377337,101.44075261,389.126345177,0.0,243.2593065,302.612436532,477.36469791,389.912545433,42.4850247072,44.9671277694
 12/12  16:00:00,1327.24110905,101.558940707,363.367182712,0.0,243.2593065,302.612436532,494.343266573,392.837790427,56.6466996096,44.8587765364
 12/12  17:00:00,1317.61869836,101.622348121,336.533848984,0.0,243.2593065,310.10971186,539.496894297,409.95563168,84.9700494144,44.5712132026
 12/12  18:00:00,1287.97460611,101.830516198,311.240437733,0.0,243.2593065,310.10971186,518.67029658,416.099359548,84.9700494144,17.600887618
 12/12  19:00:00,1005.23381218,96.28880081,298.618254514,0.0,166.938926447,199.110933808,515.138253754,403.888669167,84.9700494144,26.2795351728
 12/12  20:00:00,998.421043969,96.28880081,299.747178408,0.0,166.938926447,191.61365848,483.675230594,409.502014886,56.6466996096,17.526516098
 12/12  21:00:00,866.597534117,96.28880081,302.322837641,0.0,100.150657288,124.558693486,534.616406699,451.694074285,56.6466996096,26.2756328035
 12/12  22:00:00,829.917723116,96.28880081,304.852785004,0.0,100.150657288,124.558693486,520.261172569,460.30500471,42.4850247072,17.4711431517
 12/12  23:00:00,770.183687454,96.28880081,310.341382776,0.0,46.0930336215,124.558693486,525.628273369,479.840515868,28.3233498048,17.4644076968
 12/12  24:00:00,777.959585834,96.28880081,314.750143253,0.0,46.0930336215,124.558693486,517.044920163,485.418753203,14.1616749024,17.4644920576
 12/13  01:00:00,763.720782329,96.28880081,316.506667528,0.0,46.0930336215,113.312780494,513.112025853,489.982248459,5.66466996096,17.4651074338
 12/13  02:00:00,761.803283668,96.28880081,318.073923082,0.0,46.0930336215,113.312780494,519.215680088,496.085578216,5.66466996096,17.4654319116
 12/13  03:00:00,757.234983063,96.28880081,319.251305612,0.0,46.0930336215,113.312780494,523.853446753,500.723152603,5.66466996096,17.4656241886
 12/13  04:00:00,759.244684189,96.28880081,321.236512369,0.0,46.0930336215,113.312780494,529.378321201,506.247866652,5.66466996096,17.465784588
 12/13  05:00:00,837.053004046,96.28880081,312.559958679,0.0,100.150657288,148.969399434,511.190217836,488.059610762,5.66466996096,17.4659371132
 12/13  06:00:00,834.572138195,96.7233573231,307.449249836,0.0,100.150657288,149.894399434,872.020637186,840.392847323,14.1616749024,17.4661149604
 12/13  07:00:00,1068.63493795,97.5553919532,308.979917039,0.0,176.471037341,302.612436532,604.696428848,558.906815253,28.3233498048,17.466263791
 12/13  08:00:00,1188.74178887,99.2071021375,311.001588495,0.0,243.2593065,310.10971186,573.87418422,504.895426797,42.4850247072,26.4937327154
 12/13  09:00:00,1229.77052113,100.242852923,312.954447139,0.0,243.2593065,310.10971186,559.682922223,467.48292653,56.6466996096,35.5532960829
 12/13  10:00:00,1270.82479495,100.897560772,320.035269678,0.0,243.2593065,302.612436532,533.435195802,446.300268542,42.4850247072,44.6499025533
 12/13  11:00:00,1281.40068888,101.469267553,322.5444679,0.0,243.2593065,310.10971186,543.054450387,427.268623395,70.808374512,44.9774524798
 12/13  12:00:00,1288.18460262,102.043497434,326.992858165,0.0,243.2593065,310.10971186,536.941548287,412.028313209,70.808374512,54.104860566
 12/13  13:00:00,1245.89510704,102.421862541,326.70134398,0.0,243.2593065,310.10971186,518.162340794,402.571867404,70.808374512,44.7820988784
 12/13  14:00:00,1269.62490925,102.778508451,318.82947056,0.0,243.2593065,302.612436532,502.346697837,391.589348251,56.6466996096,54.1106499766
 12/13  15:00:00,1262.796137,102.975890043,315.679287914,0.0,243.2593065,302.612436532,464.144216648,376.680884318,42.4850247072,44.978307623
 12/13  16:00:00,1258.62316324,102.925575939,313.548793366,0.0,243.2593065,302.612436532,482.364920654,380.84812388,56.6466996096,44.870097164
 12/13  17:00:00,1275.29371138,102.851161074,312.371772846,0.0,243.2593065,310.10971186,529.221950526,399.685596113,84.9700494144,44.5663049982
 12/13  18:00:00,1267.91472486,102.976394861,306.380111845,0.0,243.2593065,310.10971186,517.423644354,406.05914802,84.9700494144,26.394446919
 12/13  19:00:00,985.712768818,96.28880081,293.777668313,0.0,166.938926447,199.110933808,502.954237502,400.455642223,84.9700494144,17.5285458642
 12/13  20:00:00,970.398942631,96.28880081,285.377633244,0.0,166.938926447,191.61365848,483.159281286,407.267076987,56.6466996096,19.2455046891
 12/13  21:00:00,828.070656739,96.28880081,276.674219344,0.0,100.150657288,124.558693486,534.710865299,453.504343077,56.6466996096,24.5598226124
 12/13  22:00:00,781.16167206,96.28880081,267.861689554,0.0,100.150657288,124.558693486,532.290026017,472.330015639,42.4850247072,17.4749856712
 12/13  23:00:00,711.188964174,96.28880081,262.211819421,0.0,46.0930336215,124.558693486,545.336327296,499.544746196,28.3233498048,17.4682312955
 12/13  24:00:00,705.997170098,96.28880081,254.946950963,0.0,46.0930336215,124.558693486,547.542975092,515.914744908,14.1616749024,17.4665552819
 12/14  01:00:00,686.444363579,96.28880081,246.704002512,0.0,46.0930336215,113.312780494,556.855735716,533.728626681,5.66466996096,17.4624390739
 12/14  02:00:00,680.567503975,96.28880081,239.942623643,0.0,46.0930336215,113.312780494,571.595318173,548.468474861,5.66466996096,17.4621733504
 12/14  03:00:00,675.672822245,96.28880081,234.91368024,0.0,46.0930336215,113.312780494,584.398309434,561.271181209,5.66466996096,17.462458264
 12/14  04:00:00,669.215339559,96.28880081,226.767415836,0.0,46.0930336215,113.312780494,605.049899579,581.922526285,5.66466996096,17.462703333
 12/14  05:00:00,749.491724724,96.28880081,218.734512588,0.0,100.150657288,148.969399434,597.05889714,573.931288542,5.66466996096,17.4629386364
 12/14  06:00:00,745.182217317,96.8058447689,211.818127608,0.0,100.150657288,149.894399434,924.14893755,892.521950291,14.1616749024,17.4653123568
 12/14  07:00:00,965.668434724,97.9745235623,202.971489603,0.0,176.471037341,302.612436532,661.48368413,615.695020738,28.3233498048,17.4653135869
 12/14  08:00:00,1075.07416908,99.7655055904,198.725880595,0.0,243.2593065,310.10971186,627.778330789,557.565996731,42.4850247072,27.727309351
 12/14  09:00:00,1112.52755758,100.711767664,204.434990116,0.0,243.2593065,310.10971186,611.290470204,511.457769778,56.6466996096,43.1860008162
 12/14  10:00:00,1170.47870436,101.331504141,222.609174332,0.0,243.2593065,302.612436532,548.697019508,470.494321735,42.4850247072,35.7176730654
 12/14  11:00:00,1200.18687406,101.94332216,245.083229571,0.0,243.2593065,310.10971186,563.669228128,438.881680803,70.808374512,53.9791728136
 12/14  12:00:00,1236.13515059,102.556971503,279.823861114,0.0,243.2593065,310.10971186,535.546113834,419.649532451,70.808374512,45.0882068711
 12/14  13:00:00,1233.70341596,102.963594077,313.305310035,0.0,243.2593065,310.10971186,523.241454573,407.643241151,70.808374512,44.7898389096
 12/14  14:00:00,1300.1947643,103.236317105,340.61232254,0.0,243.2593065,302.612436532,506.676463802,395.918198715,56.6466996096,54.1115654767
 12/14  15:00:00,1331.11631916,103.401835436,373.181143327,0.0,243.2593065,302.612436532,470.56807002,380.699447667,42.4850247072,47.3835976457
 12/14  16:00:00,1367.39826544,103.399458796,412.748004795,0.0,243.2593065,302.612436532,487.387383425,379.282694421,56.6466996096,51.4579893945
 12/14  17:00:00,1401.64286797,103.320628718,426.915473988,0.0,243.2593065,310.10971186,514.279942634,393.657753153,84.9700494144,35.6521400665
 12/14  18:00:00,1390.76245504,103.417484858,419.29211915,0.0,243.2593065,310.10971186,511.656054253,400.291574843,84.9700494144,26.3944299956
 12/14  19:00:00,1104.84331135,96.28880081,406.113019245,0.0,166.938926447,199.110933808,497.721018939,395.221158638,84.9700494144,17.5298108862
 12/14  20:00:00,1092.40869849,96.28880081,400.158593407,0.0,166.938926447,191.61365848,484.306557622,401.377443854,56.6466996096,26.2824141581
 12/14  21:00:00,958.324794166,96.28880081,397.750049843,0.0,100.150657288,124.558693486,517.072678549,442.899671344,56.6466996096,17.5263075963
 12/14  22:00:00,918.939903573,96.28880081,394.698227378,0.0,100.150657288,124.558693486,511.671630864,451.712331384,42.4850247072,17.4742747729
 12/14  23:00:00,855.352591349,96.28880081,394.593996701,0.0,46.0930336215,124.558693486,517.14489105,471.353722503,28.3233498048,17.4678187421
 12/14  24:00:00,857.6792627,96.28880081,394.125025037,0.0,46.0930336215,124.558693486,508.984569308,477.3548571,14.1616749024,17.4680373052
 12/15  01:00:00,847.212505916,96.28880081,393.308912306,0.0,46.0930336215,113.312780494,505.661353599,482.527966,5.66466996096,17.4687176375
 12/15  02:00:00,849.299787425,96.28880081,393.011122509,0.0,46.0930336215,113.312780494,511.111017501,487.97714022,5.66466996096,17.4692073198
 12/15  03:00:00,852.451946183,96.28880081,395.137451209,0.0,46.0930336215,113.312780494,515.684258548,492.550021977,5.66466996096,17.4695666103
 12/15  04:00:00,850.808523206,96.28880081,393.373837395,0.0,46.0930336215,113.312780494,528.920852275,497.576514222,5.66466996096,25.6796680924
 12/15  05:00:00,940.453006843,96.28880081,387.925691661,0.0,100.150657288,148.969399434,503.263648146,479.627228457,5.66466996096,17.9717497277
 12/15  06:00:00,932.718180617,96.8314022341,381.548388727,0.0,100.150657288,149.894399434,831.884712084,800.259654246,14.1616749024,17.4633829355
 12/15  07:00:00,1145.23443428,98.4118204478,365.319373315,0.0,176.471037341,302.612436532,588.67724794,542.890212137,28.3233498048,17.4636859988
 12/15  08:00:00,1243.69023736,100.288921616,351.911642578,0.0,243.2593065,310.10971186,560.83568633,491.846959588,42.4850247072,26.5037020346
 12/15  09:00:00,1272.16435927,101.27884452,345.158548766,0.0,243.2593065,310.10971186,546.658989108,454.460004415,56.6466996096,35.5522850834
 12/15  10:00:00,1297.49187886,101.933661144,338.743385124,0.0,243.2593065,302.612436532,519.659234556,432.513557168,42.4850247072,44.6606526803
 12/15  11:00:00,1310.98680541,102.494872372,343.218146788,0.0,243.2593065,310.10971186,528.914824143,413.11555214,70.808374512,44.9908974906
 12/15  12:00:00,1310.27004625,102.867602269,344.208019608,0.0,243.2593065,310.10971186,528.347772059,403.416882965,70.808374512,54.122514582
 12/15  13:00:00,1259.87124828,103.366411462,338.882443945,0.0,243.2593065,310.10971186,508.750355152,393.145991773,70.808374512,44.795988867
 12/15  14:00:00,1287.42490574,103.643563783,334.25378215,0.0,243.2593065,302.612436532,495.619926511,384.853554009,56.6466996096,54.1196728918
 12/15  15:00:00,1280.87305369,103.718246022,329.177537344,0.0,243.2593065,302.612436532,462.01777747,374.546572615,42.4850247072,44.9861801487
 12/15  16:00:00,1277.56907395,103.587527978,323.783881508,0.0,243.2593065,302.612436532,483.110394814,381.585365402,56.6466996096,44.8783298023
 12/15  17:00:00,1294.88778338,103.464847774,318.292738936,0.0,243.2593065,310.10971186,529.633408709,400.082214613,84.9700494144,44.5811446815
 12/15  18:00:00,1288.1582771,103.552301004,312.285454419,0.0,243.2593065,310.10971186,518.298428971,406.930980258,84.9700494144,26.3973992984
 12/15  19:00:00,1010.25056783,96.28880081,306.365054767,0.0,166.938926447,199.110933808,504.204648295,401.70430673,84.9700494144,17.5302921506
 12/15  20:00:00,995.619815915,96.28880081,300.374946575,0.0,166.938926447,191.61365848,488.522261049,407.818383041,56.6466996096,24.0571783979
 12/15  21:00:00,855.577410612,96.28880081,295.352698908,0.0,100.150657288,124.558693486,527.911715816,451.514508066,56.6466996096,19.7505081403
 12/15  22:00:00,810.728986812,96.28880081,290.314149449,0.0,100.150657288,124.558693486,520.77301499,460.812268907,42.4850247072,17.475721376
 12/15  23:00:00,743.299017722,96.28880081,284.938112323,0.0,46.0930336215,124.558693486,528.067323194,482.280905074,28.3233498048,17.4630683147
 12/15  24:00:00,720.493904253,96.28880081,258.930917012,0.0,46.0930336215,124.558693486,549.778050478,518.153036502,14.1616749024,17.4633390741
 12/16  01:00:00,695.289470059,96.28880081,248.76807621,0.0,46.0930336215,113.312780494,556.812559533,533.681927678,5.66466996096,17.465961895
 12/16  02:00:00,694.809183298,96.28880081,249.195053081,0.0,46.0930336215,113.312780494,561.519427535,538.390102137,5.66466996096,17.4646554369
 12/16  03:00:00,705.165560067,96.28880081,254.647999432,0.0,46.0930336215,113.312780494,560.793883545,537.664118399,5.66466996096,17.4650951857
 12/16  04:00:00,706.887548513,96.28880081,256.984369301,0.0,46.0930336215,113.312780494,566.127254318,542.997096818,5.66466996096,17.4654875385
 12/16  05:00:00,719.641202804,96.28880081,262.80192141,0.0,55.6251445156,113.312780494,556.717372706,533.586834668,5.66466996096,17.4658680772
 12/16  06:00:00,720.818811108,96.28880081,265.93344797,0.0,55.6251445156,113.312780494,568.084736558,536.456816455,14.1616749024,17.466245201
 12/16  07:00:00,797.972544319,96.28880081,272.982144238,0.0,65.1572554096,176.889270242,514.266274586,468.476303885,28.3233498048,17.4666208965
 12/16  08:00:00,900.298788448,96.6243028675,265.468378697,0.0,109.682768182,220.96816451,852.58574107,792.631895845,42.4850247072,17.4688205177
 12/16  09:00:00,902.343933391,96.6177865133,263.890864993,0.0,109.682768182,220.96816451,683.429163922,600.423293148,56.6466996096,26.3591711647
 12/16  10:00:00,1017.49937731,97.0075752403,266.725772362,0.0,131.945524568,266.955817592,622.684015334,551.321779702,42.4850247072,28.8772109245
 12/16  11:00:00,1026.52618962,97.0383508694,263.152872136,0.0,131.945524568,274.45309292,658.01397202,545.161192502,70.808374512,42.0444050065
 12/16  12:00:00,1022.56463637,97.0866696234,258.835491088,0.0,131.945524568,274.45309292,637.21782837,530.872074633,70.808374512,35.537379225
 12/16  13:00:00,996.690354281,97.2263012156,264.348824431,0.0,131.945524568,274.45309292,625.383157181,519.044583672,70.808374512,35.5301989962
 12/16  14:00:00,999.226473263,97.2971789802,276.831652625,0.0,131.945524568,266.955817592,606.37162577,514.192490758,56.6466996096,35.5324354023
 12/16  15:00:00,1015.055748,97.4196591635,291.373347986,0.0,131.945524568,266.955817592,577.007099238,498.989178761,42.4850247072,35.5328957694
 12/16  16:00:00,954.566294068,96.28880081,305.642635525,0.0,109.682768182,212.545889182,466.276566769,374.082597029,56.6466996096,35.5472701305
 12/16  17:00:00,982.522970406,96.28880081,307.586534297,0.0,109.682768182,220.04316451,512.177174668,391.670445707,84.9700494144,35.5366795466
 12/16  18:00:00,932.353054777,96.28880081,299.344090942,0.0,109.682768182,220.04316451,511.279404035,399.820310361,84.9700494144,26.4890442606
 12/16  19:00:00,887.055729053,96.28880081,289.341741708,0.0,100.150657288,199.110933808,541.116000494,438.676617151,84.9700494144,17.4693339292
 12/16  20:00:00,871.969616686,96.28880081,281.204591037,0.0,100.150657288,191.61365848,525.756545569,451.640064227,56.6466996096,17.4697817331
 12/16  21:00:00,754.480800584,96.28880081,274.327646552,0.0,55.6251445156,124.558693486,583.00898524,508.892026572,56.6466996096,17.4702590583
 12/16  22:00:00,747.653988508,96.28880081,266.812250743,0.0,55.6251445156,124.558693486,593.14322193,526.49303265,42.4850247072,24.1651645729
 12/16  23:00:00,734.82613876,96.28880081,261.333455862,0.0,46.0930336215,124.558693486,598.235369661,550.421562997,28.3233498048,19.4904568587
 12/16  24:00:00,734.547189634,96.28880081,258.300357381,0.0,46.0930336215,124.558693486,592.241544772,560.615701175,14.1616749024,17.4641686944
 12/17  01:00:00,709.673996111,96.28880081,255.075930202,0.0,34.9616554283,113.312780494,595.427467596,572.297734106,5.66466996096,17.4650635292
 12/17  02:00:00,709.246938272,96.28880081,252.37857877,0.0,34.9616554283,113.312780494,605.937479516,582.807130794,5.66466996096,17.4656787612
 12/17  03:00:00,709.334306255,96.28880081,250.339620872,0.0,34.9616554283,113.312780494,615.489134975,592.358296451,5.66466996096,17.4661685632
 12/17  04:00:00,697.310265652,96.28880081,237.237222076,0.0,34.9616554283,113.312780494,643.166456406,620.035158392,5.66466996096,17.4666280527
 12/17  05:00:00,696.575850846,96.28880081,227.411094544,0.0,44.4937663224,113.312780494,653.598107345,630.466357747,5.66466996096,17.4670796372
 12/17  06:00:00,696.13362369,96.28880081,224.86738553,0.0,44.4937663224,113.312780494,668.359072628,636.729869119,14.1616749024,17.4675286067
 12/17  07:00:00,774.07955014,96.28880081,231.473791722,0.0,54.0258772165,176.889270242,604.899979638,559.10865362,28.3233498048,17.4679762132
 12/17  08:00:00,774.808050478,96.28880081,235.63617916,0.0,54.0258772165,184.38654557,601.583259339,541.629811876,42.4850247072,17.4684227552
 12/17  09:00:00,856.767793874,96.28880081,244.227026082,0.0,65.1572554096,220.04316451,566.255173867,492.041763812,56.6466996096,17.5667104459
 12/17  10:00:00,873.081553795,96.28880081,268.937785388,0.0,65.1572554096,212.545889182,525.41601657,447.621736366,42.4850247072,35.3092554959
 12/17  11:00:00,906.949301922,96.28880081,292.436198321,0.0,65.1572554096,220.04316451,527.084187029,420.77869212,70.808374512,35.4971203966
 12/17  12:00:00,919.764095385,96.28880081,300.8984059,0.0,65.1572554096,220.04316451,524.881706185,418.577355218,70.808374512,35.4959764549
 12/17  13:00:00,917.615956148,96.28880081,300.36041146,0.0,65.1572554096,220.04316451,524.070041482,417.766865493,70.808374512,35.4948014772
 12/17  14:00:00,908.908061925,96.28880081,298.994851803,0.0,65.1572554096,212.545889182,505.603216611,413.462887939,56.6466996096,35.4936290619
 12/17  15:00:00,889.084864685,96.28880081,278.192569514,0.0,65.1572554096,212.545889182,510.685495036,432.708009262,42.4850247072,35.4924610672
 12/17  16:00:00,866.954158605,96.28880081,257.477224057,0.0,65.1572554096,212.545889182,560.426380988,468.288383796,56.6466996096,35.4912975827
 12/17  17:00:00,844.260504173,96.28880081,247.072882321,0.0,65.1572554096,220.04316451,617.589496703,497.129308688,84.9700494144,35.4901385999
 12/17  18:00:00,785.37729705,96.28880081,237.269299562,0.0,54.0258772165,184.38654557,643.043994233,531.588408739,84.9700494144,26.4855360791
 12/17  19:00:00,744.114361999,96.28880081,226.074644483,0.0,44.4937663224,163.454314868,691.314496927,588.874882389,84.9700494144,17.469565124
 12/17  20:00:00,728.172709387,96.28880081,219.329561249,0.0,44.4937663224,155.95703954,679.785272145,605.668581716,56.6466996096,17.4699908195
 12/17  21:00:00,688.686091812,96.28880081,212.979766089,0.0,44.4937663224,124.558693486,725.287550497,651.170422092,56.6466996096,17.4704287954
 12/17  22:00:00,679.649918159,96.28880081,206.190448727,0.0,44.4937663224,124.558693486,727.137906099,667.182012409,42.4850247072,17.4708689825
 12/17  23:00:00,665.156004851,96.28880081,202.038677455,0.0,34.9616554283,124.558693486,733.334054004,687.540766166,28.3233498048,17.4699380332
 12/17  24:00:00,677.035344836,96.28880081,216.389822812,0.0,34.9616554283,124.558693486,689.023593817,657.397471256,14.1616749024,17.4644476593
 12/18  01:00:00,704.560030404,96.28880081,242.388681103,0.0,46.0930336215,113.312780494,642.334862559,619.204955026,5.66466996096,17.4652375716
 12/18  02:00:00,722.177200142,96.28880081,260.359593755,0.0,46.0930336215,113.312780494,629.821724628,606.691041962,5.66466996096,17.4660127055
 12/18  03:00:00,727.618078593,96.28880081,271.263761813,0.0,46.0930336215,113.312780494,627.352967638,604.221701391,5.66466996096,17.4665962858
 12/18  04:00:00,734.015481673,96.28880081,282.34344287,0.0,46.0930336215,113.312780494,623.445701283,600.313897377,5.66466996096,17.4671339442
 12/18  05:00:00,835.381282706,96.28880081,293.463404128,0.0,100.150657288,148.969399434,588.641207774,565.506939261,5.66466996096,17.4695985512
 12/18  06:00:00,850.560452928,96.28880081,304.128369617,0.0,100.150657288,149.894399434,1144.72605147,1113.09595494,14.1616749024,17.4684216223
 12/18  07:00:00,1085.64585451,96.5778873395,314.877812511,0.0,176.471037341,302.612436532,727.908431488,682.117216742,28.3233498048,17.4678649404
 12/18  08:00:00,1219.00781905,96.8794209081,335.662077951,0.0,243.2593065,310.10971186,678.149098187,600.330475643,42.4850247072,35.3335978372
 12/18  09:00:00,1264.40006729,97.00495573,343.834917389,0.0,243.2593065,310.10971186,654.940250745,562.739104291,56.6466996096,35.554446844
 12/18  10:00:00,1292.71706987,97.1004133507,347.183305573,0.0,243.2593065,302.612436532,634.81765802,547.657680507,42.4850247072,44.6749528065
 12/18  11:00:00,1307.82418597,97.1811105447,360.130481534,0.0,243.2593065,310.10971186,646.247612981,530.438671719,70.808374512,45.0005667504
 12/18  12:00:00,1325.05076129,97.2537156224,374.564440261,0.0,243.2593065,310.10971186,640.376981006,515.420949102,70.808374512,54.1476573913
 12/18  13:00:00,1296.60205588,97.3207500305,385.674931946,0.0,243.2593065,310.10971186,614.272330448,498.656468237,70.808374512,44.8074876998
 12/18  14:00:00,1340.67834545,97.39675249,393.023676597,0.0,243.2593065,302.612436532,606.205024543,495.420586402,56.6466996096,54.1377385306
 12/18  15:00:00,1337.4074206,97.6305801471,392.266890191,0.0,243.2593065,302.612436532,577.682515903,490.195689452,42.4850247072,45.0018017438
 12/18  16:00:00,1339.70082491,97.963688882,386.599047591,0.0,243.2593065,302.612436532,587.05589127,485.514694007,56.6466996096,44.8944976532
 12/18  17:00:00,1363.94012799,98.2793377528,369.709048848,0.0,243.2593065,310.10971186,608.377895067,478.820122435,84.9700494144,44.5877232177
 12/18  18:00:00,1342.71461668,98.5889791462,345.59215385,0.0,243.2593065,310.10971186,587.313865782,475.944281519,84.9700494144,26.3995348486
 12/18  19:00:00,1052.1046031,96.28880081,320.403501544,0.0,166.938926447,199.110933808,536.595767063,434.09560527,84.9700494144,17.5301123787
 12/18  20:00:00,1024.77743156,96.28880081,295.56118742,0.0,166.938926447,191.61365848,525.864787765,442.93189771,56.6466996096,26.2861904462
 12/18  21:00:00,869.20254397,96.28880081,270.861432897,0.0,100.150657288,124.558693486,583.477507187,509.297623528,56.6466996096,17.5331840497
 12/18  22:00:00,829.202959513,96.28880081,266.224995011,0.0,100.150657288,124.558693486,578.844412284,518.885491105,42.4850247072,17.473896472
 12/18  23:00:00,755.480227794,96.28880081,264.531749226,0.0,46.0930336215,124.558693486,584.547690301,538.756706912,28.3233498048,17.4676335841
 12/18  24:00:00,736.180923712,96.28880081,247.804889811,0.0,46.0930336215,124.558693486,599.423641169,567.793799954,14.1616749024,17.4681663121
 12/19  01:00:00,714.893305654,96.28880081,234.180380111,0.0,46.0930336215,113.312780494,617.157152624,594.024143003,5.66466996096,17.4683396596
 12/19  02:00:00,709.876453198,96.28880081,226.851177647,0.0,46.0930336215,113.312780494,632.945064359,609.810506763,5.66466996096,17.4698876349
 12/19  03:00:00,712.527837218,96.28880081,230.492857082,0.0,46.0930336215,113.312780494,627.928944767,604.793718505,5.66466996096,17.4705563013
 12/19  04:00:00,709.433286134,96.28880081,230.133538864,0.0,46.0930336215,113.312780494,634.914060838,611.778226839,5.66466996096,17.4711640384
 12/19  05:00:00,801.033064979,96.28880081,233.94464481,0.0,100.150657288,148.969399434,603.417753438,580.281327202,5.66466996096,17.4717562751
 12/19  06:00:00,811.366762398,96.4917033424,245.590736993,0.0,100.150657288,149.894399434,966.161328867,934.52706744,14.1616749024,17.4725865244
 12/19  07:00:00,1046.56235523,97.1899926461,256.733893042,0.0,176.471037341,302.612436532,659.738406831,605.223009577,28.3233498048,26.1920474492
 12/19  08:00:00,1163.77511017,97.4221197213,268.407211752,0.0,243.2593065,310.10971186,620.611895415,551.616031576,42.4850247072,26.510839132
 12/19  09:00:00,1204.63651906,97.8023324825,274.365259128,0.0,243.2593065,310.10971186,624.103133749,531.891079417,56.6466996096,35.5653547221
 12/19  10:00:00,1231.99477469,98.2415909865,265.800273982,0.0,243.2593065,302.612436532,608.666745235,521.500971253,42.4850247072,44.6807492743
 12/19  11:00:00,1226.89437155,98.6213237122,249.458741515,0.0,243.2593065,310.10971186,616.123800218,500.30879694,70.808374512,45.0066287662
 12/19  12:00:00,1218.12630387,98.9459448614,238.720356593,0.0,243.2593065,310.10971186,627.974565544,503.020103246,70.808374512,54.1460877853
 12/19  13:00:00,1180.29730323,99.2687539519,242.606417447,0.0,243.2593065,310.10971186,607.388891687,491.766312828,70.808374512,44.8142043468
 12/19  14:00:00,1213.10142605,99.6528934867,244.33963124,0.0,243.2593065,302.612436532,595.502439674,484.707069416,56.6466996096,54.1486706487
 12/19  15:00:00,1218.34964007,99.9999778365,250.91745422,0.0,243.2593065,302.612436532,568.640228491,481.145452804,42.4850247072,45.0097509795
 12/19  16:00:00,1218.56566583,100.321251176,250.489245096,0.0,243.2593065,302.612436532,587.937442349,477.409770619,56.6466996096,53.8809721206
 12/19  17:00:00,1232.57822944,100.598738155,242.6455421,0.0,243.2593065,310.10971186,593.65203329,473.012513533,84.9700494144,35.669470342
 12/19  18:00:00,1224.83866142,100.87546004,234.387187243,0.0,243.2593065,310.10971186,585.079921714,473.706313493,84.9700494144,26.4035588062
 12/19  19:00:00,946.826302586,96.28880081,224.234033155,0.0,166.938926447,199.110933808,600.533435664,489.274598095,84.9700494144,26.2887881547
 12/19  20:00:00,933.757424242,96.28880081,218.223064353,0.0,166.938926447,191.61365848,580.552383215,506.37275978,56.6466996096,17.5329238247
 12/19  21:00:00,794.084781843,96.28880081,212.368041278,0.0,100.150657288,124.558693486,637.088095342,562.908352591,56.6466996096,17.5330431417
 12/19  22:00:00,749.182067057,96.28880081,206.014015021,0.0,100.150657288,124.558693486,651.659618593,582.971016568,42.4850247072,26.2035773179
 12/19  23:00:00,680.463570123,96.28880081,202.219187587,0.0,46.0930336215,124.558693486,655.946998955,610.156572202,28.3233498048,17.4670769477
 12/19  24:00:00,677.255298253,96.28880081,198.751044719,0.0,46.0930336215,124.558693486,655.514320201,623.884975599,14.1616749024,17.4676696997
 12/20  01:00:00,661.999857789,96.28880081,196.707294211,0.0,46.0930336215,113.312780494,656.507512044,633.374071565,5.66466996096,17.4687705173
 12/20  02:00:00,660.320768069,96.28880081,195.974300678,0.0,46.0930336215,113.312780494,662.665137556,639.530871546,5.66466996096,17.4695960496
 12/20  03:00:00,659.744474887,96.28880081,197.356978641,0.0,46.0930336215,113.312780494,665.099401517,641.964433191,5.66466996096,17.4702983646
 12/20  04:00:00,662.892261289,96.28880081,201.504342075,0.0,46.0930336215,113.312780494,662.795827282,639.660186893,5.66466996096,17.4709704288
 12/20  05:00:00,757.428027931,96.28880081,210.464202619,0.0,100.150657288,148.969399434,623.046892355,599.910588187,5.66466996096,17.4716342066
 12/20  06:00:00,767.287986982,96.7312003633,220.607586904,0.0,100.150657288,149.894399434,951.191532057,919.557534161,14.1616749024,17.4723229941
 12/20  07:00:00,1002.37484926,97.4290400902,229.740432622,0.0,176.471037341,302.612436532,656.77606784,610.979737099,28.3233498048,17.4729809361
 12/20  08:00:00,1119.87071698,98.5736554601,233.306264086,0.0,243.2593065,310.10971186,621.141308372,552.15219905,42.4850247072,26.5040846149
 12/20  09:00:00,1155.07281492,99.0731087518,223.356209286,0.0,243.2593065,310.10971186,646.020684128,544.908498457,56.6466996096,44.4654860616
 12/20  10:00:00,1172.06079815,99.431997659,205.117930384,0.0,243.2593065,302.612436532,636.254423768,558.029663696,42.4850247072,35.7397353649
 12/20  11:00:00,1167.11114726,99.7413830725,195.46199794,0.0,243.2593065,310.10971186,677.154701114,552.324314176,70.808374512,54.0220124265
 12/20  12:00:00,1169.47284137,100.067444947,201.142339251,0.0,243.2593065,310.10971186,658.369644215,533.409770385,70.808374512,54.151499318
 12/20  13:00:00,1137.82440807,100.423233337,214.584016873,0.0,243.2593065,310.10971186,625.883143288,510.255610736,70.808374512,44.8191580396
 12/20  14:00:00,1182.18131264,100.76516806,229.607095653,0.0,243.2593065,302.612436532,594.086755423,492.316674358,56.6466996096,45.1233814552
 12/20  15:00:00,1195.05521435,101.071312989,245.549826311,0.0,243.2593065,302.612436532,582.388345089,485.886042203,42.4850247072,54.0172781788
 12/20  16:00:00,1195.61295905,101.340231735,251.818427151,0.0,243.2593065,302.612436532,583.259191022,481.712356843,56.6466996096,44.9001345693
 12/20  17:00:00,1215.2847223,101.577208738,252.404972097,0.0,243.2593065,310.10971186,603.762280416,474.190898055,84.9700494144,44.6013329463
 12/20  18:00:00,1222.14001086,101.811336673,259.252646425,0.0,243.2593065,310.10971186,581.529797143,470.153985725,84.9700494144,26.4057620034
 12/20  19:00:00,962.68097031,96.28880081,269.028707358,0.0,166.938926447,199.110933808,540.847290588,438.346400674,84.9700494144,17.5308404997
 12/20  20:00:00,969.372647624,96.28880081,282.533342605,0.0,166.938926447,191.61365848,524.902262731,441.967881831,56.6466996096,26.2876812906
 12/20  21:00:00,826.795968917,96.28880081,273.745662137,0.0,100.150657288,124.558693486,566.363363355,492.182336164,56.6466996096,17.5343275823
 12/20  22:00:00,773.897189278,96.28880081,257.848434486,0.0,100.150657288,124.558693486,579.453526711,519.493538854,42.4850247072,17.4749631494
 12/20  23:00:00,701.321269219,96.28880081,247.193018188,0.0,46.0930336215,124.558693486,599.985661375,554.193547374,28.3233498048,17.4687641963
 12/20  24:00:00,687.307365403,96.28880081,226.120058977,0.0,46.0930336215,124.558693486,625.619946754,593.988837426,14.1616749024,17.4694344256
 12/21  01:00:00,659.103806655,96.28880081,206.914235631,0.0,46.0930336215,113.312780494,656.85808756,633.722673184,5.66466996096,17.4707444149
 12/21  02:00:00,637.796999761,96.28880081,183.51742215,0.0,46.0930336215,113.312780494,708.744729031,685.608630994,5.66466996096,17.471428076
 12/21  03:00:00,621.351788201,96.28880081,164.563038376,0.0,46.0930336215,113.312780494,749.115398591,725.978490393,5.66466996096,17.4722382375
 12/21  04:00:00,606.481589806,96.28880081,145.930558698,0.0,46.0930336215,113.312780494,790.823590862,767.685932638,5.66466996096,17.4729882629
 12/21  05:00:00,680.027513361,96.28880081,128.415151021,0.0,100.150657288,148.969399434,797.991627584,774.853234876,5.66466996096,17.4737227468
 12/21  06:00:00,668.728700291,96.8100583565,112.281192671,0.0,100.150657288,149.894399434,1123.18442842,1082.8279628,14.1616749024,26.1947907181
 12/21  07:00:00,886.709472239,97.7422974872,98.0176853678,0.0,176.471037341,302.612436532,848.714066578,802.922581379,28.3233498048,17.468135394
 12/21  08:00:00,986.896570762,99.0089637043,83.1060591396,0.0,243.2593065,310.10971186,827.915823863,758.914474363,42.4850247072,26.5163247928
 12/21  09:00:00,1012.95493651,99.4716052594,71.2562789859,0.0,243.2593065,310.10971186,846.659568785,754.438677826,56.6466996096,35.5741913495
 12/21  10:00:00,1046.98097394,99.8211111157,71.4906417471,0.0,243.2593065,302.612436532,818.886170778,731.716594995,42.4850247072,44.6845510757
 12/21  11:00:00,1062.0556239,100.41092474,78.1766973475,0.0,243.2593065,310.10971186,791.281223864,675.450304405,70.808374512,45.0225449477
 12/21  12:00:00,1070.87898726,101.015577875,85.3769349981,0.0,243.2593065,310.10971186,754.947261953,629.972604793,70.808374512,54.1662826478
 12/21  13:00:00,1032.39144063,101.338655662,87.8647666631,0.0,243.2593065,310.10971186,728.420398665,612.790535098,70.808374512,44.8214890551
 12/21  14:00:00,1065.36192244,101.311988418,85.4819924122,0.0,243.2593065,302.612436532,740.021389291,629.214558765,56.6466996096,54.160130916
 12/21  15:00:00,1072.45987177,101.503948179,90.8207340915,0.0,243.2593065,302.612436532,713.316411141,616.804466097,42.4850247072,54.0269203361
 12/21  16:00:00,1083.15505309,101.779103527,99.4206782687,0.0,243.2593065,302.612436532,689.95784005,588.406539153,56.6466996096,44.9046012874
 12/21  17:00:00,1103.33964353,101.897983234,97.94664596,0.0,243.2593065,310.10971186,716.247140327,595.591874325,84.9700494144,35.6852165876
 12/21  18:00:00,1092.31797201,102.062433771,88.2016915988,0.0,243.2593065,310.10971186,727.069679138,615.692033999,84.9700494144,26.4075957246
 12/21  19:00:00,808.165261223,96.28880081,71.9516040904,0.0,166.938926447,199.110933808,871.023584938,759.761078159,84.9700494144,26.2924573653
 12/21  20:00:00,791.637628197,96.28880081,58.7497425321,0.0,166.938926447,191.61365848,869.654336871,795.47598112,56.6466996096,17.5316561412
 12/21  21:00:00,654.886392715,96.28880081,52.4594522779,0.0,100.150657288,124.558693486,943.728619927,860.792221419,56.6466996096,26.2896988977
 12/21  22:00:00,612.595549661,96.28880081,45.9269572435,0.0,100.150657288,124.558693486,953.112727507,893.147740617,42.4850247072,17.4799621831
 12/21  23:00:00,540.095344312,96.28880081,35.919374812,0.0,46.0930336215,124.558693486,1005.20413386,959.407091407,28.3233498048,17.4736926481
 12/21  24:00:00,527.993303769,96.28880081,20.4356351745,0.0,46.0930336215,124.558693486,1072.51600072,1040.88358923,14.1616749024,17.4707365824
 12/22  01:00:00,483.431588144,96.28880081,3.5489669289,0.0,46.0930336215,113.312780494,1138.77899633,1115.6442797,5.66466996096,17.4700466711
 12/22  02:00:00,463.655432859,96.28880081,0.0,0.0,46.0930336215,113.312780494,1145.86998456,1122.73620835,5.66466996096,17.4691062455
 12/22  03:00:00,463.461082395,96.28880081,0.0,0.0,46.0930336215,113.312780494,1121.24733257,1098.11269752,5.66466996096,17.4699650925
 12/22  04:00:00,463.603465884,96.28880081,0.0,0.0,46.0930336215,113.312780494,1138.44307146,1115.30761593,5.66466996096,17.4707855763
 12/22  05:00:00,554.766853506,96.28880081,0.0,0.0,100.150657288,148.969399434,1125.94756623,1102.8113006,5.66466996096,17.4715956672
 12/22  06:00:00,556.535460361,96.8453349298,0.0,0.0,100.150657288,149.894399434,1303.67990899,1272.04436828,14.1616749024,17.4738658013
 12/22  07:00:00,783.359868169,97.7939124788,0.0,0.0,176.471037341,302.612436532,1140.3281594,1094.53152637,28.3233498048,17.4732832272
 12/22  08:00:00,895.289034653,99.0161644337,0.0,0.0,243.2593065,310.10971186,1111.11896746,1033.2863369,42.4850247072,35.3476058458
 12/22  09:00:00,932.646506126,99.6332977781,0.0,0.0,243.2593065,310.10971186,1070.77391246,978.555274405,56.6466996096,35.5719384491
 12/22  10:00:00,966.0003846,100.015184658,0.0,0.0,243.2593065,302.612436532,1016.13398617,928.956946859,42.4850247072,44.692014606
 12/22  11:00:00,973.0172888,100.575041071,0.0,0.0,243.2593065,310.10971186,978.193770148,862.363808967,70.808374512,45.0215866691
 12/22  12:00:00,991.526330166,101.097673744,0.601089007595,0.0,243.2593065,310.10971186,934.657760221,809.682551804,70.808374512,54.1668339049
 12/22  13:00:00,972.287261721,101.500047548,6.77888953894,0.0,243.2593065,310.10971186,894.825584037,779.18670479,70.808374512,44.8305047352
 12/22  14:00:00,1012.88798209,101.789246303,14.1389625601,0.0,243.2593065,302.612436532,860.149476325,749.340775396,56.6466996096,54.1620013189
 12/22  15:00:00,1017.82665599,101.945524231,19.0290283874,0.0,243.2593065,302.612436532,821.788172672,725.269930663,42.4850247072,54.033217302
 12/22  16:00:00,1019.91008409,101.959521674,20.908982231,0.0,243.2593065,302.612436532,831.561579203,730.004796513,56.6466996096,44.9100830801
 12/22  17:00:00,1042.45633142,101.960608899,21.8254832321,0.0,243.2593065,310.10971186,867.832839972,747.177013122,84.9700494144,35.6857774353
 12/22  18:00:00,1042.46700206,102.098737272,22.067786748,0.0,243.2593065,310.10971186,865.460750917,754.082902255,84.9700494144,26.4077992478
 12/22  19:00:00,771.827918459,96.28880081,21.1773224818,0.0,166.938926447,199.110933808,1023.36676702,912.10276982,84.9700494144,26.2939477869
 12/22  20:00:00,768.472135488,96.28880081,25.8618014977,0.0,166.938926447,191.61365848,934.641459357,860.459716605,56.6466996096,17.5350431421
 12/22  21:00:00,639.071160478,96.28880081,31.620871521,0.0,100.150657288,124.558693486,931.582035402,848.645446106,56.6466996096,26.289889687
 12/22  22:00:00,604.929891334,96.28880081,37.3236552917,0.0,100.150657288,124.558693486,879.649209656,819.684211977,42.4850247072,17.4799729722
 12/22  23:00:00,544.551544507,96.28880081,42.0420342881,0.0,46.0930336215,124.558693486,863.94660803,818.149485396,28.3233498048,17.4737728288
 12/22  24:00:00,547.966841309,96.28880081,44.5839918471,0.0,46.0930336215,124.558693486,855.409565856,823.773315817,14.1616749024,17.4745751367
 12/23  01:00:00,538.435875078,96.28880081,47.4610282322,0.0,46.0930336215,113.312780494,849.567413518,826.434666658,5.66466996096,17.4680768992
 12/23  02:00:00,537.854231862,96.28880081,47.3733942372,0.0,46.0930336215,113.312780494,872.474267229,849.340220974,5.66466996096,17.4693762939
 12/23  03:00:00,535.293003258,96.28880081,46.0215673837,0.0,46.0930336215,113.312780494,897.89045506,874.755491214,5.66466996096,17.4702938845
 12/23  04:00:00,531.397152151,96.28880081,42.4754238137,0.0,46.0930336215,113.312780494,934.68980297,911.553950465,5.66466996096,17.4711825439
 12/23  05:00:00,537.764481202,96.28880081,41.4184506843,0.0,55.6251445156,113.312780494,937.006336542,913.869603663,5.66466996096,17.4720629177
 12/23  06:00:00,538.357188697,96.28880081,41.7164854081,0.0,55.6251445156,113.312780494,948.878893787,917.24427904,14.1616749024,17.4729398443
 12/23  07:00:00,608.340348632,96.28880081,40.5492855208,0.0,65.1572554096,176.889270242,920.128646206,874.331481937,28.3233498048,17.4738144642
 12/23  08:00:00,719.703138196,96.6363915114,41.8258386077,0.0,109.682768182,220.96816451,1191.37529424,1131.41471588,42.4850247072,17.4755536492
 12/23  09:00:00,729.513082361,96.6275619446,47.2014522181,0.0,109.682768182,220.96816451,984.174385097,901.15813752,56.6466996096,26.3695479674
 12/23  10:00:00,844.734564351,97.0189324123,55.639551943,0.0,131.945524568,266.955817592,885.500669542,807.649919387,42.4850247072,35.3657254486
 12/23  11:00:00,869.321115747,97.0491255272,74.564245817,0.0,131.945524568,274.45309292,859.906453529,753.531550798,70.808374512,35.5665282186
 12/23  12:00:00,887.020154,97.0623912077,93.7076494611,0.0,131.945524568,274.45309292,815.833339167,709.453206347,70.808374512,35.5717583072
 12/23  13:00:00,867.985526405,97.0706374846,109.436005345,0.0,131.945524568,274.45309292,785.209062646,678.834191019,70.808374512,35.5664971147
 12/23  14:00:00,871.561134961,97.0766749836,119.370915422,0.0,131.945524568,266.955817592,756.201988059,663.984462209,56.6466996096,35.5708262403
 12/23  15:00:00,877.590614544,97.0820012634,123.413182095,0.0,131.945524568,266.955817592,741.604211615,654.664961432,42.4850247072,44.4542254753
 12/23  16:00:00,798.09442954,96.28880081,121.63870948,0.0,109.682768182,212.545889182,677.244607878,585.035550589,56.6466996096,35.5623576789
 12/23  17:00:00,811.17726884,96.28880081,110.293068908,0.0,109.682768182,220.04316451,774.153116857,653.628948292,84.9700494144,35.5541191506
 12/23  18:00:00,762.938717289,96.28880081,104.01661183,0.0,109.682768182,220.04316451,787.566305511,676.092641744,84.9700494144,26.5036143523
 12/23  19:00:00,726.948492849,96.28880081,104.087441036,0.0,100.150657288,199.110933808,805.481124643,703.039067318,84.9700494144,17.47200791
 12/23  20:00:00,713.005330261,96.28880081,97.1377728398,0.0,100.150657288,191.61365848,797.974657607,723.854973369,56.6466996096,17.4729846285
 12/23  21:00:00,589.746956582,96.28880081,84.9029325236,0.0,55.6251445156,124.558693486,874.247535247,800.126833273,56.6466996096,17.474002364
 12/23  22:00:00,576.594579819,96.28880081,71.0967942821,0.0,55.6251445156,124.558693486,899.516743981,839.556965502,42.4850247072,17.4747537718
 12/23  23:00:00,560.887083245,96.28880081,63.1612985587,0.0,46.0930336215,124.558693486,920.751537398,866.231671378,28.3233498048,26.1965162155
 12/23  24:00:00,556.589611292,96.28880081,57.6043497812,0.0,46.0930336215,124.558693486,917.828262683,886.197141091,14.1616749024,17.4694466888
 12/24  01:00:00,529.465931552,96.28880081,54.004811377,0.0,34.9616554283,113.312780494,934.81293076,911.677493009,5.66466996096,17.4707677898
 12/24  02:00:00,526.496189243,96.28880081,50.9751792214,0.0,34.9616554283,113.312780494,951.959139412,928.822588252,5.66466996096,17.4718811989
 12/24  03:00:00,524.166860937,96.28880081,49.0847780716,0.0,34.9616554283,113.312780494,960.38289763,937.245360022,5.66466996096,17.4728676468
 12/24  04:00:00,520.311528715,96.28880081,44.9524253774,0.0,34.9616554283,113.312780494,986.569952925,963.431460331,5.66466996096,17.4738226327
 12/24  05:00:00,526.529940059,96.28880081,43.5448798321,0.0,44.4937663224,113.312780494,979.747641615,956.608203071,5.66466996096,17.4747685832
 12/24  06:00:00,526.771434789,96.28880081,43.5302415514,0.0,44.4937663224,113.312780494,985.355654275,953.718268586,14.1616749024,17.4757107858
 12/24  07:00:00,596.51039051,96.28880081,42.1105809947,0.0,54.0258772165,176.889270242,953.12316509,907.326887843,28.3233498048,17.4729274419
 12/24  08:00:00,596.069989718,96.28880081,45.6228660227,0.0,54.0258772165,184.38654557,929.741128225,869.786028267,42.4850247072,17.4700752511
 12/24  09:00:00,679.828673689,96.28880081,54.1480667323,0.0,65.1572554096,220.04316451,868.61386094,785.618586745,56.6466996096,26.3485745854
 12/24  10:00:00,691.082653379,96.28880081,73.0236146853,0.0,65.1572554096,212.545889182,788.004315399,719.025217171,42.4850247072,26.4940735207
 12/24  11:00:00,717.373475939,96.28880081,91.5033147823,0.0,65.1572554096,220.04316451,779.514704024,673.176084044,70.808374512,35.5302454676
 12/24  12:00:00,732.429355307,96.28880081,104.549819827,0.0,65.1572554096,220.04316451,756.855983675,650.516268035,70.808374512,35.5313411279
 12/24  13:00:00,742.844843308,96.28880081,114.957175195,0.0,65.1572554096,220.04316451,743.225354023,636.884915473,70.808374512,35.5320640373
 12/24  14:00:00,742.109901225,96.28880081,120.546845509,0.0,65.1572554096,212.545889182,723.854568106,631.675105995,56.6466996096,35.5327625008
 12/24  15:00:00,742.231866085,96.28880081,120.394745961,0.0,65.1572554096,212.545889182,711.645479002,633.626997574,42.4850247072,35.5334567211
 12/24  16:00:00,737.516714258,96.28880081,115.721549486,0.0,65.1572554096,212.545889182,752.718834981,660.537987488,56.6466996096,35.5341478834
 12/24  17:00:00,717.406860647,96.28880081,105.970062794,0.0,65.1572554096,220.04316451,832.867497898,712.362612414,84.9700494144,35.5348360691
 12/24  18:00:00,662.936591222,96.28880081,98.988875157,0.0,54.0258772165,184.38654557,872.329237603,752.035707075,84.9700494144,35.3234811134
 12/24  19:00:00,629.408645048,96.28880081,93.9780022545,0.0,44.4937663224,163.454314868,899.2296415,796.786258643,84.9700494144,17.4733334423
 12/24  20:00:00,616.591310212,96.28880081,88.0102608915,0.0,44.4937663224,155.95703954,892.820297962,818.699350027,56.6466996096,17.4742483257
 12/24  21:00:00,585.259972535,96.28880081,87.79169847,0.0,44.4937663224,124.558693486,921.090212044,846.968328371,56.6466996096,17.4751840629
 12/24  22:00:00,589.859483242,96.28880081,92.4258368481,0.0,44.4937663224,124.558693486,898.938604121,838.977456281,42.4850247072,17.476123133
 12/24  23:00:00,589.493399853,96.28880081,99.849693839,0.0,34.9616554283,124.558693486,881.667557167,835.874610664,28.3233498048,17.4695966982
 12/24  24:00:00,589.217395037,96.28880081,99.0036878692,0.0,34.9616554283,124.558693486,882.842593277,851.210445651,14.1616749024,17.470472723
 12/25  01:00:00,569.912007706,96.28880081,92.8567318802,0.0,34.9616554283,113.312780494,903.715120292,880.578698807,5.66466996096,17.4717515244
