Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  02:00:00,563.273390156,96.28880081,87.166818225,0.0,34.9616554283,113.312780494,924.729810269,901.592134197,5.66466996096,17.4730061111
 12/25  03:00:00,558.306826241,96.28880081,83.4899361198,0.0,34.9616554283,113.312780494,936.475049002,913.336301195,5.66466996096,17.474077846
 12/25  04:00:00,548.673863353,96.28880081,74.1939016404,0.0,34.9616554283,113.312780494,964.394864846,941.255090051,5.66466996096,17.4751048339
 12/25  05:00:00,547.986289658,96.28880081,66.2985756685,0.0,44.4937663224,113.312780494,973.549035457,950.40824597,5.66466996096,17.4761195261
 12/25  06:00:00,551.627100024,96.28880081,70.9290186014,0.0,44.4937663224,113.312780494,971.998723175,931.638439447,14.1616749024,26.1986088252
 12/25  07:00:00,630.923862866,96.28880081,81.1625644625,0.0,54.0258772165,176.889270242,891.19427034,845.399828641,28.3233498048,17.471091895
 12/25  08:00:00,638.278090694,96.28880081,94.9920050065,0.0,54.0258772165,184.38654557,858.259099422,798.301985798,42.4850247072,17.4720889166
 12/25  09:00:00,731.207753998,96.28880081,114.601545034,0.0,65.1572554096,220.04316451,790.376478,716.156874413,56.6466996096,17.5729039775
 12/25  10:00:00,746.694085418,96.28880081,137.915120993,0.0,65.1572554096,212.545889182,728.259158422,650.446716185,42.4850247072,35.3274175304
 12/25  11:00:00,776.947253975,96.28880081,161.404725047,0.0,65.1572554096,220.04316451,702.679631744,596.349943326,70.808374512,35.5213139069
 12/25  12:00:00,797.839366985,96.28880081,181.480178935,0.0,65.1572554096,220.04316451,666.747930646,560.417272962,70.808374512,35.5222831723
 12/25  13:00:00,812.607842071,96.28880081,197.5858103,0.0,65.1572554096,220.04316451,649.571451458,543.239772911,70.808374512,35.5233040343
 12/25  14:00:00,816.683807324,96.28880081,209.442797187,0.0,65.1572554096,212.545889182,634.60633449,542.435311345,56.6466996096,35.5243235356
 12/25  15:00:00,821.833080687,96.28880081,215.872418811,0.0,65.1572554096,212.545889182,617.198036491,539.187673015,42.4850247072,35.5253387693
 12/25  16:00:00,821.037745965,96.28880081,217.221891583,0.0,65.1572554096,212.545889182,641.118579301,548.945530098,56.6466996096,35.5263495931
 12/25  17:00:00,811.000648721,96.28880081,217.84008806,0.0,65.1572554096,220.04316451,687.175263793,566.677858361,84.9700494144,35.527356018
 12/25  18:00:00,763.651468576,96.28880081,218.356436292,0.0,54.0258772165,184.38654557,701.179840299,589.715331457,84.9700494144,26.4944594267
 12/25  19:00:00,733.953375804,96.28880081,218.677378113,0.0,44.4937663224,163.454314868,732.378490438,628.335222674,84.9700494144,19.0732183492
 12/25  20:00:00,732.04254732,96.28880081,222.812629509,0.0,44.4937663224,155.95703954,710.608317425,629.361317675,56.6466996096,24.6003001396
 12/25  21:00:00,710.530401762,96.28880081,229.201100361,0.0,44.4937663224,124.558693486,732.078382667,657.960313956,56.6466996096,17.4713691015
 12/25  22:00:00,719.502824361,96.28880081,235.285155657,0.0,44.4937663224,124.558693486,717.584476872,657.627075807,42.4850247072,17.4723763569
 12/25  23:00:00,715.158966736,96.28880081,239.169016575,0.0,34.9616554283,124.558693486,718.401722799,672.60498192,28.3233498048,17.4733910742
 12/25  24:00:00,713.758796857,96.28880081,239.24998154,0.0,34.9616554283,124.558693486,713.858408357,682.222327657,14.1616749024,17.4744057974
 12/26  01:00:00,709.031515835,96.28880081,238.606634054,0.0,46.0930336215,113.312780494,713.94085792,690.800314771,5.66466996096,17.475873188
 12/26  02:00:00,692.974030215,96.28880081,222.382866854,0.0,46.0930336215,113.312780494,755.17565965,732.033869786,5.66466996096,17.4771199029
 12/26  03:00:00,667.893598695,96.28880081,195.727533402,0.0,46.0930336215,113.312780494,816.207872104,793.072860464,5.66466996096,17.4703416785
 12/26  04:00:00,638.323599957,96.28880081,163.953786241,0.0,46.0930336215,113.312780494,889.616330575,866.479914605,5.66466996096,17.4717460092
 12/26  05:00:00,707.998857234,96.28880081,140.305781586,0.0,100.150657288,148.969399434,896.900862941,873.761408402,5.66466996096,17.4747845789
 12/26  06:00:00,692.861553124,96.28880081,120.836376087,0.0,100.150657288,149.894399434,1457.76731574,1426.13137901,14.1616749024,17.4742618317
 12/26  07:00:00,899.231590536,96.3114434281,98.7873659853,0.0,176.471037341,302.612436532,1040.50799194,994.70827298,28.3233498048,17.4763691535
 12/26  08:00:00,1001.87416867,96.5608840191,85.7619209923,0.0,243.2593065,310.10971186,1002.28458493,924.443488754,42.4850247072,35.3560714708
 12/26  09:00:00,1032.85218113,96.7005718942,83.5838903047,0.0,243.2593065,310.10971186,959.472130472,867.241744736,56.6466996096,35.583686126
 12/26  10:00:00,1068.18712517,96.8104007911,85.8849566705,0.0,243.2593065,302.612436532,905.439544052,818.244283424,42.4850247072,44.7102359213
 12/26  11:00:00,1086.52539498,96.9070554466,96.8691702653,0.0,243.2593065,310.10971186,870.415784225,754.562261887,70.808374512,45.0451478263
 12/26  12:00:00,1100.09583672,96.9953599278,109.115511344,0.0,243.2593065,310.10971186,824.181669264,699.17495098,70.808374512,54.1983437713
 12/26  13:00:00,1067.93974255,97.0919684229,118.391470146,0.0,243.2593065,310.10971186,776.355795476,660.701198784,70.808374512,44.8462221798
 12/26  14:00:00,1109.45013943,97.199236275,125.100294875,0.0,243.2593065,302.612436532,743.524020329,632.680000238,56.6466996096,54.1973204818
 12/26  15:00:00,1112.79629392,97.2593078458,127.579313992,0.0,243.2593065,302.612436532,708.683100965,612.138434665,42.4850247072,54.0596415929
 12/26  16:00:00,1111.19167347,97.2906727774,125.031562115,0.0,243.2593065,302.612436532,723.091354194,621.514102254,56.6466996096,44.9305523305
 12/26  17:00:00,1117.60023396,97.3521430903,110.379561136,0.0,243.2593065,310.10971186,800.544610164,670.948209416,84.9700494144,44.6263513343
 12/26  18:00:00,1091.31686517,97.4099067558,85.5585622314,0.0,243.2593065,310.10971186,840.034067643,728.647345044,84.9700494144,26.4166731846
 12/26  19:00:00,800.079883629,96.28880081,59.7982416999,0.0,166.938926447,199.110933808,913.802837556,811.295187438,84.9700494144,17.5376007036
 12/26  20:00:00,804.342101443,96.28880081,72.4521153473,0.0,166.938926447,191.61365848,836.21424392,753.270613338,56.6466996096,26.2969309722
 12/26  21:00:00,703.798310507,96.28880081,107.502073314,0.0,100.150657288,124.558693486,760.68215152,686.497993327,56.6466996096,17.5374585827
 12/26  22:00:00,697.826453497,96.28880081,140.428301085,0.0,100.150657288,124.558693486,677.287353224,617.320285949,42.4850247072,17.482042568
 12/26  23:00:00,650.036947766,96.28880081,162.204419952,0.0,46.0930336215,124.558693486,649.005228757,603.205634018,28.3233498048,17.4762449345
 12/26  24:00:00,653.810806465,96.28880081,174.159605453,0.0,46.0930336215,124.558693486,643.797031924,603.43268651,14.1616749024,26.2026705114
 12/27  01:00:00,641.446835977,96.28880081,185.726200191,0.0,46.0930336215,113.312780494,624.483391375,601.346862005,5.66466996096,17.4718594092
 12/27  02:00:00,656.295720584,96.28880081,205.784041854,0.0,46.0930336215,113.312780494,607.136235544,583.99845233,5.66466996096,17.473113253
 12/27  03:00:00,682.66000032,96.28880081,232.571839839,0.0,46.0930336215,113.312780494,583.440066296,560.301105347,5.66466996096,17.4742909877
 12/27  04:00:00,708.741224971,96.28880081,257.287200269,0.0,46.0930336215,113.312780494,573.627893584,550.48777466,5.66466996096,17.4754489638
 12/27  05:00:00,805.682627807,96.28880081,263.769481701,0.0,100.150657288,148.969399434,555.63614756,532.494877275,5.66466996096,17.4766003243
 12/27  06:00:00,801.477798052,96.3190257682,255.55247654,0.0,100.150657288,149.894399434,989.87178374,958.232331958,14.1616749024,17.4777768801
 12/27  07:00:00,1020.44355446,97.0438027005,244.073235778,0.0,176.471037341,302.612436532,676.480003807,630.685201282,28.3233498048,17.4714527202
 12/27  08:00:00,1136.15089592,97.2788300397,245.939132147,0.0,243.2593065,310.10971186,649.013370569,571.178202678,42.4850247072,35.3501431844
 12/27  09:00:00,1180.37715973,97.375692285,261.011554863,0.0,243.2593065,310.10971186,624.076857991,531.851944497,56.6466996096,35.578213885
 12/27  10:00:00,1230.12919846,97.4538065124,280.986675458,0.0,243.2593065,302.612436532,606.145082856,518.946852082,42.4850247072,44.7132060663
 12/27  11:00:00,1259.0188405,97.6468500085,301.201495502,0.0,243.2593065,310.10971186,615.53151512,499.672494591,70.808374512,45.0506460173
 12/27  12:00:00,1272.36831263,97.871036219,311.633912907,0.0,243.2593065,310.10971186,611.907694178,486.905030444,70.808374512,54.1942892228
 12/27  13:00:00,1232.57522352,98.0791072465,313.523901014,0.0,243.2593065,310.10971186,599.277215436,483.617457247,70.808374512,44.8513836764
 12/27  14:00:00,1265.46604889,98.3597346134,310.107980896,0.0,243.2593065,302.612436532,591.10486673,480.263795981,56.6466996096,54.1943711394
 12/27  15:00:00,1260.38926069,98.7262196303,301.021620269,0.0,243.2593065,302.612436532,551.712502683,455.160660353,42.4850247072,54.0668176225
 12/27  16:00:00,1250.48287313,99.0712239527,287.048114179,0.0,243.2593065,302.612436532,549.517211602,447.935507174,56.6466996096,44.9350048179
 12/27  17:00:00,1256.69091802,99.2953057993,269.668558286,0.0,243.2593065,310.10971186,592.212659174,462.610387521,84.9700494144,44.6322222383
 12/27  18:00:00,1238.77416127,99.6029414645,250.072221554,0.0,243.2593065,310.10971186,579.825956178,468.441500601,84.9700494144,26.4144061626
 12/27  19:00:00,952.023263984,96.28880081,228.440314308,0.0,166.938926447,199.110933808,590.770317021,488.259967531,84.9700494144,17.5403000758
 12/27  20:00:00,927.939192118,96.28880081,209.968759093,0.0,166.938926447,191.61365848,610.663834335,527.721148013,56.6466996096,26.2959867124
 12/27  21:00:00,777.344557552,96.28880081,192.005567417,0.0,100.150657288,124.558693486,681.995769625,607.808592852,56.6466996096,17.5404771635
 12/27  22:00:00,722.699826046,96.28880081,174.152112441,0.0,100.150657288,124.558693486,709.891509252,649.925994652,42.4850247072,17.4804898931
 12/27  23:00:00,643.120288914,96.28880081,159.841036235,0.0,46.0930336215,124.558693486,741.926849813,696.128815757,28.3233498048,17.4746842505
 12/27  24:00:00,628.765531651,96.28880081,145.331754693,0.0,46.0930336215,124.558693486,761.600357722,729.962842454,14.1616749024,17.4758403649
 12/28  01:00:00,601.649069483,96.28880081,131.660567836,0.0,46.0930336215,113.312780494,782.756414562,759.61432786,5.66466996096,17.4774167413
 12/28  02:00:00,595.700216653,96.28880081,125.962536325,0.0,46.0930336215,113.312780494,798.495927335,766.626965482,5.66466996096,26.2042918922
 12/28  03:00:00,596.996013547,96.28880081,127.815249463,0.0,46.0930336215,113.312780494,780.542326591,757.404627757,5.66466996096,17.4730288725
 12/28  04:00:00,595.147332821,96.28880081,125.782931295,0.0,46.0930336215,113.312780494,786.3862808,763.247386664,5.66466996096,17.4742241745
 12/28  05:00:00,668.245389425,96.28880081,109.939327227,0.0,100.150657288,148.969399434,801.73342549,778.593316635,5.66466996096,17.4754388941
 12/28  06:00:00,646.266502466,96.6722716241,84.8509821217,0.0,100.150657288,149.894399434,1159.68573143,1128.0473715,14.1616749024,17.4766850291
 12/28  07:00:00,850.738023087,97.3408964363,59.3919851591,0.0,176.471037341,302.612436532,927.633439668,881.832190272,28.3233498048,17.4778995911
 12/28  08:00:00,972.450003418,97.928111636,66.9130225957,0.0,243.2593065,310.10971186,851.108197572,782.104736782,42.4850247072,26.518436083
 12/28  09:00:00,1036.04750706,98.4942193151,101.858020205,0.0,243.2593065,310.10971186,755.768323561,654.637386845,56.6466996096,44.4842371062
 12/28  10:00:00,1101.71944945,98.9454877274,137.922195301,0.0,243.2593065,302.612436532,635.167381523,556.909946092,42.4850247072,35.7724107235
 12/28  11:00:00,1141.01140032,99.5781920062,171.568300041,0.0,243.2593065,310.10971186,615.688740804,490.809796262,70.808374512,54.0705700299
 12/28  12:00:00,1170.76557588,100.245455105,202.249845908,0.0,243.2593065,310.10971186,572.358507687,447.348663412,70.808374512,54.2014697625
 12/28  13:00:00,1156.38278864,100.801808052,231.733870125,0.0,243.2593065,310.10971186,538.253361845,422.591888998,70.808374512,44.8530983346
 12/28  14:00:00,1212.03674844,101.19051348,255.469662713,0.0,243.2593065,302.612436532,526.057158286,415.211852713,56.6466996096,54.1986059626
 12/28  15:00:00,1227.63776346,101.424381702,273.126553198,0.0,243.2593065,302.612436532,498.71651115,402.160926655,42.4850247072,54.0705597882
 12/28  16:00:00,1238.14062758,101.486815866,285.498821658,0.0,243.2593065,302.612436532,505.777878988,404.192819097,56.6466996096,44.9383602817
 12/28  17:00:00,1261.74333785,101.520870606,290.722087831,0.0,243.2593065,310.10971186,550.78241595,421.177174618,84.9700494144,44.6351919176
 12/28  18:00:00,1261.72328958,101.721778671,292.173708393,0.0,243.2593065,310.10971186,538.87579199,427.490185556,84.9700494144,26.4155570201
 12/28  19:00:00,993.959067622,96.28880081,293.10183893,0.0,166.938926447,199.110933808,514.089288072,411.578296093,84.9700494144,17.5409425647
 12/28  20:00:00,997.662916648,96.28880081,301.961331675,0.0,166.938926447,191.61365848,500.470781821,417.526996958,56.6466996096,26.2970852537
 12/28  21:00:00,878.933321612,96.28880081,313.487581177,0.0,100.150657288,124.558693486,534.120738311,459.932748462,56.6466996096,17.5412902392
 12/28  22:00:00,857.147339094,96.28880081,325.882300437,0.0,100.150657288,124.558693486,527.098090912,467.131843778,42.4850247072,17.4812224268
 12/28  23:00:00,789.863565248,96.28880081,325.858123075,0.0,46.0930336215,124.558693486,533.414847616,487.616028548,28.3233498048,17.4754692635
 12/28  24:00:00,772.345771598,96.28880081,313.726396853,0.0,46.0930336215,124.558693486,529.070026022,497.43165909,14.1616749024,17.4766920305
 12/29  01:00:00,740.646027768,96.28880081,300.90108181,0.0,46.0930336215,113.312780494,528.031806125,504.888810431,5.66466996096,17.4783257329
 12/29  02:00:00,731.593618082,96.28880081,295.291155364,0.0,46.0930336215,113.312780494,542.878393451,511.01116888,5.66466996096,26.2025546096
 12/29  03:00:00,729.833700544,96.28880081,296.817957025,0.0,46.0930336215,113.312780494,539.766291468,516.627552662,5.66466996096,17.4740688454
 12/29  04:00:00,726.112172617,96.28880081,295.184458495,0.0,46.0930336215,113.312780494,547.458107753,524.318097459,5.66466996096,17.4753403331
 12/29  05:00:00,813.835070402,96.28880081,292.810223698,0.0,100.150657288,148.969399434,527.396733403,504.255440548,5.66466996096,17.4766228942
 12/29  06:00:00,815.066406387,96.7846927569,292.652394813,0.0,100.150657288,149.894399434,889.969294569,858.329684819,14.1616749024,17.4779348479
 12/29  07:00:00,1041.17022306,97.6337501469,292.276185437,0.0,176.471037341,302.612436532,621.283377889,575.480813486,28.3233498048,17.4792145988
 12/29  08:00:00,1147.74032568,98.8723687403,274.706972386,0.0,243.2593065,310.10971186,602.845377358,530.375580046,42.4850247072,29.9847726054
 12/29  09:00:00,1167.87462445,99.511670423,248.875564123,0.0,243.2593065,310.10971186,612.020024446,514.37952771,56.6466996096,40.9937971259
 12/29  10:00:00,1189.15544532,100.060079449,225.207746253,0.0,243.2593065,302.612436532,606.440400602,519.235161913,42.4850247072,44.7202139817
 12/29  11:00:00,1183.09780107,100.529173097,201.636973101,0.0,243.2593065,310.10971186,640.975011303,525.10644118,70.808374512,45.0601956109
 12/29  12:00:00,1166.38876274,101.09077541,175.493734106,0.0,243.2593065,310.10971186,660.242769145,535.227064659,70.808374512,54.2073299742
 12/29  13:00:00,1101.15956805,101.635067453,145.278469203,0.0,243.2593065,310.10971186,672.316115846,556.646035563,70.808374512,44.861705771
 12/29  14:00:00,1117.34697482,101.959586948,125.912778258,0.0,243.2593065,302.612436532,679.781392335,568.925341686,56.6466996096,54.2093510385
 12/29  15:00:00,1104.5399497,102.026512208,112.550810395,0.0,243.2593065,302.612436532,676.333543705,579.776486855,42.4850247072,54.0720321437
 12/29  16:00:00,1087.13115108,102.091650751,94.2809916493,0.0,243.2593065,302.612436532,714.072335529,612.477375184,56.6466996096,44.9482607351
 12/29  17:00:00,1091.68521442,102.127066332,75.843549766,0.0,243.2593065,310.10971186,782.195655997,652.589276164,84.9700494144,44.6363304182
 12/29  18:00:00,1077.80646425,102.268627322,60.5628459828,0.0,243.2593065,310.10971186,792.059263845,680.668663594,84.9700494144,26.420550836
 12/29  19:00:00,801.611151862,96.28880081,52.2741731019,0.0,166.938926447,199.110933808,959.995375481,857.485557443,84.9700494144,17.5397686241
 12/29  20:00:00,789.843810158,96.28880081,46.5221514747,0.0,166.938926447,191.61365848,950.686790182,867.742134752,56.6466996096,26.29795582
 12/29  21:00:00,647.698947085,96.28880081,37.5287205951,0.0,100.150657288,124.558693486,1008.6084537,934.421563081,56.6466996096,17.5401910098
 12/29  22:00:00,598.073133208,96.28880081,25.9268148801,0.0,100.150657288,124.558693486,1039.81790786,979.848281338,42.4850247072,17.4846018105
 12/29  23:00:00,522.52332857,96.28880081,14.5051113843,0.0,46.0930336215,124.558693486,1077.16844756,1027.14590682,28.3233498048,21.6991909303
 12/29  24:00:00,503.943403671,96.28880081,3.12820873659,0.0,46.0930336215,124.558693486,1094.30072749,1058.15968871,14.1616749024,21.9793638781
 12/30  01:00:00,462.907521838,96.28880081,0.0,0.0,46.0930336215,113.312780494,1102.90734813,1079.76774159,5.66466996096,17.4749365718
 12/30  02:00:00,463.585638757,96.28880081,0.0,0.0,46.0930336215,113.312780494,1124.81392408,1101.67284202,5.66466996096,17.4764121065
 12/30  03:00:00,464.011151488,96.28880081,0.0,0.0,46.0930336215,113.312780494,1120.48490891,1097.34244705,5.66466996096,17.4777919003
 12/30  04:00:00,464.824372527,96.28880081,0.0,0.0,46.0930336215,113.312780494,1149.65424388,1126.51042696,5.66466996096,17.4791469618
 12/30  05:00:00,473.207814486,96.28880081,0.0,0.0,55.6251445156,113.312780494,1159.06558219,1135.92418181,5.66466996096,17.4767304121
 12/30  06:00:00,474.125019325,96.28880081,0.0,0.0,55.6251445156,113.312780494,1209.5830053,1177.94714604,14.1616749024,17.474184358
 12/30  07:00:00,545.61966924,96.28880081,0.0,0.0,65.1572554096,176.889270242,1238.89584203,1193.09701013,28.3233498048,17.4754820955
 12/30  08:00:00,659.965582163,96.6228878804,0.0,0.0,109.682768182,220.96816451,1368.10913328,1308.14524478,42.4850247072,17.4788637967
 12/30  09:00:00,660.543762826,96.6175100695,0.0,0.0,109.682768182,220.96816451,1240.88473509,1157.85644855,56.6466996096,26.3815869268
 12/30  10:00:00,766.621486663,97.0098630381,0.0,0.0,131.945524568,266.955817592,1103.5333978,1025.66842629,42.4850247072,35.3799468028
 12/30  11:00:00,782.099660352,97.0409216061,0.946279817216,0.0,131.945524568,274.45309292,1034.58032944,928.1860953,70.808374512,35.5858596314
 12/30  12:00:00,821.67669093,97.0549681847,14.7632590603,0.0,131.945524568,274.45309292,967.662314194,861.260853655,70.808374512,35.5930860276
 12/30  13:00:00,801.871396093,97.0640303242,28.3027893154,0.0,131.945524568,274.45309292,928.039532638,821.641375926,70.808374512,35.5897821993
 12/30  14:00:00,795.684040398,97.0708981189,29.8523353824,0.0,131.945524568,266.955817592,955.567411707,854.446270459,56.6466996096,44.4744416383
 12/30  15:00:00,788.801952473,97.0765479128,23.173605126,0.0,131.945524568,266.955817592,973.027707922,894.974080084,42.4850247072,35.5686031312
 12/30  16:00:00,699.611734985,96.28880081,13.0358997427,0.0,109.682768182,212.545889182,1010.13186193,917.902493535,56.6466996096,35.5826687852
 12/30  17:00:00,724.660255151,96.28880081,15.0759269203,0.0,109.682768182,220.04316451,1015.37123413,894.819997067,84.9700494144,35.5811876479
 12/30  18:00:00,689.420052231,96.28880081,22.7418473139,0.0,109.682768182,220.04316451,950.238123252,829.919044523,84.9700494144,35.3490293151
 12/30  19:00:00,658.373906935,96.28880081,28.9058639301,0.0,100.150657288,199.110933808,914.887773121,812.44137386,84.9700494144,17.4763498468
 12/30  20:00:00,654.256375594,96.28880081,31.5244189459,0.0,100.150657288,191.61365848,882.706493562,808.582142198,56.6466996096,17.4776517545
 12/30  21:00:00,543.519858395,96.28880081,31.1475637591,0.0,55.6251445156,124.558693486,936.773172429,862.647461487,56.6466996096,17.4790113323
 12/30  22:00:00,544.212234389,96.28880081,30.7811207606,0.0,55.6251445156,124.558693486,945.555022111,885.593734536,42.4850247072,17.4762628678
 12/30  23:00:00,537.460279692,96.28880081,31.4421909666,0.0,46.0930336215,124.558693486,950.866897841,905.069514376,28.3233498048,17.4740336604
 12/30  24:00:00,538.414839458,96.28880081,31.1320998175,0.0,46.0930336215,124.558693486,954.893907032,923.256911666,14.1616749024,17.4753204638
 12/31  01:00:00,514.122708467,96.28880081,30.6007562462,0.0,34.9616554283,113.312780494,968.021216478,944.879569696,5.66466996096,17.4769768212
 12/31  02:00:00,512.067518973,96.28880081,28.6653275477,0.0,34.9616554283,113.312780494,994.606881551,971.463600045,5.66466996096,17.4786115452
 12/31  03:00:00,510.011925544,96.28880081,26.7912212413,0.0,34.9616554283,113.312780494,1017.15132995,991.53706429,5.66466996096,19.9495957007
 12/31  04:00:00,505.977207664,96.28880081,22.5330679461,0.0,34.9616554283,113.312780494,1056.561295,1027.1635652,5.66466996096,23.7330598458
 12/31  05:00:00,511.660727695,96.28880081,21.1554268731,0.0,44.4937663224,113.312780494,1047.20437047,1024.063811,5.66466996096,17.4758895045
 12/31  06:00:00,510.851871848,96.28880081,21.2176642681,0.0,44.4937663224,113.312780494,1054.74561622,1023.10665203,14.1616749024,17.4772892919
 12/31  07:00:00,579.096115297,96.28880081,19.7715358505,0.0,54.0258772165,176.889270242,1027.69465843,981.892608021,28.3233498048,17.4787006066
 12/31  08:00:00,576.303020599,96.28880081,17.3345315267,0.0,54.0258772165,184.38654557,1045.64260643,985.67746954,42.4850247072,17.4801121864
 12/31  09:00:00,647.866068037,96.28880081,16.7472419784,0.0,65.1572554096,220.04316451,1032.84117093,949.83896256,56.6466996096,26.3555087624
 12/31  10:00:00,642.777812684,96.28880081,18.4910311438,0.0,65.1572554096,212.545889182,985.537229052,916.541654119,42.4850247072,26.5105502256
 12/31  11:00:00,656.083752061,96.28880081,24.7355050906,0.0,65.1572554096,220.04316451,965.273021008,858.915640278,70.808374512,35.5490062173
 12/31  12:00:00,663.195560716,96.28880081,31.3820682675,0.0,65.1572554096,220.04316451,917.536263575,811.175890868,70.808374512,35.5519981947
 12/31  13:00:00,666.071757276,96.28880081,36.1461337075,0.0,65.1572554096,220.04316451,891.365499804,785.002542073,70.808374512,35.5545832184
 12/31  14:00:00,661.90675873,96.28880081,39.5747203917,0.0,65.1572554096,212.545889182,868.896832493,771.881239171,56.6466996096,40.3688937122
 12/31  15:00:00,663.0632052,96.28880081,40.8281038014,0.0,65.1572554096,212.545889182,850.724372872,768.636056777,42.4850247072,39.6032913883
 12/31  16:00:00,661.838473428,96.28880081,39.4555864833,0.0,65.1572554096,212.545889182,886.407989189,794.229982837,56.6466996096,35.5313067429
 12/31  17:00:00,649.997984619,96.28880081,37.5333778819,0.0,65.1572554096,220.04316451,952.344860519,831.840866647,84.9700494144,35.5339444583
 12/31  18:00:00,601.092535237,96.28880081,34.7857849501,0.0,54.0258772165,184.38654557,986.344428941,874.86359918,84.9700494144,26.5107803464
 12/31  19:00:00,570.74080828,96.28880081,31.386765512,0.0,44.4937663224,163.454314868,1033.81451383,931.367649068,84.9700494144,17.4768153522
 12/31  20:00:00,559.682437505,96.28880081,26.3067094416,0.0,44.4937663224,155.95703954,1048.25270979,974.127728121,56.6466996096,17.4782820611
 12/31  21:00:00,522.48275283,96.28880081,19.4816659475,0.0,44.4937663224,124.558693486,1116.24089959,1042.1144926,56.6466996096,17.4797073748
 12/31  22:00:00,515.807970787,96.28880081,11.718461013,0.0,44.4937663224,124.558693486,1155.78536424,1087.09572838,42.4850247072,26.2046111528
 12/31  23:00:00,504.174027682,96.28880081,7.27409480225,0.0,34.9616554283,124.558693486,1154.21939858,1108.4205267,28.3233498048,17.4755220738
 12/31  24:00:00,492.368350098,96.28880081,2.33199561366,0.0,34.9616554283,124.558693486,1159.76397708,1128.12539007,14.1616749024,17.47691211
